ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 00:00,2,0.000,ALERT,213.06,298.77,60.002,1470196803,"201051344000645","219011344069620",0.00,22.00,0,286.74,301.47,0.0,0.0,0.000,508231.0,508231.0,1550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196805,830678.00
08/03/2016 00:00,2,0.000,ALERT,211.93,298.47,60.034,1470196803,"274151322000085","219011344069620",0.00,22.50,0,286.44,301.17,0.0,0.0,0.000,754464.0,754464.0,1542,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196807,830679.00
08/03/2016 00:00,2,0.000,ALERT,213.06,298.77,60.002,1470196803,"201051344000633","219011344069620",0.00,21.30,0,284.94,301.17,0.0,0.0,0.000,499659.4,499659.4,1548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196809,830680.00
08/03/2016 00:00,2,0.000,ALERT,212.38,298.47,59.996,1470196803,"201051344000469","219011344069620",0.00,21.30,0,285.84,301.47,0.0,0.0,0.000,501742.4,501742.4,1553,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196811,830681.00
08/03/2016 00:00,2,0.000,ALERT,211.70,297.87,60.002,1470196803,"201051344000646","219011344069620",0.00,21.30,0,285.24,300.27,0.0,0.0,0.000,503228.7,503228.7,1548,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196813,830682.00
08/03/2016 00:00,2,0.000,ALERT,211.48,297.87,59.975,1470196803,"274151322000052","219011344069620",0.00,22.80,0,286.14,301.47,0.0,0.0,0.000,773190.2,773190.2,1539,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196814,830683.00
08/03/2016 00:00,2,0.000,ALERT,212.38,298.47,60.007,1470196803,"201051344000585","219011344069620",0.00,21.50,0,285.54,300.57,0.0,0.0,0.000,511965.0,511965.0,1546,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196816,830684.00
08/03/2016 00:00,2,0.000,ALERT,211.93,298.47,60.002,1470196803,"201051344001230","219011344069620",0.00,21.00,0,286.44,300.87,0.0,0.0,0.000,506601.0,506601.0,1556,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196818,830685.00
08/03/2016 00:00,2,0.000,ALERT,212.38,298.77,60.034,1470196803,"201051344000582","219011344069620",0.00,21.30,0,286.74,301.17,0.0,0.0,0.000,499454.7,499454.7,1547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196820,830686.00
08/03/2016 00:00,2,0.000,ALERT,211.70,298.17,59.975,1470196803,"201051344000955","219011344069620",0.00,21.50,0,285.84,300.27,0.0,0.0,0.000,512924.6,512924.6,1553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196822,830687.00
08/03/2016 00:00,2,0.000,ALERT,211.70,297.87,60.007,1470196803,"274151322000094","219011344069620",0.00,22.30,0,286.44,300.57,0.0,0.0,0.000,632103.6,632103.6,1567,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196823,830688.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.67,60.012,1470196803,"201051344000579","219011344069620",0.00,21.80,0,287.35,302.37,0.0,0.0,0.000,516014.0,516014.0,1552,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196825,830689.00
08/03/2016 00:00,2,0.000,ALERT,211.93,298.77,60.002,1470196803,"201051344000890","219011344069620",0.00,21.50,0,286.74,301.47,0.0,0.0,0.000,510149.9,510149.9,1547,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196827,830690.00
08/03/2016 00:00,2,0.000,ALERT,212.16,297.87,59.996,1470196803,"201051344000438","219011344069620",0.00,21.00,0,286.44,300.87,0.0,0.0,0.000,511799.9,511799.9,1556,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196829,830691.00
08/03/2016 00:00,2,0.000,ALERT,212.38,297.57,59.981,1470196803,"201051344000417","219011344069620",0.00,21.50,0,285.54,299.97,0.0,0.0,0.000,503401.0,503401.0,1550,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196831,830692.00
08/03/2016 00:00,2,0.000,ALERT,211.70,298.47,60.028,1470196803,"274151322000083","219011344069620",0.00,22.00,0,287.05,301.47,0.0,0.0,0.000,766228.1,766228.1,1546,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196832,830693.00
08/03/2016 00:00,2,0.000,ALERT,212.16,297.57,59.986,1470196803,"274151322000076","219011344069620",0.00,22.50,0,286.44,301.47,0.0,0.0,0.000,817097.1,817097.1,1539,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196834,830694.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.97,60.002,1470196803,"201051344000868","219011344069620",0.00,21.50,0,287.35,302.37,0.0,0.0,0.000,500639.7,500639.7,1550,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196836,830695.00
08/03/2016 00:00,2,0.000,ALERT,211.70,299.07,60.002,1470196803,"274151322000095","219011344069620",0.00,22.00,0,287.65,301.77,0.0,0.0,0.000,808821.6,808821.6,1543,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196838,830696.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.07,59.996,1470196803,"201051344000988","219011344069620",0.00,21.80,0,284.34,301.47,0.0,0.0,0.000,497063.0,497063.0,1553,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196840,830697.00
08/03/2016 00:00,2,0.000,ALERT,211.93,297.57,60.002,1470196803,"201051344001025","219011344069620",0.00,21.00,0,285.84,301.17,0.0,0.0,0.000,511051.7,511051.7,1547,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196842,830698.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.37,60.002,1470196803,"201051344000458","219011344069620",0.00,22.30,0,287.05,302.37,0.0,0.0,0.000,508131.8,508131.8,1549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196843,830699.00
08/03/2016 00:00,2,0.000,ALERT,213.29,299.07,59.996,1470196803,"201051344000853","219011344069620",0.00,21.50,0,286.74,302.07,0.0,0.0,0.000,507199.8,507199.8,1545,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196845,830700.00
08/03/2016 00:00,2,0.000,ALERT,212.61,298.47,59.996,1470196803,"201051344000685","219011344069620",0.00,21.30,0,286.14,300.57,0.0,0.0,0.000,511097.9,511097.9,1553,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196847,830701.00
08/03/2016 00:00,2,0.000,ALERT,212.16,297.57,60.002,1470196803,"201051344000917","219011344069620",0.00,21.80,0,284.64,299.97,0.0,0.0,0.000,507980.1,507980.1,1555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196849,830702.00
08/03/2016 00:00,2,0.000,ALERT,212.38,298.77,59.996,1470196803,"201051344001145","219011344069620",0.00,21.00,0,286.74,301.47,0.0,0.0,0.000,513228.3,513228.3,1558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196851,830703.00
08/03/2016 00:00,2,0.000,ALERT,212.38,297.57,59.996,1470196803,"201051344000651","219011344069620",0.00,20.70,0,285.54,300.27,0.0,0.0,0.000,505952.0,505952.0,1547,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196852,830704.00
08/03/2016 00:00,2,0.000,ALERT,211.48,298.17,60.028,1470196803,"274151322000088","219011344069620",0.00,22.50,0,286.44,301.17,0.0,0.0,0.000,738557.3,738557.3,1545,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196854,830705.00
08/03/2016 00:00,2,0.000,ALERT,212.38,297.57,60.002,1470196803,"274151322000068","219011344069620",0.00,23.00,0,286.14,300.27,0.0,0.0,0.000,632251.8,632251.8,1563,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196856,830706.00
08/03/2016 00:00,2,0.000,ALERT,211.93,298.17,60.002,1470196803,"201051344001135","219011344069620",0.00,21.30,0,286.14,300.87,0.0,0.0,0.000,502040.8,502040.8,1549,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196858,830707.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.97,60.002,1470196803,"201051344000594","219011344069620",0.00,21.80,0,286.44,302.37,0.0,0.0,0.000,512529.1,512529.1,1551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196859,830708.00
08/03/2016 00:00,2,0.000,ALERT,212.38,297.87,59.991,1470196803,"201051344001203","219011344069620",0.00,21.30,0,285.84,302.37,0.0,0.0,0.000,509827.2,509827.2,1553,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196861,830709.00
08/03/2016 00:00,2,0.000,ALERT,211.70,299.07,59.981,1470196803,"274151322000054","219011344069620",0.00,22.80,0,286.74,301.77,0.0,0.0,0.000,753948.9,753948.9,1543,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196863,830710.00
08/03/2016 00:00,2,0.000,ALERT,212.83,299.07,59.970,1470196803,"201051344000867","219011344069620",0.00,22.00,0,286.44,302.07,0.0,0.0,0.000,499760.8,499760.8,1550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196865,830711.00
08/03/2016 00:00,2,0.000,ALERT,212.16,298.17,60.044,1470196803,"201051344001093","219011344069620",0.00,21.80,0,285.84,300.57,0.0,0.0,0.000,507359.4,507359.4,1553,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196867,830712.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.37,59.975,1470196803,"201051344000900","219011344069620",0.00,21.50,0,286.14,301.77,0.0,0.0,0.000,516028.2,516028.2,1555,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196868,830713.00
08/03/2016 00:00,2,0.000,ALERT,213.06,298.77,60.007,1470196803,"201051344000648","219011344069620",0.00,21.30,0,286.44,301.77,0.0,0.0,0.000,506004.9,506004.9,1548,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196870,830714.00
08/03/2016 00:00,2,0.000,ALERT,212.83,299.97,59.981,1470196803,"201051344000569","219011344069620",0.00,21.80,0,287.35,302.68,0.0,0.0,0.000,516485.0,516485.0,1548,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196872,830715.00
08/03/2016 00:00,2,0.000,ALERT,212.83,299.67,60.012,1470196803,"201051344000983","219011344069620",0.00,21.80,0,287.35,302.37,0.0,0.0,0.000,508540.3,508540.3,1547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196874,830716.00
08/03/2016 00:00,2,0.000,ALERT,212.61,299.07,60.044,1470196803,"201051344001158","219011344069620",0.00,21.30,0,286.14,301.17,0.0,0.0,0.000,501370.4,501370.4,1550,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470196876,830717.00
08/03/2016 00:00,2,0.000,ALERT,213.06,299.67,59.996,1470196803,"201051344000576","219011344069620",0.00,21.50,0,286.74,301.77,0.0,0.0,0.000,508654.3,508654.3,1551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196877,830718.00
08/03/2016 00:00,2,0.000,ALERT,211.93,298.47,59.996,1470196803,"274151322000087","219011344069620",0.00,23.00,0,286.14,300.87,0.0,0.0,0.000,726703.6,726703.6,1560,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470196879,830719.00
08/03/2016 00:15,2,0.000,ALERT,213.51,299.67,59.991,1470197704,"201051344000645","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,508231.0,508231.0,1552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197706,830720.00
08/03/2016 00:15,2,0.000,ALERT,212.38,298.77,59.949,1470197704,"274151322000085","219011344069620",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,754464.0,754464.0,1544,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197707,830721.00
08/03/2016 00:15,2,0.000,ALERT,213.51,299.67,59.954,1470197704,"201051344000633","219011344069620",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,499659.4,499659.4,1550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197709,830722.00
08/03/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1470197704,"201051344000469","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,501742.4,501742.4,1555,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197711,830723.00
08/03/2016 00:15,2,0.000,ALERT,212.16,298.47,60.007,1470197704,"201051344000646","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,503228.7,503228.7,1550,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197713,830724.00
08/03/2016 00:15,2,0.000,ALERT,211.93,299.67,59.986,1470197704,"274151322000052","219011344069620",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,773190.2,773190.2,1541,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197715,830725.00
08/03/2016 00:15,2,0.000,ALERT,212.38,298.47,59.986,1470197704,"201051344000585","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,511965.0,511965.0,1548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197716,830726.00
08/03/2016 00:15,2,0.000,ALERT,212.38,298.77,59.975,1470197704,"201051344001230","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,506601.0,506601.0,1558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197718,830727.00
08/03/2016 00:15,2,0.000,ALERT,212.83,299.07,59.986,1470197704,"201051344000582","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,499454.7,499454.7,1549,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197720,830728.00
08/03/2016 00:15,2,0.000,ALERT,212.16,298.47,59.991,1470197704,"201051344000955","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,512924.6,512924.6,1555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197722,830729.00
08/03/2016 00:15,2,0.000,ALERT,212.38,298.77,59.981,1470197704,"274151322000094","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,632103.6,632103.6,1569,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197723,830730.00
08/03/2016 00:15,2,0.000,ALERT,213.06,300.57,59.986,1470197704,"201051344000579","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,516014.0,516014.0,1554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197725,830731.00
08/03/2016 00:15,2,0.000,ALERT,212.38,299.37,59.965,1470197704,"201051344000890","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,510149.9,510149.9,1549,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197727,830732.00
08/03/2016 00:15,2,0.000,ALERT,212.61,298.77,59.981,1470197704,"201051344000438","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,511799.9,511799.9,1558,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197729,830733.00
08/03/2016 00:15,2,0.000,ALERT,212.61,297.87,59.991,1470197704,"201051344000417","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,503401.0,503401.0,1552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197731,830734.00
08/03/2016 00:15,2,0.000,ALERT,212.38,299.97,59.981,1470197704,"274151322000083","219011344069620",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,766228.1,766228.1,1548,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197732,830735.00
08/03/2016 00:15,2,0.000,ALERT,212.83,299.07,60.018,1470197704,"274151322000076","219011344069620",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,817097.1,817097.1,1541,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197734,830736.00
08/03/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1470197704,"201051344000868","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,500639.7,500639.7,1552,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197736,830737.00
08/03/2016 00:15,2,0.000,ALERT,212.16,300.27,60.012,1470197704,"274151322000095","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,808821.6,808821.6,1545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197738,830738.00
08/03/2016 00:15,2,0.000,ALERT,213.06,299.97,59.996,1470197704,"201051344000988","219011344069620",0.00,21.50,0,294.26,300.87,0.0,0.0,0.000,497063.0,497063.0,1555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197740,830739.00
08/03/2016 00:15,2,0.000,ALERT,212.38,298.17,60.028,1470197704,"201051344001025","219011344069620",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,511051.7,511051.7,1549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197741,830740.00
08/03/2016 00:15,2,0.000,ALERT,213.06,300.27,59.986,1470197704,"201051344000458","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,508131.8,508131.8,1551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197743,830741.00
08/03/2016 00:15,2,0.000,ALERT,213.74,299.97,59.996,1470197704,"201051344000853","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,507199.8,507199.8,1547,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197745,830742.00
08/03/2016 00:15,2,0.000,ALERT,212.83,298.77,60.002,1470197704,"201051344000685","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,511097.9,511097.9,1555,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197747,830743.00
08/03/2016 00:15,2,0.000,ALERT,212.38,297.87,60.002,1470197704,"201051344000917","219011344069620",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,507980.1,507980.1,1557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197749,830744.00
08/03/2016 00:15,2,0.000,ALERT,212.61,298.77,59.949,1470197704,"201051344001145","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,513228.3,513228.3,1560,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197750,830745.00
08/03/2016 00:15,2,0.000,ALERT,212.61,297.87,59.959,1470197704,"201051344000651","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,505952.0,505952.0,1549,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197752,830746.00
08/03/2016 00:15,2,0.000,ALERT,211.93,299.07,59.996,1470197704,"274151322000088","219011344069620",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,738557.3,738557.3,1547,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197754,830747.00
08/03/2016 00:15,2,0.000,ALERT,212.83,298.47,59.991,1470197704,"274151322000068","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,632251.8,632251.8,1565,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197756,830748.00
08/03/2016 00:15,2,0.000,ALERT,212.16,298.47,59.996,1470197704,"201051344001135","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,502040.8,502040.8,1551,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197757,830749.00
08/03/2016 00:15,2,0.000,ALERT,213.06,300.87,59.991,1470197704,"201051344000594","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,512529.1,512529.1,1553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197759,830750.00
08/03/2016 00:15,2,0.000,ALERT,212.61,298.17,59.965,1470197704,"201051344001203","219011344069620",0.00,21.00,0,295.46,301.77,0.0,0.0,0.000,509827.2,509827.2,1555,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197761,830751.00
08/03/2016 00:15,2,0.000,ALERT,212.16,299.67,59.991,1470197704,"274151322000054","219011344069620",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,753948.9,753948.9,1545,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197763,830752.00
08/03/2016 00:15,2,0.000,ALERT,213.29,299.67,60.034,1470197704,"201051344000867","219011344069620",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,499760.8,499760.8,1552,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197765,830753.00
08/03/2016 00:15,2,0.000,ALERT,212.38,298.47,60.018,1470197704,"201051344001093","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,507359.4,507359.4,1555,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197767,830754.00
08/03/2016 00:15,2,0.000,ALERT,212.83,299.97,60.023,1470197704,"201051344000900","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,516028.2,516028.2,1557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197769,830755.00
08/03/2016 00:15,2,0.000,ALERT,213.29,299.37,59.996,1470197704,"201051344000648","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,506004.9,506004.9,1550,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197771,830756.00
08/03/2016 00:15,2,0.000,ALERT,213.06,300.57,59.986,1470197704,"201051344000569","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,516485.0,516485.0,1550,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197772,830757.00
08/03/2016 00:15,2,0.000,ALERT,213.06,300.27,60.012,1470197704,"201051344000983","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,508540.3,508540.3,1549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197774,830758.00
08/03/2016 00:15,2,0.000,ALERT,213.06,299.67,59.991,1470197704,"201051344001158","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,501370.4,501370.4,1552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197776,830759.00
08/03/2016 00:15,2,0.000,ALERT,213.51,300.57,59.986,1470197704,"201051344000576","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,508654.3,508654.3,1553,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470197778,830760.00
08/03/2016 00:15,2,0.000,ALERT,212.38,299.07,59.991,1470197704,"274151322000087","219011344069620",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,726703.6,726703.6,1562,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470197780,830761.00
08/03/2016 00:30,2,0.000,ALERT,213.74,300.57,59.975,1470198604,"201051344000645","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,508231.0,508231.0,1554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198606,830762.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.97,59.938,1470198604,"274151322000085","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,754464.0,754464.0,1546,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198607,830763.00
08/03/2016 00:30,2,0.000,ALERT,213.74,300.27,59.970,1470198604,"201051344000633","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,499659.4,499659.4,1552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198609,830764.00
08/03/2016 00:30,2,0.000,ALERT,213.29,300.27,59.975,1470198604,"201051344000469","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,501742.4,501742.4,1557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198611,830765.00
08/03/2016 00:30,2,0.000,ALERT,212.38,299.07,59.938,1470198604,"201051344000646","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,503228.7,503228.7,1552,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198613,830766.00
08/03/2016 00:30,2,0.000,ALERT,212.16,299.67,59.954,1470198604,"274151322000052","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,773190.2,773190.2,1543,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198615,830767.00
08/03/2016 00:30,2,0.000,ALERT,213.06,299.67,59.965,1470198604,"201051344000585","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,511965.0,511965.0,1550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198616,830768.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.97,59.933,1470198604,"201051344001230","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,506601.0,506601.0,1560,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198618,830769.00
08/03/2016 00:30,2,0.000,ALERT,213.29,300.27,59.965,1470198604,"201051344000582","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,499454.7,499454.7,1551,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198620,830770.00
08/03/2016 00:30,2,0.000,ALERT,212.38,299.37,59.965,1470198604,"201051344000955","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,512924.6,512924.6,1557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198622,830771.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.37,59.938,1470198604,"274151322000094","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,632103.6,632103.6,1571,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198624,830772.00
08/03/2016 00:30,2,0.000,ALERT,213.06,300.87,59.965,1470198604,"201051344000579","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,516014.0,516014.0,1556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198625,830773.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.97,59.991,1470198604,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,510149.9,510149.9,1551,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198627,830774.00
08/03/2016 00:30,2,0.000,ALERT,212.83,299.67,59.975,1470198604,"201051344000438","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,511799.9,511799.9,1560,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198629,830775.00
08/03/2016 00:30,2,0.000,ALERT,212.83,299.07,59.970,1470198604,"201051344000417","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,503401.0,503401.0,1554,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198631,830776.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.97,59.981,1470198604,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,766228.1,766228.1,1550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198633,830777.00
08/03/2016 00:30,2,0.000,ALERT,213.29,299.67,60.018,1470198604,"274151322000076","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,817097.1,817097.1,1543,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198635,830778.00
08/03/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1470198604,"201051344000868","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,500639.7,500639.7,1554,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198637,830779.00
08/03/2016 00:30,2,0.000,ALERT,212.61,300.87,59.975,1470198604,"274151322000095","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,808821.6,808821.6,1547,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198639,830780.00
08/03/2016 00:30,2,0.000,ALERT,213.29,300.57,59.975,1470198604,"201051344000988","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,497063.0,497063.0,1557,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198640,830781.00
08/03/2016 00:30,2,0.000,ALERT,212.61,298.77,60.012,1470198604,"201051344001025","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,511051.7,511051.7,1551,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198642,830782.00
08/03/2016 00:30,2,0.000,ALERT,213.29,300.87,59.975,1470198604,"201051344000458","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,508131.8,508131.8,1553,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198644,830783.00
08/03/2016 00:30,2,0.000,ALERT,213.96,300.57,59.975,1470198604,"201051344000853","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,507199.8,507199.8,1549,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198646,830784.00
08/03/2016 00:30,2,0.000,ALERT,213.29,299.37,59.975,1470198604,"201051344000685","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,511097.9,511097.9,1557,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198648,830785.00
08/03/2016 00:30,2,0.000,ALERT,213.06,299.07,60.002,1470198604,"201051344000917","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,507980.1,507980.1,1559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198649,830786.00
08/03/2016 00:30,2,0.000,ALERT,213.06,299.97,59.975,1470198604,"201051344001145","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,513228.3,513228.3,1562,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198651,830787.00
08/03/2016 00:30,2,0.000,ALERT,213.06,299.07,59.981,1470198604,"201051344000651","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,505952.0,505952.0,1551,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198653,830788.00
08/03/2016 00:30,2,0.000,ALERT,212.16,299.67,59.975,1470198604,"274151322000088","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,738557.3,738557.3,1549,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198655,830789.00
08/03/2016 00:30,2,0.000,ALERT,213.29,298.77,59.981,1470198604,"274151322000068","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,632251.8,632251.8,1567,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198657,830790.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.37,59.975,1470198604,"201051344001135","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,502040.8,502040.8,1553,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198658,830791.00
08/03/2016 00:30,2,0.000,ALERT,213.29,301.47,59.975,1470198604,"201051344000594","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,512529.1,512529.1,1555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198660,830792.00
08/03/2016 00:30,2,0.000,ALERT,213.06,299.07,59.986,1470198604,"201051344001203","219011344069620",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,509827.2,509827.2,1557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198662,830793.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.97,59.981,1470198604,"274151322000054","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,753948.9,753948.9,1547,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198664,830794.00
08/03/2016 00:30,2,0.000,ALERT,213.74,300.87,59.981,1470198604,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,499760.8,499760.8,1554,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198665,830795.00
08/03/2016 00:30,2,0.000,ALERT,213.06,299.67,59.981,1470198604,"201051344001093","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,507359.4,507359.4,1557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198667,830796.00
08/03/2016 00:30,2,0.000,ALERT,213.29,300.87,59.981,1470198604,"201051344000900","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,516028.2,516028.2,1559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198669,830797.00
08/03/2016 00:30,2,0.000,ALERT,213.74,300.57,59.981,1470198604,"201051344000648","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,506004.9,506004.9,1552,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198671,830798.00
08/03/2016 00:30,2,0.000,ALERT,213.51,301.17,59.981,1470198604,"201051344000569","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,516485.0,516485.0,1552,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198673,830799.00
08/03/2016 00:30,2,0.000,ALERT,213.51,301.17,59.975,1470198604,"201051344000983","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,508540.3,508540.3,1551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198674,830800.00
08/03/2016 00:30,2,0.000,ALERT,213.29,300.57,59.986,1470198604,"201051344001158","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,501370.4,501370.4,1554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198676,830801.00
08/03/2016 00:30,2,0.000,ALERT,213.74,301.17,59.981,1470198604,"201051344000576","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,508654.3,508654.3,1555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470198678,830802.00
08/03/2016 00:30,2,0.000,ALERT,212.61,299.37,59.986,1470198604,"274151322000087","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,726703.6,726703.6,1564,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470198680,830803.00
08/03/2016 00:45,2,0.000,ALERT,213.51,299.97,59.970,1470199504,"201051344000645","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,508231.0,508231.0,1556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199506,830804.00
08/03/2016 00:45,2,0.000,ALERT,212.16,299.07,59.954,1470199504,"274151322000085","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,754464.0,754464.0,1548,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199507,830805.00
08/03/2016 00:45,2,0.000,ALERT,213.51,299.67,59.954,1470199504,"201051344000633","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,499659.4,499659.4,1554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199509,830806.00
08/03/2016 00:45,2,0.000,ALERT,213.06,299.97,59.959,1470199504,"201051344000469","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,501742.4,501742.4,1559,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199511,830807.00
08/03/2016 00:45,2,0.000,ALERT,212.16,299.07,59.959,1470199504,"201051344000646","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,503228.7,503228.7,1554,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199513,830808.00
08/03/2016 00:45,2,0.000,ALERT,211.93,299.97,59.991,1470199504,"274151322000052","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,773190.2,773190.2,1545,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199514,830809.00
08/03/2016 00:45,2,0.000,ALERT,212.61,299.37,59.975,1470199504,"201051344000585","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,511965.0,511965.0,1552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199516,830810.00
08/03/2016 00:45,2,0.000,ALERT,212.38,299.67,59.959,1470199504,"201051344001230","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,506601.0,506601.0,1562,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199518,830811.00
08/03/2016 00:45,2,0.000,ALERT,213.06,299.97,59.965,1470199504,"201051344000582","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,499454.7,499454.7,1553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199520,830812.00
08/03/2016 00:45,2,0.000,ALERT,210.57,295.76,59.933,1470199504,"201051344000955","219011344069620",0.00,20.70,0,294.86,300.87,0.0,0.0,0.000,512924.6,512924.6,1559,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199522,830813.00
08/03/2016 00:45,2,0.000,ALERT,210.57,295.16,59.917,1470199504,"274151322000094","219011344069620",0.00,21.50,0,294.56,300.87,0.0,0.0,0.000,632103.6,632103.6,1573,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199523,830814.00
08/03/2016 00:45,2,0.000,ALERT,211.48,297.57,59.954,1470199504,"201051344000579","219011344069620",0.00,21.00,0,296.66,302.68,0.0,0.0,0.000,516014.0,516014.0,1558,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199525,830815.00
08/03/2016 00:45,2,0.000,ALERT,210.80,296.66,59.944,1470199504,"201051344000890","219011344069620",0.00,20.70,0,295.46,302.07,0.0,0.0,0.000,510149.9,510149.9,1553,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199527,830816.00
08/03/2016 00:45,2,0.000,ALERT,211.03,295.76,59.959,1470199504,"201051344000438","219011344069620",0.00,20.00,0,295.16,301.47,0.0,0.0,0.000,511799.9,511799.9,1562,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199529,830817.00
08/03/2016 00:45,2,0.000,ALERT,211.03,295.16,59.944,1470199504,"201051344000417","219011344069620",0.00,20.70,0,294.56,300.57,0.0,0.0,0.000,503401.0,503401.0,1556,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199531,830818.00
08/03/2016 00:45,2,0.000,ALERT,210.57,296.66,59.954,1470199504,"274151322000083","219011344069620",0.00,21.50,0,295.16,301.77,0.0,0.0,0.000,766228.1,766228.1,1552,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199532,830819.00
08/03/2016 00:45,2,0.000,ALERT,211.03,295.46,59.975,1470199504,"274151322000076","219011344069620",0.00,22.00,0,294.56,301.47,0.0,0.0,0.000,817097.1,817097.1,1545,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199534,830820.00
08/03/2016 00:45,2,0.000,ALERT,211.48,297.57,59.970,1470199504,"201051344000868","219011344069620",0.00,21.00,0,296.96,303.28,0.0,0.0,0.000,500639.7,500639.7,1556,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199536,830821.00
08/03/2016 00:45,2,0.000,ALERT,210.57,296.96,59.959,1470199504,"274151322000095","219011344069620",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,808821.6,808821.6,1549,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199538,830822.00
