ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 00:45,2,0.000,ALERT,211.48,296.96,59.996,1470199504,"201051344000988","219011344069620",0.00,21.00,0,293.66,302.07,0.0,0.0,0.000,497063.0,497063.0,1559,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199540,830823.00
08/03/2016 00:45,2,0.000,ALERT,210.80,295.16,59.959,1470199504,"201051344001025","219011344069620",0.00,20.00,0,294.56,301.47,0.0,0.0,0.000,511051.7,511051.7,1553,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199542,830824.00
08/03/2016 00:45,2,0.000,ALERT,211.25,297.26,59.922,1470199504,"201051344000458","219011344069620",0.00,21.50,0,296.36,302.98,0.0,0.0,0.000,508131.8,508131.8,1555,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199544,830825.00
08/03/2016 00:45,2,0.000,ALERT,212.16,296.96,59.975,1470199504,"201051344000853","219011344069620",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,507199.8,507199.8,1551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199545,830826.00
08/03/2016 00:45,2,0.000,ALERT,211.25,296.06,60.002,1470199504,"201051344000685","219011344069620",0.00,20.30,0,294.86,301.17,0.0,0.0,0.000,511097.9,511097.9,1559,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199547,830827.00
08/03/2016 00:45,2,0.000,ALERT,211.03,295.46,60.002,1470199504,"201051344000917","219011344069620",0.00,21.30,0,293.36,300.87,0.0,0.0,0.000,507980.1,507980.1,1561,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199549,830828.00
08/03/2016 00:45,2,0.000,ALERT,211.25,296.06,59.970,1470199504,"201051344001145","219011344069620",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,513228.3,513228.3,1564,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199551,830829.00
08/03/2016 00:45,2,0.000,ALERT,211.25,295.16,59.981,1470199504,"201051344000651","219011344069620",0.00,19.80,0,294.26,300.57,0.0,0.0,0.000,505952.0,505952.0,1553,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199553,830830.00
08/03/2016 00:45,2,0.000,ALERT,210.12,296.06,59.959,1470199504,"274151322000088","219011344069620",0.00,21.80,0,294.86,301.17,0.0,0.0,0.000,738557.3,738557.3,1551,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199554,830831.00
08/03/2016 00:45,2,0.000,ALERT,211.03,295.16,59.965,1470199504,"274151322000068","219011344069620",0.00,22.50,0,294.26,300.27,0.0,0.0,0.000,632251.8,632251.8,1569,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199556,830832.00
08/03/2016 00:45,2,0.000,ALERT,210.57,295.46,59.970,1470199504,"201051344001135","219011344069620",0.00,20.30,0,294.56,301.47,0.0,0.0,0.000,502040.8,502040.8,1555,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199558,830833.00
08/03/2016 00:45,2,0.000,ALERT,211.25,297.57,59.965,1470199504,"201051344000594","219011344069620",0.00,21.00,0,296.06,302.98,0.0,0.0,0.000,512529.1,512529.1,1557,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199560,830834.00
08/03/2016 00:45,2,0.000,ALERT,211.03,295.16,59.970,1470199504,"201051344001203","219011344069620",0.00,20.30,0,294.26,302.68,0.0,0.0,0.000,509827.2,509827.2,1559,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199562,830835.00
08/03/2016 00:45,2,0.000,ALERT,210.12,296.06,59.970,1470199504,"274151322000054","219011344069620",0.00,22.30,0,294.86,301.77,0.0,0.0,0.000,753948.9,753948.9,1549,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199564,830836.00
08/03/2016 00:45,2,0.000,ALERT,211.70,296.66,59.938,1470199504,"201051344000867","219011344069620",0.00,21.50,0,295.76,302.98,0.0,0.0,0.000,499760.8,499760.8,1556,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470199565,830837.00
08/03/2016 00:45,2,0.000,ALERT,210.80,295.76,59.965,1470199504,"201051344001093","219011344069620",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,507359.4,507359.4,1559,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199567,830838.00
08/03/2016 00:45,2,0.000,ALERT,211.25,296.66,59.975,1470199504,"201051344000900","219011344069620",0.00,20.70,0,295.76,302.37,0.0,0.0,0.000,516028.2,516028.2,1561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199569,830839.00
08/03/2016 00:45,2,0.000,ALERT,211.70,296.36,59.970,1470199504,"201051344000648","219011344069620",0.00,20.30,0,295.46,302.68,0.0,0.0,0.000,506004.9,506004.9,1554,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199571,830840.00
08/03/2016 00:45,2,0.000,ALERT,211.48,297.26,59.970,1470199504,"201051344000569","219011344069620",0.00,21.00,0,296.36,302.98,0.0,0.0,0.000,516485.0,516485.0,1554,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199573,830841.00
08/03/2016 00:45,2,0.000,ALERT,211.48,296.96,59.970,1470199504,"201051344000983","219011344069620",0.00,21.00,0,296.36,302.68,0.0,0.0,0.000,508540.3,508540.3,1553,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199574,830842.00
08/03/2016 00:45,2,0.000,ALERT,211.48,296.36,59.970,1470199504,"201051344001158","219011344069620",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,501370.4,501370.4,1556,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199576,830843.00
08/03/2016 00:45,2,0.000,ALERT,211.70,296.96,59.959,1470199504,"201051344000576","219011344069620",0.00,20.70,0,296.06,302.68,0.0,0.0,0.000,508654.3,508654.3,1557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199578,830844.00
08/03/2016 00:45,2,0.000,ALERT,210.57,295.16,59.965,1470199504,"274151322000087","219011344069620",0.00,22.30,0,294.26,300.87,0.0,0.0,0.000,726703.6,726703.6,1566,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470199580,830845.00
08/03/2016 01:00,2,0.000,ALERT,211.70,296.96,59.922,1470200404,"201051344000645","219011344069620",0.00,21.00,0,294.86,301.77,0.0,0.0,0.000,508231.0,508231.0,1558,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200406,830846.00
08/03/2016 01:00,2,0.000,ALERT,210.80,296.66,59.991,1470200404,"274151322000085","219011344069620",0.00,21.50,0,293.66,300.57,0.0,0.0,0.000,754464.0,754464.0,1550,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200407,830847.00
08/03/2016 01:00,2,0.000,ALERT,211.93,296.66,59.965,1470200404,"201051344000633","219011344069620",0.00,20.00,0,293.06,301.17,0.0,0.0,0.000,499659.4,499659.4,1556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200409,830848.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.96,59.944,1470200404,"201051344000469","219011344069620",0.00,19.80,0,293.96,301.17,0.0,0.0,0.000,501742.4,501742.4,1561,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200411,830849.00
08/03/2016 01:00,2,0.000,ALERT,210.57,295.76,59.965,1470200404,"201051344000646","219011344069620",0.00,20.00,0,293.66,300.57,0.0,0.0,0.000,503228.7,503228.7,1556,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200413,830850.00
08/03/2016 01:00,2,0.000,ALERT,210.35,296.96,59.981,1470200404,"274151322000052","219011344069620",0.00,21.80,0,293.66,300.87,0.0,0.0,0.000,773190.2,773190.2,1547,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200415,830851.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.36,59.959,1470200404,"201051344000585","219011344069620",0.00,20.30,0,293.66,300.57,0.0,0.0,0.000,511965.0,511965.0,1554,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200416,830852.00
08/03/2016 01:00,2,0.000,ALERT,211.03,296.66,59.954,1470200404,"201051344001230","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,506601.0,506601.0,1564,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200418,830853.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.66,59.965,1470200404,"201051344000582","219011344069620",0.00,20.00,0,294.56,301.17,0.0,0.0,0.000,499454.7,499454.7,1555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200420,830854.00
08/03/2016 01:00,2,0.000,ALERT,210.57,296.06,60.007,1470200404,"201051344000955","219011344069620",0.00,20.30,0,293.96,296.96,0.0,0.0,0.000,512924.6,512924.6,1561,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200422,830855.00
08/03/2016 01:00,2,0.000,ALERT,210.57,296.06,59.954,1470200404,"274151322000094","219011344069620",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,632103.6,632103.6,1575,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200424,830856.00
08/03/2016 01:00,2,0.000,ALERT,211.25,297.57,59.965,1470200404,"201051344000579","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,516014.0,516014.0,1560,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200425,830857.00
08/03/2016 01:00,2,0.000,ALERT,210.80,296.66,59.975,1470200404,"201051344000890","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,510149.9,510149.9,1555,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200427,830858.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.06,59.965,1470200404,"201051344000438","219011344069620",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,511799.9,511799.9,1564,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200429,830859.00
08/03/2016 01:00,2,0.000,ALERT,211.25,295.46,59.970,1470200404,"201051344000417","219011344069620",0.00,20.30,0,293.06,296.66,0.0,0.0,0.000,503401.0,503401.0,1558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200431,830860.00
08/03/2016 01:00,2,0.000,ALERT,210.57,296.36,59.970,1470200404,"274151322000083","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,766228.1,766228.1,1554,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200433,830861.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.66,59.965,1470200404,"274151322000076","219011344069620",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,817097.1,817097.1,1547,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200435,830862.00
08/03/2016 01:00,2,0.000,ALERT,211.25,297.57,59.959,1470200404,"201051344000868","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,500639.7,500639.7,1558,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200436,830863.00
08/03/2016 01:00,2,0.000,ALERT,210.57,296.96,59.954,1470200404,"274151322000095","219011344069620",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,808821.6,808821.6,1551,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200438,830864.00
08/03/2016 01:00,2,0.000,ALERT,211.25,297.26,59.954,1470200404,"201051344000988","219011344069620",0.00,20.70,0,292.46,298.17,0.0,0.0,0.000,497063.0,497063.0,1561,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200440,830865.00
08/03/2016 01:00,2,0.000,ALERT,210.80,295.46,59.959,1470200404,"201051344001025","219011344069620",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,511051.7,511051.7,1555,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200442,830866.00
08/03/2016 01:00,2,0.000,ALERT,211.25,297.26,59.965,1470200404,"201051344000458","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,508131.8,508131.8,1557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200443,830867.00
08/03/2016 01:00,2,0.000,ALERT,211.93,297.26,59.970,1470200404,"201051344000853","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,507199.8,507199.8,1553,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200445,830868.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.06,59.970,1470200404,"201051344000685","219011344069620",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,511097.9,511097.9,1561,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200447,830869.00
08/03/2016 01:00,2,0.000,ALERT,211.25,295.76,59.959,1470200404,"201051344000917","219011344069620",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,507980.1,507980.1,1563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200449,830870.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.36,59.959,1470200404,"201051344001145","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,513228.3,513228.3,1566,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200451,830871.00
08/03/2016 01:00,2,0.000,ALERT,211.25,295.46,59.965,1470200404,"201051344000651","219011344069620",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,505952.0,505952.0,1555,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200453,830872.00
08/03/2016 01:00,2,0.000,ALERT,210.12,296.36,59.922,1470200404,"274151322000088","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,738557.3,738557.3,1553,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200454,830873.00
08/03/2016 01:00,2,0.000,ALERT,211.25,295.46,59.975,1470200404,"274151322000068","219011344069620",0.00,22.00,0,293.06,296.66,0.0,0.0,0.000,632251.8,632251.8,1571,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200456,830874.00
08/03/2016 01:00,2,0.000,ALERT,210.80,295.76,59.965,1470200404,"201051344001135","219011344069620",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,502040.8,502040.8,1557,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200458,830875.00
08/03/2016 01:00,2,0.000,ALERT,211.25,297.87,59.970,1470200404,"201051344000594","219011344069620",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,512529.1,512529.1,1559,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200460,830876.00
08/03/2016 01:00,2,0.000,ALERT,211.03,295.76,59.965,1470200404,"201051344001203","219011344069620",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,509827.2,509827.2,1561,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200462,830877.00
08/03/2016 01:00,2,0.000,ALERT,210.35,296.06,59.949,1470200404,"274151322000054","219011344069620",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,753948.9,753948.9,1551,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200464,830878.00
08/03/2016 01:00,2,0.000,ALERT,211.70,297.26,59.965,1470200404,"201051344000867","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,499760.8,499760.8,1558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200466,830879.00
08/03/2016 01:00,2,0.000,ALERT,211.03,296.36,59.965,1470200404,"201051344001093","219011344069620",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,507359.4,507359.4,1561,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200468,830880.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.96,59.970,1470200404,"201051344000900","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,516028.2,516028.2,1563,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200470,830881.00
08/03/2016 01:00,2,0.000,ALERT,211.48,296.36,59.970,1470200404,"201051344000648","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,506004.9,506004.9,1556,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200471,830882.00
08/03/2016 01:00,2,0.000,ALERT,211.48,297.57,59.965,1470200404,"201051344000569","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,516485.0,516485.0,1556,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470200473,830883.00
08/03/2016 01:00,2,0.000,ALERT,211.48,297.57,59.970,1470200404,"201051344000983","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,508540.3,508540.3,1555,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200475,830884.00
08/03/2016 01:00,2,0.000,ALERT,211.25,296.96,59.970,1470200404,"201051344001158","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,501370.4,501370.4,1558,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200477,830885.00
08/03/2016 01:00,2,0.000,ALERT,211.70,297.26,59.959,1470200404,"201051344000576","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,508654.3,508654.3,1559,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200479,830886.00
08/03/2016 01:00,2,0.000,ALERT,210.57,296.06,60.007,1470200404,"274151322000087","219011344069620",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,726703.6,726703.6,1568,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470200480,830887.00
08/03/2016 01:15,2,0.000,ALERT,211.93,297.57,59.981,1470201303,"201051344000645","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,508231.0,508231.0,1560,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201305,830888.00
08/03/2016 01:15,2,0.000,ALERT,210.80,296.36,59.975,1470201303,"274151322000085","219011344069620",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,754464.0,754464.0,1552,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201307,830889.00
08/03/2016 01:15,2,0.000,ALERT,211.93,297.26,59.965,1470201303,"201051344000633","219011344069620",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,499659.4,499659.4,1558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201309,830890.00
08/03/2016 01:15,2,0.000,ALERT,211.48,297.26,59.986,1470201303,"201051344000469","219011344069620",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,501742.4,501742.4,1563,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201311,830891.00
08/03/2016 01:15,2,0.000,ALERT,210.80,296.66,59.975,1470201303,"201051344000646","219011344069620",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,503228.7,503228.7,1558,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201312,830892.00
08/03/2016 01:15,2,0.000,ALERT,210.35,297.57,59.986,1470201303,"274151322000052","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,773190.2,773190.2,1549,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201314,830893.00
08/03/2016 01:15,2,0.000,ALERT,211.25,296.96,59.981,1470201303,"201051344000585","219011344069620",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,511965.0,511965.0,1556,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201316,830894.00
08/03/2016 01:15,2,0.000,ALERT,211.25,297.26,60.023,1470201303,"201051344001230","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,506601.0,506601.0,1566,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201318,830895.00
08/03/2016 01:15,2,0.000,ALERT,211.70,297.57,59.954,1470201303,"201051344000582","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,499454.7,499454.7,1557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201320,830896.00
08/03/2016 01:15,2,0.000,ALERT,211.03,296.96,59.991,1470201303,"201051344000955","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,512924.6,512924.6,1563,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201322,830897.00
08/03/2016 01:15,2,0.000,ALERT,210.80,296.66,59.991,1470201303,"274151322000094","219011344069620",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,632103.6,632103.6,1577,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201324,830898.00
08/03/2016 01:15,2,0.000,ALERT,211.48,298.17,60.007,1470201303,"201051344000579","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,516014.0,516014.0,1562,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201326,830899.00
08/03/2016 01:15,2,0.000,ALERT,211.03,297.26,60.039,1470201303,"201051344000890","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,510149.9,510149.9,1557,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201328,830900.00
08/03/2016 01:15,2,0.000,ALERT,211.25,296.66,59.996,1470201303,"201051344000438","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,511799.9,511799.9,1566,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201329,830901.00
08/03/2016 01:15,2,0.000,ALERT,211.25,296.06,60.002,1470201303,"201051344000417","219011344069620",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,503401.0,503401.0,1560,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201331,830902.00
08/03/2016 01:15,2,0.000,ALERT,210.80,297.57,59.954,1470201303,"274151322000083","219011344069620",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,766228.1,766228.1,1556,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201333,830903.00
08/03/2016 01:15,2,0.000,ALERT,211.25,297.26,59.986,1470201303,"274151322000076","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,817097.1,817097.1,1549,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201335,830904.00
08/03/2016 01:15,2,0.000,ALERT,211.48,298.17,59.986,1470201303,"201051344000868","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,500639.7,500639.7,1560,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201336,830905.00
08/03/2016 01:15,2,0.000,ALERT,210.80,297.87,59.981,1470201303,"274151322000095","219011344069620",0.00,20.70,0,296.06,299.07,0.0,0.0,0.000,808821.6,808821.6,1553,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201338,830906.00
08/03/2016 01:15,2,0.000,ALERT,211.48,297.57,59.986,1470201303,"201051344000988","219011344069620",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,497063.0,497063.0,1563,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201340,830907.00
08/03/2016 01:15,2,0.000,ALERT,211.25,296.36,59.986,1470201303,"201051344001025","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,511051.7,511051.7,1557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201342,830908.00
08/03/2016 01:15,2,0.000,ALERT,211.25,297.57,59.975,1470201303,"201051344000458","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,508131.8,508131.8,1559,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201344,830909.00
08/03/2016 01:15,2,0.000,ALERT,212.16,297.57,60.002,1470201303,"201051344000853","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,507199.8,507199.8,1555,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201345,830910.00
08/03/2016 01:15,2,0.000,ALERT,211.70,296.96,59.991,1470201303,"201051344000685","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,511097.9,511097.9,1563,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201347,830911.00
08/03/2016 01:15,2,0.000,ALERT,211.48,296.36,59.996,1470201303,"201051344000917","219011344069620",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,507980.1,507980.1,1565,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201349,830912.00
08/03/2016 01:15,2,0.000,ALERT,211.70,297.26,59.991,1470201303,"201051344001145","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,513228.3,513228.3,1568,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201351,830913.00
08/03/2016 01:15,2,0.000,ALERT,211.48,296.06,59.996,1470201303,"201051344000651","219011344069620",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,505952.0,505952.0,1557,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201353,830914.00
08/03/2016 01:15,2,0.000,ALERT,210.35,297.26,59.991,1470201303,"274151322000088","219011344069620",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,738557.3,738557.3,1555,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201355,830915.00
08/03/2016 01:15,2,0.000,ALERT,211.48,296.36,59.996,1470201303,"274151322000068","219011344069620",0.00,22.00,0,294.56,297.57,0.0,0.0,0.000,632251.8,632251.8,1573,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201357,830916.00
08/03/2016 01:15,2,0.000,ALERT,211.03,296.96,59.991,1470201303,"201051344001135","219011344069620",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,502040.8,502040.8,1559,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201358,830917.00
08/03/2016 01:15,2,0.000,ALERT,211.03,298.17,59.996,1470201303,"201051344000594","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,512529.1,512529.1,1561,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201360,830918.00
08/03/2016 01:15,2,0.000,ALERT,211.25,296.66,60.018,1470201303,"201051344001203","219011344069620",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,509827.2,509827.2,1563,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201362,830919.00
08/03/2016 01:15,2,0.000,ALERT,210.57,297.87,59.996,1470201303,"274151322000054","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,753948.9,753948.9,1553,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201364,830920.00
08/03/2016 01:15,2,0.000,ALERT,211.70,297.57,59.991,1470201303,"201051344000867","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,499760.8,499760.8,1560,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201366,830921.00
08/03/2016 01:15,2,0.000,ALERT,211.25,296.96,59.991,1470201303,"201051344001093","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,507359.4,507359.4,1563,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201367,830922.00
08/03/2016 01:15,2,0.000,ALERT,211.25,297.57,60.034,1470201303,"201051344000900","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,516028.2,516028.2,1565,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201369,830923.00
08/03/2016 01:15,2,0.000,ALERT,211.70,297.26,59.996,1470201303,"201051344000648","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,506004.9,506004.9,1558,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201371,830924.00
08/03/2016 01:15,2,0.000,ALERT,211.70,298.47,60.002,1470201303,"201051344000569","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,516485.0,516485.0,1558,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201373,830925.00
08/03/2016 01:15,2,0.000,ALERT,211.70,297.87,59.996,1470201303,"201051344000983","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,508540.3,508540.3,1557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201375,830926.00
08/03/2016 01:15,2,0.000,ALERT,211.48,297.26,59.996,1470201303,"201051344001158","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,501370.4,501370.4,1560,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201376,830927.00
08/03/2016 01:15,2,0.000,ALERT,211.93,298.17,60.007,1470201303,"201051344000576","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,508654.3,508654.3,1561,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470201378,830928.00
08/03/2016 01:15,2,0.000,ALERT,210.80,296.96,59.996,1470201303,"274151322000087","219011344069620",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,726703.6,726703.6,1570,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470201380,830929.00
08/03/2016 01:30,2,0.000,ALERT,212.16,297.57,60.002,1470202204,"201051344000645","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,508231.0,508231.0,1562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202206,830930.00
08/03/2016 01:30,2,0.000,ALERT,211.25,297.57,59.975,1470202204,"274151322000085","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,754464.0,754464.0,1554,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202208,830931.00
08/03/2016 01:30,2,0.000,ALERT,212.38,297.57,59.986,1470202204,"201051344000633","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,499659.4,499659.4,1560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202210,830932.00
08/03/2016 01:30,2,0.000,ALERT,211.70,297.87,59.933,1470202204,"201051344000469","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,501742.4,501742.4,1565,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202212,830933.00
08/03/2016 01:30,2,0.000,ALERT,211.03,296.66,59.975,1470202204,"201051344000646","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,503228.7,503228.7,1560,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202213,830934.00
08/03/2016 01:30,2,0.000,ALERT,211.03,298.17,59.981,1470202204,"274151322000052","219011344069620",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,773190.2,773190.2,1551,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202215,830935.00
08/03/2016 01:30,2,0.000,ALERT,211.70,296.96,59.981,1470202204,"201051344000585","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,511965.0,511965.0,1558,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202217,830936.00
08/03/2016 01:30,2,0.000,ALERT,211.48,297.26,59.981,1470202204,"201051344001230","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,506601.0,506601.0,1568,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202219,830937.00
08/03/2016 01:30,2,0.000,ALERT,211.93,297.57,59.981,1470202204,"201051344000582","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,499454.7,499454.7,1559,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202221,830938.00
08/03/2016 01:30,2,0.000,ALERT,211.25,296.96,59.975,1470202204,"201051344000955","219011344069620",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,512924.6,512924.6,1565,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202223,830939.00
08/03/2016 01:30,2,0.000,ALERT,211.48,297.57,59.970,1470202204,"274151322000094","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,632103.6,632103.6,1579,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202225,830940.00
08/03/2016 01:30,2,0.000,ALERT,211.70,298.77,59.975,1470202204,"201051344000579","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,516014.0,516014.0,1564,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202226,830941.00
08/03/2016 01:30,2,0.000,ALERT,211.48,297.26,59.975,1470202204,"201051344000890","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,510149.9,510149.9,1559,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202228,830942.00
08/03/2016 01:30,2,0.000,ALERT,211.70,296.96,60.012,1470202204,"201051344000438","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,511799.9,511799.9,1568,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202230,830943.00
08/03/2016 01:30,2,0.000,ALERT,211.70,296.36,59.970,1470202204,"201051344000417","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,503401.0,503401.0,1562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202232,830944.00
08/03/2016 01:30,2,0.000,ALERT,211.25,298.47,59.970,1470202204,"274151322000083","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,766228.1,766228.1,1558,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202234,830945.00
08/03/2016 01:30,2,0.000,ALERT,211.70,298.17,59.970,1470202204,"274151322000076","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,817097.1,817097.1,1551,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202236,830946.00
08/03/2016 01:30,2,0.000,ALERT,211.93,298.77,59.975,1470202204,"201051344000868","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,500639.7,500639.7,1562,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202237,830947.00
08/03/2016 01:30,2,0.000,ALERT,211.25,298.77,59.975,1470202204,"274151322000095","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,808821.6,808821.6,1555,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202239,830948.00
08/03/2016 01:30,2,0.000,ALERT,211.70,297.87,59.965,1470202204,"201051344000988","219011344069620",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,497063.0,497063.0,1565,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202241,830949.00
08/03/2016 01:30,2,0.000,ALERT,211.48,296.36,59.970,1470202204,"201051344001025","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,511051.7,511051.7,1559,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202243,830950.00
08/03/2016 01:30,2,0.000,ALERT,211.93,298.47,59.970,1470202204,"201051344000458","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,508131.8,508131.8,1561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202245,830951.00
08/03/2016 01:30,2,0.000,ALERT,212.61,298.17,59.954,1470202204,"201051344000853","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,507199.8,507199.8,1557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202246,830952.00
08/03/2016 01:30,2,0.000,ALERT,211.93,297.26,59.981,1470202204,"201051344000685","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,511097.9,511097.9,1565,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202248,830953.00
08/03/2016 01:30,2,0.000,ALERT,211.70,296.36,59.965,1470202204,"201051344000917","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,507980.1,507980.1,1567,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202250,830954.00
08/03/2016 01:30,2,0.000,ALERT,211.93,297.57,59.965,1470202204,"201051344001145","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,513228.3,513228.3,1570,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202252,830955.00
08/03/2016 01:30,2,0.000,ALERT,211.70,296.36,59.986,1470202204,"201051344000651","219011344069620",0.00,19.30,0,294.56,297.87,0.0,0.0,0.000,505952.0,505952.0,1559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202254,830956.00
08/03/2016 01:30,2,0.000,ALERT,211.03,297.87,59.949,1470202204,"274151322000088","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,738557.3,738557.3,1557,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202255,830957.00
08/03/2016 01:30,2,0.000,ALERT,211.70,297.26,59.949,1470202204,"274151322000068","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,632251.8,632251.8,1575,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202257,830958.00
08/03/2016 01:30,2,0.000,ALERT,211.25,296.96,59.959,1470202204,"201051344001135","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,502040.8,502040.8,1561,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202259,830959.00
08/03/2016 01:30,2,0.000,ALERT,211.70,299.07,59.996,1470202204,"201051344000594","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,512529.1,512529.1,1563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202261,830960.00
08/03/2016 01:30,2,0.000,ALERT,211.48,296.66,59.949,1470202204,"201051344001203","219011344069620",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,509827.2,509827.2,1565,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202263,830961.00
08/03/2016 01:30,2,0.000,ALERT,211.25,297.87,59.954,1470202204,"274151322000054","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,753948.9,753948.9,1555,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202265,830962.00
08/03/2016 01:30,2,0.000,ALERT,211.93,297.87,59.986,1470202204,"201051344000867","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,499760.8,499760.8,1562,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202266,830963.00
08/03/2016 01:30,2,0.000,ALERT,211.48,296.96,59.965,1470202204,"201051344001093","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,507359.4,507359.4,1565,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202268,830964.00
08/03/2016 01:30,2,0.000,ALERT,211.70,298.17,59.959,1470202204,"201051344000900","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,516028.2,516028.2,1567,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202270,830965.00
08/03/2016 01:30,2,0.000,ALERT,211.93,297.57,59.959,1470202204,"201051344000648","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,506004.9,506004.9,1560,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202272,830966.00
08/03/2016 01:30,2,0.000,ALERT,211.93,298.77,59.965,1470202204,"201051344000569","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,516485.0,516485.0,1560,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202273,830967.00
