ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 01:30,2,0.000,ALERT,211.93,298.77,59.965,1470202204,"201051344000983","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,508540.3,508540.3,1559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470202275,830968.00
08/03/2016 01:30,2,0.000,ALERT,211.70,297.87,59.965,1470202204,"201051344001158","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,501370.4,501370.4,1562,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202277,830969.00
08/03/2016 01:30,2,0.000,ALERT,212.38,299.07,59.965,1470202204,"201051344000576","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,508654.3,508654.3,1563,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202279,830970.00
08/03/2016 01:30,2,0.000,ALERT,211.25,297.87,59.922,1470202204,"274151322000087","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,726703.6,726703.6,1572,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470202281,830971.00
08/03/2016 01:45,2,0.000,ALERT,212.61,298.47,60.002,1470203104,"201051344000645","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,508231.0,508231.0,1564,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203106,830972.00
08/03/2016 01:45,2,0.000,ALERT,211.48,297.57,60.012,1470203104,"274151322000085","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,754464.0,754464.0,1556,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203107,830973.00
08/03/2016 01:45,2,0.000,ALERT,212.61,298.47,60.034,1470203104,"201051344000633","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,499659.4,499659.4,1562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203109,830974.00
08/03/2016 01:45,2,0.000,ALERT,212.16,298.47,60.002,1470203104,"201051344000469","219011344069620",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,501742.4,501742.4,1567,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203111,830975.00
08/03/2016 01:45,2,0.000,ALERT,211.25,296.96,60.007,1470203104,"201051344000646","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,503228.7,503228.7,1562,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203113,830976.00
08/03/2016 01:45,2,0.000,ALERT,211.03,298.17,59.986,1470203104,"274151322000052","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,773190.2,773190.2,1553,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203115,830977.00
08/03/2016 01:45,2,0.000,ALERT,211.93,297.57,59.965,1470203104,"201051344000585","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,511965.0,511965.0,1560,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203117,830978.00
08/03/2016 01:45,2,0.000,ALERT,211.70,297.87,60.018,1470203104,"201051344001230","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,506601.0,506601.0,1570,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203118,830979.00
08/03/2016 01:45,2,0.000,ALERT,212.16,297.87,60.012,1470203104,"201051344000582","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,499454.7,499454.7,1561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203120,830980.00
08/03/2016 01:45,2,0.000,ALERT,211.48,297.26,60.002,1470203104,"201051344000955","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,512924.6,512924.6,1567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203122,830981.00
08/03/2016 01:45,2,0.000,ALERT,211.70,296.96,60.002,1470203104,"274151322000094","219011344069620",0.00,20.70,0,295.76,298.77,0.0,0.0,0.000,632103.6,632103.6,1581,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203124,830982.00
08/03/2016 01:45,2,0.000,ALERT,212.16,299.37,60.023,1470203104,"201051344000579","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,516014.0,516014.0,1566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203126,830983.00
08/03/2016 01:45,2,0.000,ALERT,211.70,298.17,60.034,1470203104,"201051344000890","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,510149.9,510149.9,1561,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203127,830984.00
08/03/2016 01:45,2,0.000,ALERT,211.93,297.57,60.012,1470203104,"201051344000438","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,511799.9,511799.9,1570,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203129,830985.00
08/03/2016 01:45,2,0.000,ALERT,211.93,296.96,60.023,1470203104,"201051344000417","219011344069620",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,503401.0,503401.0,1564,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203131,830986.00
08/03/2016 01:45,2,0.000,ALERT,211.70,298.17,60.007,1470203104,"274151322000083","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,766228.1,766228.1,1560,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203133,830987.00
08/03/2016 01:45,2,0.000,ALERT,212.16,298.17,60.007,1470203104,"274151322000076","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,817097.1,817097.1,1553,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203135,830988.00
08/03/2016 01:45,2,0.000,ALERT,212.16,299.67,59.959,1470203104,"201051344000868","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,500639.7,500639.7,1564,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203137,830989.00
08/03/2016 01:45,2,0.000,ALERT,211.48,298.77,59.996,1470203104,"274151322000095","219011344069620",0.00,20.30,0,297.26,300.27,0.0,0.0,0.000,808821.6,808821.6,1557,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203138,830990.00
08/03/2016 01:45,2,0.000,ALERT,211.93,299.07,59.991,1470203104,"201051344000988","219011344069620",0.00,20.00,0,293.96,299.97,0.0,0.0,0.000,497063.0,497063.0,1567,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203140,830991.00
08/03/2016 01:45,2,0.000,ALERT,211.70,296.96,59.991,1470203104,"201051344001025","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,511051.7,511051.7,1561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203142,830992.00
08/03/2016 01:45,2,0.000,ALERT,211.93,298.77,59.996,1470203104,"201051344000458","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,508131.8,508131.8,1563,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203144,830993.00
08/03/2016 01:45,2,0.000,ALERT,212.83,298.77,59.996,1470203104,"201051344000853","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,507199.8,507199.8,1559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203145,830994.00
08/03/2016 01:45,2,0.000,ALERT,212.16,297.57,60.002,1470203104,"201051344000685","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,511097.9,511097.9,1567,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203147,830995.00
08/03/2016 01:45,2,0.000,ALERT,211.93,296.96,60.007,1470203104,"201051344000917","219011344069620",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,507980.1,507980.1,1569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203149,830996.00
08/03/2016 01:45,2,0.000,ALERT,212.16,297.87,59.970,1470203104,"201051344001145","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,513228.3,513228.3,1572,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203151,830997.00
08/03/2016 01:45,2,0.000,ALERT,211.93,296.96,59.996,1470203104,"201051344000651","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,505952.0,505952.0,1561,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203153,830998.00
08/03/2016 01:45,2,0.000,ALERT,211.03,297.87,59.991,1470203104,"274151322000088","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,738557.3,738557.3,1559,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203154,830999.00
08/03/2016 01:45,2,0.000,ALERT,212.16,296.96,60.018,1470203104,"274151322000068","219011344069620",0.00,21.50,0,295.46,298.47,0.0,0.0,0.000,632251.8,632251.8,1577,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203156,831000.00
08/03/2016 01:45,2,0.000,ALERT,211.70,297.57,59.991,1470203104,"201051344001135","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,502040.8,502040.8,1563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203158,831001.00
08/03/2016 01:45,2,0.000,ALERT,211.93,299.67,59.991,1470203104,"201051344000594","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,512529.1,512529.1,1565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203160,831002.00
08/03/2016 01:45,2,0.000,ALERT,211.93,297.26,59.986,1470203104,"201051344001203","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,509827.2,509827.2,1567,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203162,831003.00
08/03/2016 01:45,2,0.000,ALERT,211.48,298.47,59.991,1470203104,"274151322000054","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,753948.9,753948.9,1557,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203164,831004.00
08/03/2016 01:45,2,0.000,ALERT,212.61,298.77,59.986,1470203104,"201051344000867","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,499760.8,499760.8,1564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203165,831005.00
08/03/2016 01:45,2,0.000,ALERT,211.93,297.57,60.002,1470203104,"201051344001093","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,507359.4,507359.4,1567,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203167,831006.00
08/03/2016 01:45,2,0.000,ALERT,212.61,298.47,59.981,1470203104,"201051344000648","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,506004.9,506004.9,1562,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203170,831007.00
08/03/2016 01:45,2,0.000,ALERT,212.38,299.67,59.944,1470203104,"201051344000569","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,516485.0,516485.0,1562,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203172,831008.00
08/03/2016 01:45,2,0.000,ALERT,212.38,299.37,59.975,1470203104,"201051344000983","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,508540.3,508540.3,1561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203174,831009.00
08/03/2016 01:45,2,0.000,ALERT,212.38,298.77,59.981,1470203104,"201051344001158","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,501370.4,501370.4,1564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203176,831010.00
08/03/2016 01:45,2,0.000,ALERT,212.61,299.37,60.002,1470203104,"201051344000576","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,508654.3,508654.3,1565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203178,831011.00
08/03/2016 01:45,2,0.000,ALERT,211.70,297.26,59.981,1470203104,"274151322000087","219011344069620",0.00,21.50,0,296.06,299.07,0.0,0.0,0.000,726703.6,726703.6,1574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470203179,831012.00
08/03/2016 01:45,2,0.000,ALERT,212.16,299.07,59.981,1470203104,"201051344000900","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,516028.2,516028.2,1569,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470203181,831013.00
08/03/2016 02:00,2,0.000,ALERT,213.06,299.37,60.034,1470204003,"201051344000645","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,508231.0,508231.0,1566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204005,831014.00
08/03/2016 02:00,2,0.000,ALERT,211.93,298.17,60.007,1470204003,"274151322000085","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,754464.0,754464.0,1558,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204007,831015.00
08/03/2016 02:00,2,0.000,ALERT,213.06,299.07,60.002,1470204003,"201051344000633","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,499659.4,499659.4,1564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204009,831016.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.37,60.007,1470204003,"201051344000469","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,501742.4,501742.4,1569,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204010,831017.00
08/03/2016 02:00,2,0.000,ALERT,211.70,297.87,60.002,1470204003,"201051344000646","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,503228.7,503228.7,1564,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204012,831018.00
08/03/2016 02:00,2,0.000,ALERT,211.48,298.77,60.002,1470204003,"274151322000052","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,773190.2,773190.2,1555,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204014,831019.00
08/03/2016 02:00,2,0.000,ALERT,212.38,298.17,59.991,1470204003,"201051344000585","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,511965.0,511965.0,1562,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204016,831020.00
08/03/2016 02:00,2,0.000,ALERT,212.16,298.47,60.002,1470204003,"201051344001230","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,506601.0,506601.0,1572,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204018,831021.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.07,60.012,1470204003,"201051344000582","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,499454.7,499454.7,1563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204019,831022.00
08/03/2016 02:00,2,0.000,ALERT,211.70,297.87,60.007,1470204003,"201051344000955","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,512924.6,512924.6,1569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204021,831023.00
08/03/2016 02:00,2,0.000,ALERT,211.70,297.57,60.007,1470204003,"274151322000094","219011344069620",0.00,20.70,0,296.06,299.07,0.0,0.0,0.000,632103.6,632103.6,1583,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204023,831024.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.97,60.002,1470204003,"201051344000579","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,516014.0,516014.0,1568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204025,831025.00
08/03/2016 02:00,2,0.000,ALERT,212.16,298.47,60.002,1470204003,"201051344000890","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,510149.9,510149.9,1563,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204027,831026.00
08/03/2016 02:00,2,0.000,ALERT,212.38,297.87,60.002,1470204003,"201051344000438","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,511799.9,511799.9,1572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204029,831027.00
08/03/2016 02:00,2,0.000,ALERT,212.38,297.57,59.996,1470204003,"201051344000417","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,503401.0,503401.0,1566,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204031,831028.00
08/03/2016 02:00,2,0.000,ALERT,211.93,298.47,59.991,1470204003,"274151322000083","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,766228.1,766228.1,1562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204033,831029.00
08/03/2016 02:00,2,0.000,ALERT,212.38,298.77,60.002,1470204003,"274151322000076","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,817097.1,817097.1,1555,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204034,831030.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.97,59.996,1470204003,"201051344000868","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,500639.7,500639.7,1566,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204036,831031.00
08/03/2016 02:00,2,0.000,ALERT,211.93,299.37,59.991,1470204003,"274151322000095","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,808821.6,808821.6,1559,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204038,831032.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.37,59.991,1470204003,"201051344000988","219011344069620",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,497063.0,497063.0,1569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204040,831033.00
08/03/2016 02:00,2,0.000,ALERT,211.93,296.96,59.949,1470204003,"201051344001025","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,511051.7,511051.7,1563,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204042,831034.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.67,59.996,1470204003,"201051344000458","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,508131.8,508131.8,1565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204043,831035.00
08/03/2016 02:00,2,0.000,ALERT,213.06,299.07,59.996,1470204003,"201051344000853","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,507199.8,507199.8,1561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204045,831036.00
08/03/2016 02:00,2,0.000,ALERT,212.38,298.17,59.996,1470204003,"201051344000685","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,511097.9,511097.9,1569,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204047,831037.00
08/03/2016 02:00,2,0.000,ALERT,212.16,297.57,59.996,1470204003,"201051344000917","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,507980.1,507980.1,1571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204049,831038.00
08/03/2016 02:00,2,0.000,ALERT,212.38,298.17,59.996,1470204003,"201051344001145","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,513228.3,513228.3,1574,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204050,831039.00
08/03/2016 02:00,2,0.000,ALERT,212.16,296.96,59.991,1470204003,"201051344000651","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,505952.0,505952.0,1563,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204052,831040.00
08/03/2016 02:00,2,0.000,ALERT,211.25,298.17,59.954,1470204003,"274151322000088","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,738557.3,738557.3,1561,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204054,831041.00
08/03/2016 02:00,2,0.000,ALERT,212.38,297.57,59.996,1470204003,"274151322000068","219011344069620",0.00,21.50,0,296.06,299.07,0.0,0.0,0.000,632251.8,632251.8,1579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204056,831042.00
08/03/2016 02:00,2,0.000,ALERT,211.70,297.87,59.981,1470204003,"201051344001135","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,502040.8,502040.8,1565,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204058,831043.00
08/03/2016 02:00,2,0.000,ALERT,212.38,299.97,59.986,1470204003,"201051344000594","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,512529.1,512529.1,1567,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204059,831044.00
08/03/2016 02:00,2,0.000,ALERT,212.16,297.57,59.991,1470204003,"201051344001203","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,509827.2,509827.2,1569,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204061,831045.00
08/03/2016 02:00,2,0.000,ALERT,211.48,298.77,59.991,1470204003,"274151322000054","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,753948.9,753948.9,1559,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204063,831046.00
08/03/2016 02:00,2,0.000,ALERT,212.83,299.07,60.018,1470204003,"201051344000867","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,499760.8,499760.8,1566,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204065,831047.00
08/03/2016 02:00,2,0.000,ALERT,211.93,297.57,59.991,1470204003,"201051344001093","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,507359.4,507359.4,1569,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204067,831048.00
08/03/2016 02:00,2,0.000,ALERT,212.38,299.07,59.991,1470204003,"201051344000900","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,516028.2,516028.2,1571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204068,831049.00
08/03/2016 02:00,2,0.000,ALERT,212.83,298.77,60.039,1470204003,"201051344000648","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,506004.9,506004.9,1564,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204070,831050.00
08/03/2016 02:00,2,0.000,ALERT,212.38,299.67,60.012,1470204003,"201051344000569","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,516485.0,516485.0,1564,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204072,831051.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.67,60.007,1470204003,"201051344000983","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,508540.3,508540.3,1563,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204074,831052.00
08/03/2016 02:00,2,0.000,ALERT,212.61,299.07,59.996,1470204003,"201051344001158","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,501370.4,501370.4,1566,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204076,831053.00
08/03/2016 02:00,2,0.000,ALERT,212.83,299.67,59.986,1470204003,"201051344000576","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,508654.3,508654.3,1567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204077,831054.00
08/03/2016 02:00,2,0.000,ALERT,211.93,297.87,59.986,1470204003,"274151322000087","219011344069620",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,726703.6,726703.6,1576,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204079,831055.00
08/03/2016 02:15,2,0.000,ALERT,212.61,299.07,59.996,1470204904,"201051344000645","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,508231.0,508231.0,1568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204906,831056.00
08/03/2016 02:15,2,0.000,ALERT,211.70,298.77,60.007,1470204904,"274151322000085","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,754464.0,754464.0,1560,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204907,831057.00
08/03/2016 02:15,2,0.000,ALERT,212.83,298.77,59.981,1470204904,"201051344000633","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,499659.4,499659.4,1566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204909,831058.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.07,60.028,1470204904,"201051344000469","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,501742.4,501742.4,1571,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204911,831059.00
08/03/2016 02:15,2,0.000,ALERT,211.70,298.17,59.981,1470204904,"201051344000646","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,503228.7,503228.7,1566,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204913,831060.00
08/03/2016 02:15,2,0.000,ALERT,211.25,299.67,59.975,1470204904,"274151322000052","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,773190.2,773190.2,1557,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204915,831061.00
08/03/2016 02:15,2,0.000,ALERT,212.16,298.77,59.996,1470204904,"201051344000585","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,511965.0,511965.0,1564,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204916,831062.00
08/03/2016 02:15,2,0.000,ALERT,211.93,298.77,59.991,1470204904,"201051344001230","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,506601.0,506601.0,1574,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204918,831063.00
08/03/2016 02:15,2,0.000,ALERT,212.61,299.07,59.996,1470204904,"201051344000582","219011344069620",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,499454.7,499454.7,1565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204920,831064.00
08/03/2016 02:15,2,0.000,ALERT,211.70,298.17,59.991,1470204904,"201051344000955","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,512924.6,512924.6,1571,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204922,831065.00
08/03/2016 02:15,2,0.000,ALERT,211.48,298.47,60.018,1470204904,"274151322000094","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,632103.6,632103.6,1585,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204923,831066.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.97,59.959,1470204904,"201051344000579","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,516014.0,516014.0,1570,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204925,831067.00
08/03/2016 02:15,2,0.000,ALERT,211.70,298.47,59.965,1470204904,"201051344000890","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,510149.9,510149.9,1565,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204927,831068.00
08/03/2016 02:15,2,0.000,ALERT,212.16,298.17,59.986,1470204904,"201051344000438","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,511799.9,511799.9,1574,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204929,831069.00
08/03/2016 02:15,2,0.000,ALERT,212.16,297.57,59.996,1470204904,"201051344000417","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,503401.0,503401.0,1568,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204931,831070.00
08/03/2016 02:15,2,0.000,ALERT,211.70,299.97,59.991,1470204904,"274151322000083","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,766228.1,766228.1,1564,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204932,831071.00
08/03/2016 02:15,2,0.000,ALERT,212.16,298.77,59.991,1470204904,"274151322000076","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,817097.1,817097.1,1557,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204934,831072.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.97,59.991,1470204904,"201051344000868","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,500639.7,500639.7,1568,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204936,831073.00
08/03/2016 02:15,2,0.000,ALERT,211.48,300.27,59.991,1470204904,"274151322000095","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,808821.6,808821.6,1561,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204938,831074.00
08/03/2016 02:15,2,0.000,ALERT,211.93,299.07,59.996,1470204904,"201051344000988","219011344069620",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,497063.0,497063.0,1571,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204940,831075.00
08/03/2016 02:15,2,0.000,ALERT,211.93,297.57,59.996,1470204904,"201051344001025","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,511051.7,511051.7,1565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204942,831076.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.37,59.996,1470204904,"201051344000458","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,508131.8,508131.8,1567,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204944,831077.00
08/03/2016 02:15,2,0.000,ALERT,212.83,299.07,59.970,1470204904,"201051344000853","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,507199.8,507199.8,1563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204945,831078.00
08/03/2016 02:15,2,0.000,ALERT,212.38,298.47,59.981,1470204904,"201051344000685","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,511097.9,511097.9,1571,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204947,831079.00
08/03/2016 02:15,2,0.000,ALERT,212.16,297.87,59.991,1470204904,"201051344000917","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,507980.1,507980.1,1573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204949,831080.00
08/03/2016 02:15,2,0.000,ALERT,212.38,298.47,60.007,1470204904,"201051344001145","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,513228.3,513228.3,1576,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204951,831081.00
08/03/2016 02:15,2,0.000,ALERT,212.16,297.57,60.034,1470204904,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,505952.0,505952.0,1565,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204953,831082.00
08/03/2016 02:15,2,0.000,ALERT,211.25,299.07,60.007,1470204904,"274151322000088","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,738557.3,738557.3,1563,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204954,831083.00
08/03/2016 02:15,2,0.000,ALERT,212.16,298.17,59.996,1470204904,"274151322000068","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,632251.8,632251.8,1581,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204956,831084.00
08/03/2016 02:15,2,0.000,ALERT,211.93,298.47,60.002,1470204904,"201051344001135","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,502040.8,502040.8,1567,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204958,831085.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.97,59.991,1470204904,"201051344000594","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,512529.1,512529.1,1569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204960,831086.00
08/03/2016 02:15,2,0.000,ALERT,211.93,297.87,60.002,1470204904,"201051344001203","219011344069620",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,509827.2,509827.2,1571,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204961,831087.00
08/03/2016 02:15,2,0.000,ALERT,211.48,299.67,59.986,1470204904,"274151322000054","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,753948.9,753948.9,1561,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204963,831088.00
08/03/2016 02:15,2,0.000,ALERT,212.38,299.37,60.002,1470204904,"201051344000867","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,499760.8,499760.8,1568,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204965,831089.00
08/03/2016 02:15,2,0.000,ALERT,212.16,298.47,60.007,1470204904,"201051344001093","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,507359.4,507359.4,1571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204967,831090.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.07,60.023,1470204904,"201051344000900","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,516028.2,516028.2,1573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204969,831091.00
08/03/2016 02:15,2,0.000,ALERT,212.38,298.47,60.007,1470204904,"201051344000648","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,506004.9,506004.9,1566,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204971,831092.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.67,60.007,1470204904,"201051344000569","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,516485.0,516485.0,1566,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204972,831093.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.67,60.007,1470204904,"201051344000983","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,508540.3,508540.3,1565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204974,831094.00
08/03/2016 02:15,2,0.000,ALERT,212.16,299.07,60.002,1470204904,"201051344001158","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,501370.4,501370.4,1568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204976,831095.00
08/03/2016 02:15,2,0.000,ALERT,212.61,299.67,60.007,1470204904,"201051344000576","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,508654.3,508654.3,1569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470204978,831096.00
08/03/2016 02:15,2,0.000,ALERT,211.70,298.17,59.991,1470204904,"274151322000087","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,726703.6,726703.6,1578,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470204979,831097.00
08/03/2016 02:30,2,0.000,ALERT,212.83,299.67,60.002,1470205804,"201051344000645","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,508231.0,508231.0,1570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205806,831098.00
08/03/2016 02:30,2,0.000,ALERT,211.70,298.47,60.028,1470205804,"274151322000085","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,754464.0,754464.0,1562,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205808,831099.00
08/03/2016 02:30,2,0.000,ALERT,212.83,299.37,60.007,1470205804,"201051344000633","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,499659.4,499659.4,1568,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205810,831100.00
08/03/2016 02:30,2,0.000,ALERT,212.16,298.47,60.012,1470205804,"201051344000469","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,501742.4,501742.4,1573,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205811,831101.00
08/03/2016 02:30,2,0.000,ALERT,211.70,298.17,60.023,1470205804,"201051344000646","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,503228.7,503228.7,1568,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205814,831102.00
08/03/2016 02:30,2,0.000,ALERT,211.03,297.87,60.023,1470205804,"274151322000052","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,773190.2,773190.2,1559,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205815,831103.00
08/03/2016 02:30,2,0.000,ALERT,212.38,298.77,60.028,1470205804,"201051344000585","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,511965.0,511965.0,1566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205817,831104.00
08/03/2016 02:30,2,0.000,ALERT,212.16,298.77,60.012,1470205804,"201051344001230","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,506601.0,506601.0,1576,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205819,831105.00
08/03/2016 02:30,2,0.000,ALERT,212.61,299.37,60.007,1470205804,"201051344000582","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,499454.7,499454.7,1567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205821,831106.00
08/03/2016 02:30,2,0.000,ALERT,211.93,298.47,60.018,1470205804,"201051344000955","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,512924.6,512924.6,1573,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205823,831107.00
08/03/2016 02:30,2,0.000,ALERT,211.70,297.87,60.007,1470205804,"274151322000094","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,632103.6,632103.6,1587,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205824,831108.00
08/03/2016 02:30,2,0.000,ALERT,212.16,299.67,60.007,1470205804,"201051344000579","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,516014.0,516014.0,1572,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205826,831109.00
08/03/2016 02:30,2,0.000,ALERT,211.93,298.77,60.012,1470205804,"201051344000890","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,510149.9,510149.9,1567,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205828,831110.00
08/03/2016 02:30,2,0.000,ALERT,212.38,298.17,60.023,1470205804,"201051344000438","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,511799.9,511799.9,1576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205830,831111.00
08/03/2016 02:30,2,0.000,ALERT,212.38,297.87,60.012,1470205804,"201051344000417","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,503401.0,503401.0,1570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205832,831112.00
