ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 02:30,2,0.000,ALERT,211.25,297.87,60.028,1470205804,"274151322000083","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,766228.1,766228.1,1566,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205833,831113.00
08/03/2016 02:30,2,0.000,ALERT,211.93,297.87,60.007,1470205804,"274151322000076","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,817097.1,817097.1,1559,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205835,831114.00
08/03/2016 02:30,2,0.000,ALERT,211.93,299.67,60.012,1470205804,"201051344000868","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,500639.7,500639.7,1570,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205837,831115.00
08/03/2016 02:30,2,0.000,ALERT,211.25,298.77,60.007,1470205804,"274151322000095","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,808821.6,808821.6,1563,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205839,831116.00
08/03/2016 02:30,2,0.000,ALERT,211.93,299.07,60.007,1470205804,"201051344000988","219011344069620",0.00,20.70,0,294.56,300.87,0.0,0.0,0.000,497063.0,497063.0,1573,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205841,831117.00
08/03/2016 02:30,2,0.000,ALERT,212.16,297.87,60.002,1470205804,"201051344001025","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,511051.7,511051.7,1567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205843,831118.00
08/03/2016 02:30,2,0.000,ALERT,212.16,299.37,60.039,1470205804,"201051344000458","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,508131.8,508131.8,1569,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205845,831119.00
08/03/2016 02:30,2,0.000,ALERT,213.06,299.37,59.986,1470205804,"201051344000853","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,507199.8,507199.8,1565,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205846,831120.00
08/03/2016 02:30,2,0.000,ALERT,212.38,298.47,59.996,1470205804,"201051344000685","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,511097.9,511097.9,1573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205848,831121.00
08/03/2016 02:30,2,0.000,ALERT,212.38,298.17,60.012,1470205804,"201051344000917","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,507980.1,507980.1,1575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205850,831122.00
08/03/2016 02:30,2,0.000,ALERT,212.61,298.77,60.018,1470205804,"201051344001145","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,513228.3,513228.3,1578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205852,831123.00
08/03/2016 02:30,2,0.000,ALERT,212.38,297.87,60.012,1470205804,"201051344000651","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,505952.0,505952.0,1567,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205854,831124.00
08/03/2016 02:30,2,0.000,ALERT,211.25,298.77,60.007,1470205804,"274151322000088","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,738557.3,738557.3,1565,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205855,831125.00
08/03/2016 02:30,2,0.000,ALERT,212.16,297.57,60.012,1470205804,"274151322000068","219011344069620",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,632251.8,632251.8,1583,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205857,831126.00
08/03/2016 02:30,2,0.000,ALERT,211.93,298.47,60.007,1470205804,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,502040.8,502040.8,1569,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205859,831127.00
08/03/2016 02:30,2,0.000,ALERT,212.16,300.27,60.012,1470205804,"201051344000594","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,512529.1,512529.1,1571,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205861,831128.00
08/03/2016 02:30,2,0.000,ALERT,212.16,297.87,60.012,1470205804,"201051344001203","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,509827.2,509827.2,1573,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205863,831129.00
08/03/2016 02:30,2,0.000,ALERT,211.48,299.37,60.002,1470205804,"274151322000054","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,753948.9,753948.9,1563,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205865,831130.00
08/03/2016 02:30,2,0.000,ALERT,212.61,299.07,60.007,1470205804,"201051344000867","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,499760.8,499760.8,1570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205867,831131.00
08/03/2016 02:30,2,0.000,ALERT,212.38,298.77,60.007,1470205804,"201051344001093","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,507359.4,507359.4,1573,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205869,831132.00
08/03/2016 02:30,2,0.000,ALERT,212.38,299.37,60.039,1470205804,"201051344000900","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,516028.2,516028.2,1575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205871,831133.00
08/03/2016 02:30,2,0.000,ALERT,212.83,299.07,60.012,1470205804,"201051344000648","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,506004.9,506004.9,1568,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205872,831134.00
08/03/2016 02:30,2,0.000,ALERT,212.38,299.97,60.007,1470205804,"201051344000569","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,516485.0,516485.0,1568,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205874,831135.00
08/03/2016 02:30,2,0.000,ALERT,212.38,299.97,60.007,1470205804,"201051344000983","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,508540.3,508540.3,1567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470205876,831136.00
08/03/2016 02:30,2,0.000,ALERT,212.38,299.37,60.018,1470205804,"201051344001158","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,501370.4,501370.4,1570,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205878,831137.00
08/03/2016 02:30,2,0.000,ALERT,212.83,299.97,59.991,1470205804,"201051344000576","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,508654.3,508654.3,1571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205880,831138.00
08/03/2016 02:30,2,0.000,ALERT,211.70,298.47,60.007,1470205804,"274151322000087","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,726703.6,726703.6,1580,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470205881,831139.00
08/03/2016 02:45,2,0.000,ALERT,213.06,299.97,59.970,1470206704,"201051344000645","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,508231.0,508231.0,1572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206706,831140.00
08/03/2016 02:45,2,0.000,ALERT,211.93,298.77,59.970,1470206704,"274151322000085","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,754464.0,754464.0,1564,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206708,831141.00
08/03/2016 02:45,2,0.000,ALERT,213.06,299.67,59.981,1470206704,"201051344000633","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,499659.4,499659.4,1570,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206710,831142.00
08/03/2016 02:45,2,0.000,ALERT,212.61,299.67,59.981,1470206704,"201051344000469","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,501742.4,501742.4,1575,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206711,831143.00
08/03/2016 02:45,2,0.000,ALERT,211.70,298.17,59.975,1470206704,"201051344000646","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,503228.7,503228.7,1570,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206713,831144.00
08/03/2016 02:45,2,0.000,ALERT,211.70,299.67,59.981,1470206704,"274151322000052","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,773190.2,773190.2,1561,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206715,831145.00
08/03/2016 02:45,2,0.000,ALERT,212.38,298.47,59.981,1470206704,"201051344000585","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,511965.0,511965.0,1568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206717,831146.00
08/03/2016 02:45,2,0.000,ALERT,212.16,298.77,59.981,1470206704,"201051344001230","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,506601.0,506601.0,1578,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206719,831147.00
08/03/2016 02:45,2,0.000,ALERT,212.61,299.07,59.981,1470206704,"201051344000582","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,499454.7,499454.7,1569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206720,831148.00
08/03/2016 02:45,2,0.000,ALERT,211.93,298.17,59.981,1470206704,"201051344000955","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,512924.6,512924.6,1575,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206722,831149.00
08/03/2016 02:45,2,0.000,ALERT,211.93,298.47,59.944,1470206704,"274151322000094","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,632103.6,632103.6,1589,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206724,831150.00
08/03/2016 02:45,2,0.000,ALERT,212.38,300.27,59.981,1470206704,"201051344000579","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,516014.0,516014.0,1574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206726,831151.00
08/03/2016 02:45,2,0.000,ALERT,212.16,298.77,59.975,1470206704,"201051344000890","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,510149.9,510149.9,1569,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206728,831152.00
08/03/2016 02:45,2,0.000,ALERT,212.16,298.17,59.981,1470206704,"201051344000438","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,511799.9,511799.9,1578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206730,831153.00
08/03/2016 02:45,2,0.000,ALERT,212.16,297.57,59.981,1470206704,"201051344000417","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,503401.0,503401.0,1572,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206731,831154.00
08/03/2016 02:45,2,0.000,ALERT,211.93,299.37,59.954,1470206704,"274151322000083","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,766228.1,766228.1,1568,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206733,831155.00
08/03/2016 02:45,2,0.000,ALERT,212.38,299.37,59.981,1470206704,"274151322000076","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,817097.1,817097.1,1561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206735,831156.00
08/03/2016 02:45,2,0.000,ALERT,212.61,300.57,59.965,1470206704,"201051344000868","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,500639.7,500639.7,1572,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206737,831157.00
08/03/2016 02:45,2,0.000,ALERT,211.93,299.97,59.981,1470206704,"274151322000095","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,808821.6,808821.6,1565,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206739,831158.00
08/03/2016 02:45,2,0.000,ALERT,212.61,299.97,59.954,1470206704,"201051344000988","219011344069620",0.00,21.30,0,294.86,300.87,0.0,0.0,0.000,497063.0,497063.0,1575,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206741,831159.00
08/03/2016 02:45,2,0.000,ALERT,212.16,297.57,59.981,1470206704,"201051344001025","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,511051.7,511051.7,1569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206743,831160.00
08/03/2016 02:45,2,0.000,ALERT,212.61,300.27,59.986,1470206704,"201051344000458","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,508131.8,508131.8,1571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206744,831161.00
08/03/2016 02:45,2,0.000,ALERT,213.29,299.97,59.986,1470206704,"201051344000853","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,507199.8,507199.8,1567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206746,831162.00
08/03/2016 02:45,2,0.000,ALERT,212.61,298.17,59.981,1470206704,"201051344000685","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,511097.9,511097.9,1575,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206748,831163.00
08/03/2016 02:45,2,0.000,ALERT,212.38,297.87,59.991,1470206704,"201051344000917","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,507980.1,507980.1,1577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206750,831164.00
08/03/2016 02:45,2,0.000,ALERT,212.61,298.77,60.018,1470206704,"201051344001145","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,513228.3,513228.3,1580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206752,831165.00
08/03/2016 02:45,2,0.000,ALERT,212.38,297.87,59.991,1470206704,"201051344000651","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,505952.0,505952.0,1569,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206753,831166.00
08/03/2016 02:45,2,0.000,ALERT,211.48,298.77,59.986,1470206704,"274151322000088","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,738557.3,738557.3,1567,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206755,831167.00
08/03/2016 02:45,2,0.000,ALERT,212.61,298.47,59.991,1470206704,"274151322000068","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,632251.8,632251.8,1585,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206757,831168.00
08/03/2016 02:45,2,0.000,ALERT,211.93,298.47,59.991,1470206704,"201051344001135","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,502040.8,502040.8,1571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206759,831169.00
08/03/2016 02:45,2,0.000,ALERT,212.38,300.87,59.991,1470206704,"201051344000594","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,512529.1,512529.1,1573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206761,831170.00
08/03/2016 02:45,2,0.000,ALERT,212.38,298.17,59.986,1470206704,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,509827.2,509827.2,1575,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206762,831171.00
08/03/2016 02:45,2,0.000,ALERT,211.93,299.67,59.975,1470206704,"274151322000054","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,753948.9,753948.9,1565,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206764,831172.00
08/03/2016 02:45,2,0.000,ALERT,213.06,299.97,59.991,1470206704,"201051344000867","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,499760.8,499760.8,1572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206766,831173.00
08/03/2016 02:45,2,0.000,ALERT,212.16,298.47,59.986,1470206704,"201051344001093","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,507359.4,507359.4,1575,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206768,831174.00
08/03/2016 02:45,2,0.000,ALERT,212.61,300.27,59.991,1470206704,"201051344000900","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,516028.2,516028.2,1577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206770,831175.00
08/03/2016 02:45,2,0.000,ALERT,213.06,299.67,60.018,1470206704,"201051344000648","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,506004.9,506004.9,1570,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206771,831176.00
08/03/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1470206704,"201051344000569","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,516485.0,516485.0,1570,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206773,831177.00
08/03/2016 02:45,2,0.000,ALERT,212.83,300.57,59.996,1470206704,"201051344000983","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,508540.3,508540.3,1569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206775,831178.00
08/03/2016 02:45,2,0.000,ALERT,212.83,299.97,59.991,1470206704,"201051344001158","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,501370.4,501370.4,1572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206777,831179.00
08/03/2016 02:45,2,0.000,ALERT,213.29,300.57,60.023,1470206704,"201051344000576","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,508654.3,508654.3,1573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470206779,831180.00
08/03/2016 02:45,2,0.000,ALERT,212.16,298.17,59.981,1470206704,"274151322000087","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,726703.6,726703.6,1582,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470206781,831181.00
08/03/2016 03:00,2,0.000,ALERT,213.06,299.67,59.991,1470207603,"201051344000645","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,508231.0,508231.0,1574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207605,831182.00
08/03/2016 03:00,2,0.000,ALERT,212.16,299.37,59.986,1470207603,"274151322000085","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,754464.0,754464.0,1566,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207607,831183.00
08/03/2016 03:00,2,0.000,ALERT,213.29,299.67,59.986,1470207603,"201051344000633","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,499659.4,499659.4,1572,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207609,831184.00
08/03/2016 03:00,2,0.000,ALERT,212.83,299.67,59.991,1470207603,"201051344000469","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,501742.4,501742.4,1577,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207611,831185.00
08/03/2016 03:00,2,0.000,ALERT,212.16,298.17,59.986,1470207603,"201051344000646","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,503228.7,503228.7,1572,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207613,831186.00
08/03/2016 03:00,2,0.000,ALERT,211.93,299.67,59.970,1470207603,"274151322000052","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,773190.2,773190.2,1563,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207615,831187.00
08/03/2016 03:00,2,0.000,ALERT,212.83,298.77,59.981,1470207603,"201051344000585","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,511965.0,511965.0,1570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207617,831188.00
08/03/2016 03:00,2,0.000,ALERT,212.38,298.77,60.012,1470207603,"201051344001230","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,506601.0,506601.0,1580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207618,831189.00
08/03/2016 03:00,2,0.000,ALERT,212.83,299.07,59.975,1470207603,"201051344000582","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,499454.7,499454.7,1571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207620,831190.00
08/03/2016 03:00,2,0.000,ALERT,212.38,298.47,59.981,1470207603,"201051344000955","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,512924.6,512924.6,1577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207622,831191.00
08/03/2016 03:00,2,0.000,ALERT,212.16,299.07,59.928,1470207603,"274151322000094","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,632103.6,632103.6,1591,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207624,831192.00
08/03/2016 03:00,2,0.000,ALERT,212.61,300.57,60.007,1470207603,"201051344000579","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,516014.0,516014.0,1576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207625,831193.00
08/03/2016 03:00,2,0.000,ALERT,212.38,299.07,59.949,1470207603,"201051344000890","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,510149.9,510149.9,1571,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207627,831194.00
08/03/2016 03:00,2,0.000,ALERT,212.83,298.47,59.975,1470207603,"201051344000438","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,511799.9,511799.9,1580,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207629,831195.00
08/03/2016 03:00,2,0.000,ALERT,212.61,297.87,59.996,1470207603,"201051344000417","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,503401.0,503401.0,1574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207631,831196.00
08/03/2016 03:00,2,0.000,ALERT,212.16,299.67,59.970,1470207603,"274151322000083","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,766228.1,766228.1,1570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207633,831197.00
08/03/2016 03:00,2,0.000,ALERT,212.83,299.37,59.959,1470207603,"274151322000076","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,817097.1,817097.1,1563,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207635,831198.00
08/03/2016 03:00,2,0.000,ALERT,212.83,300.57,59.965,1470207603,"201051344000868","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,500639.7,500639.7,1574,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207636,831199.00
08/03/2016 03:00,2,0.000,ALERT,212.16,299.97,59.959,1470207603,"274151322000095","219011344069620",0.00,21.00,0,298.47,301.47,0.0,0.0,0.000,808821.6,808821.6,1567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207638,831200.00
08/03/2016 03:00,2,0.000,ALERT,212.61,299.97,59.970,1470207603,"201051344000988","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,497063.0,497063.0,1577,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207640,831201.00
08/03/2016 03:00,2,0.000,ALERT,212.38,297.57,59.959,1470207603,"201051344001025","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,511051.7,511051.7,1571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207642,831202.00
08/03/2016 03:00,2,0.000,ALERT,212.83,300.27,59.981,1470207603,"201051344000458","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,508131.8,508131.8,1573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207644,831203.00
08/03/2016 03:00,2,0.000,ALERT,213.51,299.97,59.970,1470207603,"201051344000853","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,507199.8,507199.8,1569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207646,831204.00
08/03/2016 03:00,2,0.000,ALERT,212.83,298.77,59.965,1470207603,"201051344000685","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,511097.9,511097.9,1577,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207647,831205.00
08/03/2016 03:00,2,0.000,ALERT,212.83,298.17,59.965,1470207603,"201051344000917","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,507980.1,507980.1,1579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207649,831206.00
08/03/2016 03:00,2,0.000,ALERT,212.83,299.07,59.959,1470207603,"201051344001145","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,513228.3,513228.3,1582,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207651,831207.00
08/03/2016 03:00,2,0.000,ALERT,212.38,297.26,59.975,1470207603,"201051344000651","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,505952.0,505952.0,1571,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207653,831208.00
08/03/2016 03:00,2,0.000,ALERT,211.93,299.37,59.970,1470207603,"274151322000088","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,738557.3,738557.3,1569,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207655,831209.00
08/03/2016 03:00,2,0.000,ALERT,212.83,298.77,59.965,1470207603,"274151322000068","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,632251.8,632251.8,1587,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207656,831210.00
08/03/2016 03:00,2,0.000,ALERT,212.38,298.47,59.970,1470207603,"201051344001135","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,502040.8,502040.8,1573,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207658,831211.00
08/03/2016 03:00,2,0.000,ALERT,212.61,300.57,59.996,1470207603,"201051344000594","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,512529.1,512529.1,1575,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207660,831212.00
08/03/2016 03:00,2,0.000,ALERT,212.61,298.17,59.959,1470207603,"201051344001203","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,509827.2,509827.2,1577,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207662,831213.00
08/03/2016 03:00,2,0.000,ALERT,212.16,299.97,59.944,1470207603,"274151322000054","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,753948.9,753948.9,1567,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207664,831214.00
08/03/2016 03:00,2,0.000,ALERT,212.83,299.67,59.996,1470207603,"201051344000867","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,499760.8,499760.8,1574,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207665,831215.00
08/03/2016 03:00,2,0.000,ALERT,212.61,298.47,59.986,1470207603,"201051344001093","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,507359.4,507359.4,1577,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207667,831216.00
08/03/2016 03:00,2,0.000,ALERT,212.61,299.97,59.970,1470207603,"201051344000900","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,516028.2,516028.2,1579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207669,831217.00
08/03/2016 03:00,2,0.000,ALERT,213.06,299.37,59.970,1470207603,"201051344000648","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,506004.9,506004.9,1572,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207671,831218.00
08/03/2016 03:00,2,0.000,ALERT,212.83,300.57,60.012,1470207603,"201051344000569","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,516485.0,516485.0,1572,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470207673,831219.00
08/03/2016 03:00,2,0.000,ALERT,212.83,299.97,59.970,1470207603,"201051344000983","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,508540.3,508540.3,1571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207675,831220.00
08/03/2016 03:00,2,0.000,ALERT,212.61,299.37,59.959,1470207603,"201051344001158","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,501370.4,501370.4,1574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207677,831221.00
08/03/2016 03:00,2,0.000,ALERT,213.29,300.57,59.944,1470207603,"201051344000576","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,508654.3,508654.3,1575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207678,831222.00
08/03/2016 03:00,2,0.000,ALERT,212.16,299.07,59.944,1470207603,"274151322000087","219011344069620",0.00,22.00,0,297.26,300.27,0.0,0.0,0.000,726703.6,726703.6,1584,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470207680,831223.00
08/03/2016 03:15,2,0.000,ALERT,213.29,299.97,59.981,1470208503,"201051344000645","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,508231.0,508231.0,1576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208505,831224.00
08/03/2016 03:15,2,0.000,ALERT,212.16,299.37,59.975,1470208503,"274151322000085","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,754464.0,754464.0,1568,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208507,831225.00
08/03/2016 03:15,2,0.000,ALERT,213.51,299.97,59.981,1470208503,"201051344000633","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,499659.4,499659.4,1574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208509,831226.00
08/03/2016 03:15,2,0.000,ALERT,212.83,299.97,59.986,1470208503,"201051344000469","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,501742.4,501742.4,1579,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208511,831227.00
08/03/2016 03:15,2,0.000,ALERT,212.16,298.47,59.996,1470208503,"201051344000646","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,503228.7,503228.7,1574,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208513,831228.00
08/03/2016 03:15,2,0.000,ALERT,211.70,299.67,59.986,1470208503,"274151322000052","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,773190.2,773190.2,1565,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208515,831229.00
08/03/2016 03:15,2,0.000,ALERT,212.61,298.77,60.018,1470208503,"201051344000585","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,511965.0,511965.0,1572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208516,831230.00
08/03/2016 03:15,2,0.000,ALERT,212.38,299.07,59.996,1470208503,"201051344001230","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,506601.0,506601.0,1582,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208518,831231.00
08/03/2016 03:15,2,0.000,ALERT,212.83,299.37,59.986,1470208503,"201051344000582","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,499454.7,499454.7,1573,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208520,831232.00
08/03/2016 03:15,2,0.000,ALERT,212.16,298.77,59.991,1470208503,"201051344000955","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,512924.6,512924.6,1579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208522,831233.00
08/03/2016 03:15,2,0.000,ALERT,212.16,298.47,59.981,1470208503,"274151322000094","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,632103.6,632103.6,1593,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208524,831234.00
08/03/2016 03:15,2,0.000,ALERT,212.83,300.57,59.996,1470208503,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,516014.0,516014.0,1578,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208526,831235.00
08/03/2016 03:15,2,0.000,ALERT,212.38,299.07,59.986,1470208503,"201051344000890","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,510149.9,510149.9,1573,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208527,831236.00
08/03/2016 03:15,2,0.000,ALERT,212.61,298.47,59.996,1470208503,"201051344000438","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,511799.9,511799.9,1582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208529,831237.00
08/03/2016 03:15,2,0.000,ALERT,212.61,298.17,59.996,1470208503,"201051344000417","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,503401.0,503401.0,1576,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208531,831238.00
08/03/2016 03:15,2,0.000,ALERT,212.16,299.67,59.986,1470208503,"274151322000083","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,766228.1,766228.1,1572,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208533,831239.00
08/03/2016 03:15,2,0.000,ALERT,212.61,299.07,59.991,1470208503,"274151322000076","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,817097.1,817097.1,1565,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208535,831240.00
08/03/2016 03:15,2,0.000,ALERT,212.83,300.57,59.991,1470208503,"201051344000868","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,500639.7,500639.7,1576,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208537,831241.00
08/03/2016 03:15,2,0.000,ALERT,212.16,300.27,59.991,1470208503,"274151322000095","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,808821.6,808821.6,1569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208539,831242.00
08/03/2016 03:15,2,0.000,ALERT,212.83,300.27,60.012,1470208503,"201051344000988","219011344069620",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,497063.0,497063.0,1579,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208540,831243.00
08/03/2016 03:15,2,0.000,ALERT,212.38,298.17,59.986,1470208503,"201051344001025","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,511051.7,511051.7,1573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208542,831244.00
08/03/2016 03:15,2,0.000,ALERT,212.83,300.57,59.965,1470208503,"201051344000458","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,508131.8,508131.8,1575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208544,831245.00
08/03/2016 03:15,2,0.000,ALERT,213.51,300.27,59.975,1470208503,"201051344000853","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,507199.8,507199.8,1571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208546,831246.00
08/03/2016 03:15,2,0.000,ALERT,212.83,299.07,59.981,1470208503,"201051344000685","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,511097.9,511097.9,1579,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208548,831247.00
08/03/2016 03:15,2,0.000,ALERT,212.61,298.47,59.991,1470208503,"201051344000917","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,507980.1,507980.1,1581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208550,831248.00
08/03/2016 03:15,2,0.000,ALERT,212.83,299.37,59.965,1470208503,"201051344001145","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,513228.3,513228.3,1584,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208551,831249.00
08/03/2016 03:15,2,0.000,ALERT,212.83,298.17,59.996,1470208503,"201051344000651","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,505952.0,505952.0,1573,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208553,831250.00
08/03/2016 03:15,2,0.000,ALERT,211.70,299.07,59.991,1470208503,"274151322000088","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,738557.3,738557.3,1571,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208555,831251.00
08/03/2016 03:15,2,0.000,ALERT,212.61,298.77,59.991,1470208503,"274151322000068","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,632251.8,632251.8,1589,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208557,831252.00
08/03/2016 03:15,2,0.000,ALERT,212.16,298.77,59.965,1470208503,"201051344001135","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,502040.8,502040.8,1575,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208558,831253.00
08/03/2016 03:15,2,0.000,ALERT,212.61,301.17,60.002,1470208503,"201051344000594","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,512529.1,512529.1,1577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208560,831254.00
08/03/2016 03:15,2,0.000,ALERT,212.61,298.47,59.991,1470208503,"201051344001203","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,509827.2,509827.2,1579,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208562,831255.00
08/03/2016 03:15,2,0.000,ALERT,211.93,299.37,59.986,1470208503,"274151322000054","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,753948.9,753948.9,1569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208564,831256.00
08/03/2016 03:15,2,0.000,ALERT,213.29,300.27,59.996,1470208503,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,499760.8,499760.8,1576,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208566,831257.00
