ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 03:15,2,0.000,ALERT,212.61,299.07,59.991,1470208503,"201051344001093","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,507359.4,507359.4,1579,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208568,831258.00
08/03/2016 03:15,2,0.000,ALERT,212.83,300.27,59.991,1470208503,"201051344000900","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,516028.2,516028.2,1581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208569,831259.00
08/03/2016 03:15,2,0.000,ALERT,213.29,299.97,59.991,1470208503,"201051344000648","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,506004.9,506004.9,1574,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208571,831260.00
08/03/2016 03:15,2,0.000,ALERT,213.06,300.87,59.949,1470208503,"201051344000569","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,516485.0,516485.0,1574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470208573,831261.00
08/03/2016 03:15,2,0.000,ALERT,213.06,300.57,59.959,1470208503,"201051344000983","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,508540.3,508540.3,1573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208575,831262.00
08/03/2016 03:15,2,0.000,ALERT,213.06,300.27,59.991,1470208503,"201051344001158","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,501370.4,501370.4,1576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208577,831263.00
08/03/2016 03:15,2,0.000,ALERT,213.51,300.87,59.986,1470208503,"201051344000576","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,508654.3,508654.3,1577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208578,831264.00
08/03/2016 03:15,2,0.000,ALERT,212.16,299.67,59.981,1470208503,"274151322000087","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,726703.6,726703.6,1586,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470208580,831265.00
08/03/2016 03:30,2,0.000,ALERT,213.29,299.97,60.007,1470209403,"201051344000645","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,508231.0,508231.0,1578,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209405,831266.00
08/03/2016 03:30,2,0.000,ALERT,212.38,299.37,59.986,1470209403,"274151322000085","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,754464.0,754464.0,1570,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209407,831267.00
08/03/2016 03:30,2,0.000,ALERT,213.29,299.97,59.986,1470209403,"201051344000633","219011344069620",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,499659.4,499659.4,1576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209409,831268.00
08/03/2016 03:30,2,0.000,ALERT,212.83,299.97,59.991,1470209403,"201051344000469","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,501742.4,501742.4,1581,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209410,831269.00
08/03/2016 03:30,2,0.000,ALERT,212.38,298.77,59.991,1470209403,"201051344000646","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,503228.7,503228.7,1576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209412,831270.00
08/03/2016 03:30,2,0.000,ALERT,211.93,299.07,59.970,1470209403,"274151322000052","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,773190.2,773190.2,1567,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209414,831271.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.37,59.991,1470209403,"201051344000585","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,511965.0,511965.0,1574,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209416,831272.00
08/03/2016 03:30,2,0.000,ALERT,212.83,299.37,59.975,1470209403,"201051344001230","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,506601.0,506601.0,1584,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209418,831273.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.37,59.981,1470209403,"201051344000582","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,499454.7,499454.7,1575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209420,831274.00
08/03/2016 03:30,2,0.000,ALERT,212.38,298.77,60.018,1470209403,"201051344000955","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,512924.6,512924.6,1581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209421,831275.00
08/03/2016 03:30,2,0.000,ALERT,212.16,299.07,59.975,1470209403,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,632103.6,632103.6,1595,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209423,831276.00
08/03/2016 03:30,2,0.000,ALERT,212.83,300.57,59.944,1470209403,"201051344000579","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,516014.0,516014.0,1580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209425,831277.00
08/03/2016 03:30,2,0.000,ALERT,212.61,299.37,59.975,1470209403,"201051344000890","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,510149.9,510149.9,1575,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209427,831278.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.07,59.981,1470209403,"201051344000438","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,511799.9,511799.9,1584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209428,831279.00
08/03/2016 03:30,2,0.000,ALERT,212.83,298.17,59.954,1470209403,"201051344000417","219011344069620",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,503401.0,503401.0,1578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209430,831280.00
08/03/2016 03:30,2,0.000,ALERT,212.16,299.37,59.965,1470209403,"274151322000083","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,766228.1,766228.1,1574,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209432,831281.00
08/03/2016 03:30,2,0.000,ALERT,212.61,299.37,59.965,1470209403,"274151322000076","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,817097.1,817097.1,1567,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209434,831282.00
08/03/2016 03:30,2,0.000,ALERT,212.61,300.57,59.986,1470209403,"201051344000868","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,500639.7,500639.7,1578,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209436,831283.00
08/03/2016 03:30,2,0.000,ALERT,212.16,300.57,59.965,1470209403,"274151322000095","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,808821.6,808821.6,1571,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209438,831284.00
08/03/2016 03:30,2,0.000,ALERT,212.61,299.97,59.965,1470209403,"201051344000988","219011344069620",0.00,21.80,0,296.06,302.37,0.0,0.0,0.000,497063.0,497063.0,1581,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209440,831285.00
08/03/2016 03:30,2,0.000,ALERT,212.61,298.17,59.970,1470209403,"201051344001025","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,511051.7,511051.7,1575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209441,831286.00
08/03/2016 03:30,2,0.000,ALERT,212.61,299.97,59.965,1470209403,"201051344000458","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,508131.8,508131.8,1577,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209443,831287.00
08/03/2016 03:30,2,0.000,ALERT,213.29,299.67,59.965,1470209403,"201051344000853","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,507199.8,507199.8,1573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209445,831288.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.07,59.965,1470209403,"201051344000685","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,511097.9,511097.9,1581,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209447,831289.00
08/03/2016 03:30,2,0.000,ALERT,212.83,298.47,59.975,1470209403,"201051344000917","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,507980.1,507980.1,1583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209449,831290.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.37,59.991,1470209403,"201051344001145","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,513228.3,513228.3,1586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209450,831291.00
08/03/2016 03:30,2,0.000,ALERT,212.83,298.17,59.970,1470209403,"201051344000651","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,505952.0,505952.0,1575,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209452,831292.00
08/03/2016 03:30,2,0.000,ALERT,211.70,299.07,59.965,1470209403,"274151322000088","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,738557.3,738557.3,1573,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209454,831293.00
08/03/2016 03:30,2,0.000,ALERT,212.61,298.47,59.965,1470209403,"274151322000068","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,632251.8,632251.8,1591,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209456,831294.00
08/03/2016 03:30,2,0.000,ALERT,212.38,298.77,59.970,1470209403,"201051344001135","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,502040.8,502040.8,1577,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209458,831295.00
08/03/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1470209403,"201051344000594","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,512529.1,512529.1,1579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209459,831296.00
08/03/2016 03:30,2,0.000,ALERT,212.83,298.77,59.981,1470209403,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,509827.2,509827.2,1581,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209461,831297.00
08/03/2016 03:30,2,0.000,ALERT,211.93,299.37,59.959,1470209403,"274151322000054","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,753948.9,753948.9,1571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209463,831298.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.67,59.970,1470209403,"201051344000867","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,499760.8,499760.8,1578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209465,831299.00
08/03/2016 03:30,2,0.000,ALERT,212.83,299.07,59.970,1470209403,"201051344001093","219011344069620",0.00,21.80,0,297.26,300.27,0.0,0.0,0.000,507359.4,507359.4,1581,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209467,831300.00
08/03/2016 03:30,2,0.000,ALERT,212.61,299.97,59.928,1470209403,"201051344000900","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,516028.2,516028.2,1583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209469,831301.00
08/03/2016 03:30,2,0.000,ALERT,213.06,299.37,59.970,1470209403,"201051344000648","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,506004.9,506004.9,1576,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209470,831302.00
08/03/2016 03:30,2,0.000,ALERT,212.83,300.57,59.970,1470209403,"201051344000569","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,516485.0,516485.0,1576,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209472,831303.00
08/03/2016 03:30,2,0.000,ALERT,212.61,300.27,59.959,1470209403,"201051344000983","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,508540.3,508540.3,1575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209474,831304.00
08/03/2016 03:30,2,0.000,ALERT,212.83,299.67,59.975,1470209403,"201051344001158","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,501370.4,501370.4,1578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209476,831305.00
08/03/2016 03:30,2,0.000,ALERT,213.06,300.57,59.975,1470209403,"201051344000576","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,508654.3,508654.3,1579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470209478,831306.00
08/03/2016 03:30,2,0.000,ALERT,212.16,298.17,59.959,1470209403,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,726703.6,726703.6,1588,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470209480,831307.00
08/03/2016 03:45,2,0.000,ALERT,213.51,300.27,60.002,1470210304,"201051344000645","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,508231.0,508231.0,1580,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210306,831308.00
08/03/2016 03:45,2,0.000,ALERT,212.16,299.37,60.007,1470210304,"274151322000085","219011344069620",0.00,22.00,0,298.17,301.17,0.0,0.0,0.000,754464.0,754464.0,1572,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210308,831309.00
08/03/2016 03:45,2,0.000,ALERT,213.51,299.97,60.007,1470210304,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,499659.4,499659.4,1578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210310,831310.00
08/03/2016 03:45,2,0.000,ALERT,212.83,299.97,60.002,1470210304,"201051344000469","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,501742.4,501742.4,1583,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210312,831311.00
08/03/2016 03:45,2,0.000,ALERT,212.38,298.77,60.002,1470210304,"201051344000646","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,503228.7,503228.7,1578,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210313,831312.00
08/03/2016 03:45,2,0.000,ALERT,212.16,299.37,59.996,1470210304,"274151322000052","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,773190.2,773190.2,1569,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210315,831313.00
08/03/2016 03:45,2,0.000,ALERT,212.83,299.07,60.002,1470210304,"201051344000585","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,511965.0,511965.0,1576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210317,831314.00
08/03/2016 03:45,2,0.000,ALERT,212.61,299.37,59.996,1470210304,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,506601.0,506601.0,1586,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210319,831315.00
08/03/2016 03:45,2,0.000,ALERT,213.06,299.67,59.991,1470210304,"201051344000582","219011344069620",0.00,21.30,0,297.87,300.87,0.0,0.0,0.000,499454.7,499454.7,1577,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210320,831316.00
08/03/2016 03:45,2,0.000,ALERT,211.93,298.47,59.996,1470210304,"201051344000955","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,512924.6,512924.6,1583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210322,831317.00
08/03/2016 03:45,2,0.000,ALERT,212.16,299.07,59.991,1470210304,"274151322000094","219011344069620",0.00,21.50,0,297.57,300.27,0.0,0.0,0.000,632103.6,632103.6,1597,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210324,831318.00
08/03/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1470210304,"201051344000579","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,516014.0,516014.0,1582,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210326,831319.00
08/03/2016 03:45,2,0.000,ALERT,212.61,299.37,59.996,1470210304,"201051344000890","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,510149.9,510149.9,1577,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210328,831320.00
08/03/2016 03:45,2,0.000,ALERT,212.83,298.77,60.002,1470210304,"201051344000438","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,511799.9,511799.9,1586,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210330,831321.00
08/03/2016 03:45,2,0.000,ALERT,212.83,298.17,59.996,1470210304,"201051344000417","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,503401.0,503401.0,1580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210331,831322.00
08/03/2016 03:45,2,0.000,ALERT,212.16,299.37,59.996,1470210304,"274151322000083","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,766228.1,766228.1,1576,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210333,831323.00
08/03/2016 03:45,2,0.000,ALERT,212.61,299.67,60.002,1470210304,"274151322000076","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,817097.1,817097.1,1569,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210335,831324.00
08/03/2016 03:45,2,0.000,ALERT,212.83,301.17,60.002,1470210304,"201051344000868","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,500639.7,500639.7,1580,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210337,831325.00
08/03/2016 03:45,2,0.000,ALERT,212.16,300.27,59.991,1470210304,"274151322000095","219011344069620",0.00,21.50,0,299.07,301.77,0.0,0.0,0.000,808821.6,808821.6,1573,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210339,831326.00
08/03/2016 03:45,2,0.000,ALERT,212.83,300.57,60.018,1470210304,"201051344000988","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,497063.0,497063.0,1583,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210341,831327.00
08/03/2016 03:45,2,0.000,ALERT,212.38,297.87,59.996,1470210304,"201051344001025","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,511051.7,511051.7,1577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210343,831328.00
08/03/2016 03:45,2,0.000,ALERT,213.06,300.87,59.996,1470210304,"201051344000458","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,508131.8,508131.8,1579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210344,831329.00
08/03/2016 03:45,2,0.000,ALERT,213.51,300.57,59.986,1470210304,"201051344000853","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,507199.8,507199.8,1575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210346,831330.00
08/03/2016 03:45,2,0.000,ALERT,213.06,298.77,59.991,1470210304,"201051344000685","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,511097.9,511097.9,1583,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210348,831331.00
08/03/2016 03:45,2,0.000,ALERT,212.83,298.17,59.991,1470210304,"201051344000917","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,507980.1,507980.1,1585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210350,831332.00
08/03/2016 03:45,2,0.000,ALERT,213.06,299.07,59.991,1470210304,"201051344001145","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,513228.3,513228.3,1588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210351,831333.00
08/03/2016 03:45,2,0.000,ALERT,212.83,298.17,59.986,1470210304,"201051344000651","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,505952.0,505952.0,1577,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210353,831334.00
08/03/2016 03:45,2,0.000,ALERT,211.93,299.67,59.981,1470210304,"274151322000088","219011344069620",0.00,22.30,0,297.87,300.87,0.0,0.0,0.000,738557.3,738557.3,1575,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210355,831335.00
08/03/2016 03:45,2,0.000,ALERT,212.83,298.77,59.996,1470210304,"274151322000068","219011344069620",0.00,22.50,0,297.57,299.97,0.0,0.0,0.000,632251.8,632251.8,1593,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210357,831336.00
08/03/2016 03:45,2,0.000,ALERT,212.38,298.47,60.028,1470210304,"201051344001135","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,502040.8,502040.8,1579,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210359,831337.00
08/03/2016 03:45,2,0.000,ALERT,212.61,301.17,60.012,1470210304,"201051344000594","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,512529.1,512529.1,1581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210360,831338.00
08/03/2016 03:45,2,0.000,ALERT,212.61,298.17,60.023,1470210304,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,509827.2,509827.2,1583,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210362,831339.00
08/03/2016 03:45,2,0.000,ALERT,211.93,299.37,59.986,1470210304,"274151322000054","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,753948.9,753948.9,1573,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210364,831340.00
08/03/2016 03:45,2,0.000,ALERT,213.06,300.27,59.991,1470210304,"201051344000867","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,499760.8,499760.8,1580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210366,831341.00
08/03/2016 03:45,2,0.000,ALERT,212.61,298.77,59.991,1470210304,"201051344001093","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,507359.4,507359.4,1583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210368,831342.00
08/03/2016 03:45,2,0.000,ALERT,212.83,300.57,59.991,1470210304,"201051344000900","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,516028.2,516028.2,1585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210369,831343.00
08/03/2016 03:45,2,0.000,ALERT,213.29,299.97,59.996,1470210304,"201051344000648","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,506004.9,506004.9,1578,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210371,831344.00
08/03/2016 03:45,2,0.000,ALERT,213.06,300.87,59.996,1470210304,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,516485.0,516485.0,1578,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210373,831345.00
08/03/2016 03:45,2,0.000,ALERT,213.06,300.87,59.996,1470210304,"201051344000983","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,508540.3,508540.3,1577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210375,831346.00
08/03/2016 03:45,2,0.000,ALERT,213.06,300.27,59.996,1470210304,"201051344001158","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,501370.4,501370.4,1580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470210377,831347.00
08/03/2016 03:45,2,0.000,ALERT,213.29,300.87,59.991,1470210304,"201051344000576","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,508654.3,508654.3,1581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210378,831348.00
08/03/2016 03:45,2,0.000,ALERT,212.16,299.07,59.986,1470210304,"274151322000087","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,726703.6,726703.6,1590,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470210380,831349.00
08/03/2016 04:00,2,0.000,ALERT,213.51,300.57,59.996,1470211203,"201051344000645","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,508231.0,508231.0,1582,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211205,831350.00
08/03/2016 04:00,2,0.000,ALERT,213.06,300.57,59.991,1470211203,"274151322000085","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,754464.0,754464.0,1574,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211207,831351.00
08/03/2016 04:00,2,0.000,ALERT,213.74,300.27,60.007,1470211203,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,499659.4,499659.4,1580,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211209,831352.00
08/03/2016 04:00,2,0.000,ALERT,213.06,300.27,59.991,1470211203,"201051344000469","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,501742.4,501742.4,1585,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211211,831353.00
08/03/2016 04:00,2,0.000,ALERT,212.61,299.37,59.996,1470211203,"201051344000646","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,503228.7,503228.7,1580,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211213,831354.00
08/03/2016 04:00,2,0.000,ALERT,212.38,300.57,59.986,1470211203,"274151322000052","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,773190.2,773190.2,1571,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211214,831355.00
08/03/2016 04:00,2,0.000,ALERT,213.29,299.97,59.996,1470211203,"201051344000585","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,511965.0,511965.0,1578,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211216,831356.00
08/03/2016 04:00,2,0.000,ALERT,212.83,299.67,59.991,1470211203,"201051344001230","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,506601.0,506601.0,1588,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211218,831357.00
08/03/2016 04:00,2,0.000,ALERT,213.51,300.27,60.018,1470211203,"201051344000582","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,499454.7,499454.7,1579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211220,831358.00
08/03/2016 04:00,2,0.000,ALERT,212.61,299.37,59.991,1470211203,"201051344000955","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,512924.6,512924.6,1585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211222,831359.00
08/03/2016 04:00,2,0.000,ALERT,212.83,300.27,60.012,1470211203,"274151322000094","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,632103.6,632103.6,1599,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211224,831360.00
08/03/2016 04:00,2,0.000,ALERT,213.29,301.47,59.991,1470211203,"201051344000579","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,516014.0,516014.0,1584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211226,831361.00
08/03/2016 04:00,2,0.000,ALERT,212.83,299.97,59.949,1470211203,"201051344000890","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,510149.9,510149.9,1579,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211227,831362.00
08/03/2016 04:00,2,0.000,ALERT,213.06,299.37,59.986,1470211203,"201051344000438","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,511799.9,511799.9,1588,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211229,831363.00
08/03/2016 04:00,2,0.000,ALERT,213.06,298.77,59.944,1470211203,"201051344000417","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,503401.0,503401.0,1582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211231,831364.00
08/03/2016 04:00,2,0.000,ALERT,212.61,300.57,59.975,1470211203,"274151322000083","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,766228.1,766228.1,1578,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211233,831365.00
08/03/2016 04:00,2,0.000,ALERT,213.29,300.57,59.970,1470211203,"274151322000076","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,817097.1,817097.1,1571,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211235,831366.00
08/03/2016 04:00,2,0.000,ALERT,213.29,301.77,59.975,1470211203,"201051344000868","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,500639.7,500639.7,1582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211236,831367.00
08/03/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1470211203,"274151322000095","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,808821.6,808821.6,1575,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211238,831368.00
08/03/2016 04:00,2,0.000,ALERT,213.06,300.57,59.938,1470211203,"201051344000988","219011344069620",0.00,22.00,0,296.06,302.07,0.0,0.0,0.000,497063.0,497063.0,1585,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211240,831369.00
08/03/2016 04:00,2,0.000,ALERT,212.83,298.77,59.981,1470211203,"201051344001025","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,511051.7,511051.7,1579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211242,831370.00
08/03/2016 04:00,2,0.000,ALERT,213.29,301.17,59.970,1470211203,"201051344000458","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,508131.8,508131.8,1581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211244,831371.00
08/03/2016 04:00,2,0.000,ALERT,213.96,300.87,59.975,1470211203,"201051344000853","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,507199.8,507199.8,1577,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211246,831372.00
08/03/2016 04:00,2,0.000,ALERT,213.29,299.67,59.933,1470211203,"201051344000685","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,511097.9,511097.9,1585,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211247,831373.00
08/03/2016 04:00,2,0.000,ALERT,213.06,299.07,59.970,1470211203,"201051344000917","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,507980.1,507980.1,1587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211249,831374.00
08/03/2016 04:00,2,0.000,ALERT,213.06,299.67,59.965,1470211203,"201051344001145","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,513228.3,513228.3,1590,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211251,831375.00
08/03/2016 04:00,2,0.000,ALERT,213.29,298.77,59.970,1470211203,"201051344000651","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,505952.0,505952.0,1579,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211253,831376.00
08/03/2016 04:00,2,0.000,ALERT,212.38,299.67,59.959,1470211203,"274151322000088","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,738557.3,738557.3,1577,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211255,831377.00
08/03/2016 04:00,2,0.000,ALERT,213.51,299.67,59.954,1470211203,"274151322000068","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,632251.8,632251.8,1595,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211256,831378.00
08/03/2016 04:00,2,0.000,ALERT,212.61,299.37,59.975,1470211203,"201051344001135","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,502040.8,502040.8,1581,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211258,831379.00
08/03/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1470211203,"201051344000594","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,512529.1,512529.1,1583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211260,831380.00
08/03/2016 04:00,2,0.000,ALERT,213.06,299.07,60.007,1470211203,"201051344001203","219011344069620",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,509827.2,509827.2,1585,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211262,831381.00
08/03/2016 04:00,2,0.000,ALERT,212.83,301.17,59.959,1470211203,"274151322000054","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,753948.9,753948.9,1575,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211263,831382.00
08/03/2016 04:00,2,0.000,ALERT,213.74,300.87,60.007,1470211203,"201051344000867","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,499760.8,499760.8,1582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211265,831383.00
08/03/2016 04:00,2,0.000,ALERT,213.06,299.37,59.965,1470211203,"201051344001093","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,507359.4,507359.4,1585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211267,831384.00
08/03/2016 04:00,2,0.000,ALERT,213.29,301.17,59.965,1470211203,"201051344000900","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,516028.2,516028.2,1587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211269,831385.00
08/03/2016 04:00,2,0.000,ALERT,213.51,300.27,59.970,1470211203,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,506004.9,506004.9,1580,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211271,831386.00
08/03/2016 04:00,2,0.000,ALERT,213.51,301.47,60.018,1470211203,"201051344000569","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,516485.0,516485.0,1580,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211272,831387.00
08/03/2016 04:00,2,0.000,ALERT,213.51,301.47,59.965,1470211203,"201051344000983","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,508540.3,508540.3,1579,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211274,831388.00
08/03/2016 04:00,2,0.000,ALERT,213.29,300.87,59.970,1470211203,"201051344001158","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,501370.4,501370.4,1582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211276,831389.00
08/03/2016 04:00,2,0.000,ALERT,213.96,301.47,59.981,1470211203,"201051344000576","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,508654.3,508654.3,1583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470211278,831390.00
08/03/2016 04:00,2,0.000,ALERT,212.83,299.67,59.991,1470211203,"274151322000087","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,726703.6,726703.6,1592,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470211280,831391.00
08/03/2016 04:15,2,0.000,ALERT,213.74,300.87,59.981,1470212103,"201051344000645","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,508231.0,508231.0,1584,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212105,831392.00
08/03/2016 04:15,2,0.000,ALERT,212.83,300.27,60.028,1470212103,"274151322000085","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,754464.0,754464.0,1576,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212107,831393.00
08/03/2016 04:15,2,0.000,ALERT,213.74,300.27,59.954,1470212103,"201051344000633","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,499659.4,499659.4,1582,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212108,831394.00
08/03/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1470212103,"201051344000469","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,501742.4,501742.4,1587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212110,831395.00
08/03/2016 04:15,2,0.000,ALERT,212.38,299.37,59.981,1470212103,"201051344000646","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,503228.7,503228.7,1582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212112,831396.00
08/03/2016 04:15,2,0.000,ALERT,212.38,300.57,59.986,1470212103,"274151322000052","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,773190.2,773190.2,1573,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212114,831397.00
08/03/2016 04:15,2,0.000,ALERT,212.83,299.67,59.981,1470212103,"201051344000585","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,511965.0,511965.0,1580,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212115,831398.00
08/03/2016 04:15,2,0.000,ALERT,212.61,299.97,59.991,1470212103,"201051344001230","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,506601.0,506601.0,1590,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212117,831399.00
08/03/2016 04:15,2,0.000,ALERT,213.06,299.97,59.975,1470212103,"201051344000582","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,499454.7,499454.7,1581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212119,831400.00
08/03/2016 04:15,2,0.000,ALERT,212.38,299.37,59.944,1470212103,"201051344000955","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,512924.6,512924.6,1587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212121,831401.00
08/03/2016 04:15,2,0.000,ALERT,212.61,299.97,59.970,1470212103,"274151322000094","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,632103.6,632103.6,1601,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212123,831402.00
