ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1470212103,"201051344000579","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,516014.0,516014.0,1586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212124,831403.00
08/03/2016 04:15,2,0.000,ALERT,212.61,299.67,59.986,1470212103,"201051344000890","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,510149.9,510149.9,1581,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212126,831404.00
08/03/2016 04:15,2,0.000,ALERT,212.83,299.37,59.991,1470212103,"201051344000438","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,511799.9,511799.9,1590,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212128,831405.00
08/03/2016 04:15,2,0.000,ALERT,212.83,298.47,59.981,1470212103,"201051344000417","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,503401.0,503401.0,1584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212130,831406.00
08/03/2016 04:15,2,0.000,ALERT,212.61,300.57,59.975,1470212103,"274151322000083","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,766228.1,766228.1,1580,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212132,831407.00
08/03/2016 04:15,2,0.000,ALERT,213.29,300.27,59.981,1470212103,"274151322000076","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,817097.1,817097.1,1573,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212133,831408.00
08/03/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1470212103,"201051344000868","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,500639.7,500639.7,1584,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212135,831409.00
08/03/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1470212103,"274151322000095","219011344069620",0.00,21.80,0,299.37,302.37,0.0,0.0,0.000,808821.6,808821.6,1577,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212137,831410.00
08/03/2016 04:15,2,0.000,ALERT,213.06,300.27,60.034,1470212103,"201051344000988","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,497063.0,497063.0,1587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212139,831411.00
08/03/2016 04:15,2,0.000,ALERT,212.38,298.47,59.996,1470212103,"201051344001025","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,511051.7,511051.7,1581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212141,831412.00
08/03/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1470212103,"201051344000458","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,508131.8,508131.8,1583,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212142,831413.00
08/03/2016 04:15,2,0.000,ALERT,213.74,300.57,59.949,1470212103,"201051344000853","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,507199.8,507199.8,1579,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212144,831414.00
08/03/2016 04:15,2,0.000,ALERT,213.06,299.37,59.986,1470212103,"201051344000685","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,511097.9,511097.9,1587,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212146,831415.00
08/03/2016 04:15,2,0.000,ALERT,212.61,298.47,59.981,1470212103,"201051344000917","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,507980.1,507980.1,1589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212148,831416.00
08/03/2016 04:15,2,0.000,ALERT,212.83,299.67,59.981,1470212103,"201051344001145","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,513228.3,513228.3,1592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212150,831417.00
08/03/2016 04:15,2,0.000,ALERT,212.83,298.77,59.975,1470212103,"201051344000651","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,505952.0,505952.0,1581,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212152,831418.00
08/03/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1470212103,"274151322000088","219011344069620",0.00,22.50,0,298.17,301.47,0.0,0.0,0.000,738557.3,738557.3,1579,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212154,831419.00
08/03/2016 04:15,2,0.000,ALERT,213.29,299.97,59.986,1470212103,"274151322000068","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,632251.8,632251.8,1597,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212156,831420.00
08/03/2016 04:15,2,0.000,ALERT,212.38,299.37,59.996,1470212103,"201051344001135","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,502040.8,502040.8,1583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212157,831421.00
08/03/2016 04:15,2,0.000,ALERT,213.06,301.47,59.975,1470212103,"201051344000594","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,512529.1,512529.1,1585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212159,831422.00
08/03/2016 04:15,2,0.000,ALERT,212.83,299.07,59.986,1470212103,"201051344001203","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,509827.2,509827.2,1587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212161,831423.00
08/03/2016 04:15,2,0.000,ALERT,212.38,299.97,59.944,1470212103,"274151322000054","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,753948.9,753948.9,1577,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212163,831424.00
08/03/2016 04:15,2,0.000,ALERT,213.51,300.57,59.986,1470212103,"201051344000867","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,499760.8,499760.8,1584,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212165,831425.00
08/03/2016 04:15,2,0.000,ALERT,212.83,299.37,59.991,1470212103,"201051344001093","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,507359.4,507359.4,1587,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212166,831426.00
08/03/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1470212103,"201051344000900","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,516028.2,516028.2,1589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212168,831427.00
08/03/2016 04:15,2,0.000,ALERT,212.61,299.07,59.938,1470212103,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,506004.9,506004.9,1582,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212170,831428.00
08/03/2016 04:15,2,0.000,ALERT,212.61,300.27,59.970,1470212103,"201051344000569","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,516485.0,516485.0,1582,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212172,831429.00
08/03/2016 04:15,2,0.000,ALERT,212.83,300.57,59.970,1470212103,"201051344000983","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,508540.3,508540.3,1581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212174,831430.00
08/03/2016 04:15,2,0.000,ALERT,213.06,300.57,59.938,1470212103,"201051344001158","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,501370.4,501370.4,1584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212176,831431.00
08/03/2016 04:15,2,0.000,ALERT,213.29,300.87,59.981,1470212103,"201051344000576","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,508654.3,508654.3,1585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470212177,831432.00
08/03/2016 04:15,2,0.000,ALERT,212.83,299.97,60.012,1470212103,"274151322000087","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,726703.6,726703.6,1594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470212179,831433.00
08/03/2016 04:30,2,0.000,ALERT,213.74,300.57,59.996,1470213003,"201051344000645","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,508231.0,508231.0,1586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213005,831434.00
08/03/2016 04:30,2,0.000,ALERT,212.83,300.87,60.002,1470213003,"274151322000085","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,754464.0,754464.0,1578,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213007,831435.00
08/03/2016 04:30,2,0.000,ALERT,213.74,300.27,59.991,1470213003,"201051344000633","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,499659.4,499659.4,1584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213008,831436.00
08/03/2016 04:30,2,0.000,ALERT,213.29,300.57,60.002,1470213003,"201051344000469","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,501742.4,501742.4,1589,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213010,831437.00
08/03/2016 04:30,2,0.000,ALERT,212.61,299.97,60.023,1470213003,"201051344000646","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,503228.7,503228.7,1584,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213012,831438.00
08/03/2016 04:30,2,0.000,ALERT,212.61,300.27,60.002,1470213003,"274151322000052","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,773190.2,773190.2,1575,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213014,831439.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.97,59.981,1470213003,"201051344000585","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,511965.0,511965.0,1582,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213016,831440.00
08/03/2016 04:30,2,0.000,ALERT,212.83,300.57,59.996,1470213003,"201051344001230","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,506601.0,506601.0,1592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213018,831441.00
08/03/2016 04:30,2,0.000,ALERT,213.29,300.57,59.996,1470213003,"201051344000582","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,499454.7,499454.7,1583,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213019,831442.00
08/03/2016 04:30,2,0.000,ALERT,212.61,299.97,59.996,1470213003,"201051344000955","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,512924.6,512924.6,1589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213021,831443.00
08/03/2016 04:30,2,0.000,ALERT,212.61,299.97,59.991,1470213003,"274151322000094","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,632103.6,632103.6,1603,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213023,831444.00
08/03/2016 04:30,2,0.000,ALERT,213.06,301.17,59.959,1470213003,"201051344000579","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,516014.0,516014.0,1588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213025,831445.00
08/03/2016 04:30,2,0.000,ALERT,212.83,300.27,60.034,1470213003,"201051344000890","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,510149.9,510149.9,1583,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213027,831446.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.97,60.002,1470213003,"201051344000438","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,511799.9,511799.9,1592,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213028,831447.00
08/03/2016 04:30,2,0.000,ALERT,212.83,299.07,60.007,1470213003,"201051344000417","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,503401.0,503401.0,1586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213030,831448.00
08/03/2016 04:30,2,0.000,ALERT,212.61,300.27,59.986,1470213003,"274151322000083","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,766228.1,766228.1,1582,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213032,831449.00
08/03/2016 04:30,2,0.000,ALERT,213.06,300.27,60.002,1470213003,"274151322000076","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,817097.1,817097.1,1575,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213034,831450.00
08/03/2016 04:30,2,0.000,ALERT,213.06,301.17,59.996,1470213003,"201051344000868","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,500639.7,500639.7,1586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213036,831451.00
08/03/2016 04:30,2,0.000,ALERT,212.61,301.47,59.986,1470213003,"274151322000095","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,808821.6,808821.6,1579,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213037,831452.00
08/03/2016 04:30,2,0.000,ALERT,213.06,300.57,59.991,1470213003,"201051344000988","219011344069620",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,497063.0,497063.0,1589,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213039,831453.00
08/03/2016 04:30,2,0.000,ALERT,212.83,299.37,59.986,1470213003,"201051344001025","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,511051.7,511051.7,1583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213041,831454.00
08/03/2016 04:30,2,0.000,ALERT,213.06,300.87,59.996,1470213003,"201051344000458","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,508131.8,508131.8,1585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213043,831455.00
08/03/2016 04:30,2,0.000,ALERT,213.74,300.87,59.954,1470213003,"201051344000853","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,507199.8,507199.8,1581,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213045,831456.00
08/03/2016 04:30,2,0.000,ALERT,213.29,299.97,60.002,1470213003,"201051344000685","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,511097.9,511097.9,1589,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213046,831457.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.37,60.002,1470213003,"201051344000917","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,507980.1,507980.1,1591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213048,831458.00
08/03/2016 04:30,2,0.000,ALERT,213.29,300.27,59.991,1470213003,"201051344001145","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,513228.3,513228.3,1594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213050,831459.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.37,59.954,1470213003,"201051344000651","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,505952.0,505952.0,1583,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213052,831460.00
08/03/2016 04:30,2,0.000,ALERT,212.38,300.27,59.986,1470213003,"274151322000088","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,738557.3,738557.3,1581,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213054,831461.00
08/03/2016 04:30,2,0.000,ALERT,213.29,299.67,60.023,1470213003,"274151322000068","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,632251.8,632251.8,1599,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213056,831462.00
08/03/2016 04:30,2,0.000,ALERT,212.83,299.97,59.991,1470213003,"201051344001135","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,502040.8,502040.8,1585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213057,831463.00
08/03/2016 04:30,2,0.000,ALERT,213.06,301.17,59.991,1470213003,"201051344000594","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,512529.1,512529.1,1587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213059,831464.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.37,59.991,1470213003,"201051344001203","219011344069620",0.00,21.80,0,296.96,302.68,0.0,0.0,0.000,509827.2,509827.2,1589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213061,831465.00
08/03/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1470213003,"274151322000054","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,753948.9,753948.9,1579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213063,831466.00
08/03/2016 04:30,2,0.000,ALERT,213.51,300.57,60.012,1470213003,"201051344000867","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,499760.8,499760.8,1586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213065,831467.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.97,59.986,1470213003,"201051344001093","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,507359.4,507359.4,1589,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213067,831468.00
08/03/2016 04:30,2,0.000,ALERT,213.06,300.57,59.975,1470213003,"201051344000900","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,516028.2,516028.2,1591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213068,831469.00
08/03/2016 04:30,2,0.000,ALERT,213.29,299.97,59.981,1470213003,"201051344000648","219011344069620",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,506004.9,506004.9,1584,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213070,831470.00
08/03/2016 04:30,2,0.000,ALERT,213.29,301.17,59.981,1470213003,"201051344000569","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,516485.0,516485.0,1584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213072,831471.00
08/03/2016 04:30,2,0.000,ALERT,213.06,300.87,59.975,1470213003,"201051344000983","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,508540.3,508540.3,1583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213074,831472.00
08/03/2016 04:30,2,0.000,ALERT,213.06,299.97,59.981,1470213003,"201051344001158","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,501370.4,501370.4,1586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213076,831473.00
08/03/2016 04:30,2,0.000,ALERT,213.74,301.17,59.986,1470213003,"201051344000576","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,508654.3,508654.3,1587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213078,831474.00
08/03/2016 04:30,2,0.000,ALERT,212.83,299.97,59.970,1470213003,"274151322000087","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,726703.6,726703.6,1596,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213079,831475.00
08/03/2016 04:45,2,0.000,ALERT,213.29,300.57,59.949,1470213904,"201051344000645","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,508231.0,508231.0,1588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213906,831476.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.67,59.965,1470213904,"274151322000085","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,754464.0,754464.0,1580,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213908,831477.00
08/03/2016 04:45,2,0.000,ALERT,213.51,300.27,60.012,1470213904,"201051344000633","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,499659.4,499659.4,1586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213909,831478.00
08/03/2016 04:45,2,0.000,ALERT,212.83,300.27,59.965,1470213904,"201051344000469","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,501742.4,501742.4,1591,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213911,831479.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.07,59.970,1470213904,"201051344000646","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,503228.7,503228.7,1586,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213913,831480.00
08/03/2016 04:45,2,0.000,ALERT,212.16,299.37,59.965,1470213904,"274151322000052","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,773190.2,773190.2,1577,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213915,831481.00
08/03/2016 04:45,2,0.000,ALERT,212.83,299.37,59.975,1470213904,"201051344000585","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,511965.0,511965.0,1584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213916,831482.00
08/03/2016 04:45,2,0.000,ALERT,212.61,299.67,59.959,1470213904,"201051344001230","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,506601.0,506601.0,1594,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213918,831483.00
08/03/2016 04:45,2,0.000,ALERT,213.29,299.97,59.959,1470213904,"201051344000582","219011344069620",0.00,21.80,0,298.77,301.77,0.0,0.0,0.000,499454.7,499454.7,1585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213920,831484.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.07,59.965,1470213904,"201051344000955","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,512924.6,512924.6,1591,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213922,831485.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.67,59.970,1470213904,"274151322000094","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,632103.6,632103.6,1605,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213924,831486.00
08/03/2016 04:45,2,0.000,ALERT,212.83,301.17,59.965,1470213904,"201051344000579","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,516014.0,516014.0,1590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213925,831487.00
08/03/2016 04:45,2,0.000,ALERT,212.61,299.67,59.970,1470213904,"201051344000890","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,510149.9,510149.9,1585,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213927,831488.00
08/03/2016 04:45,2,0.000,ALERT,212.61,299.07,59.970,1470213904,"201051344000438","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,511799.9,511799.9,1594,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213929,831489.00
08/03/2016 04:45,2,0.000,ALERT,212.83,298.47,59.965,1470213904,"201051344000417","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,503401.0,503401.0,1588,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213931,831490.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.97,59.965,1470213904,"274151322000083","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,766228.1,766228.1,1584,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213933,831491.00
08/03/2016 04:45,2,0.000,ALERT,212.83,299.67,59.959,1470213904,"274151322000076","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,817097.1,817097.1,1577,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213935,831492.00
08/03/2016 04:45,2,0.000,ALERT,213.06,301.47,59.970,1470213904,"201051344000868","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,500639.7,500639.7,1588,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213936,831493.00
08/03/2016 04:45,2,0.000,ALERT,212.16,300.57,59.965,1470213904,"274151322000095","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,808821.6,808821.6,1581,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213938,831494.00
08/03/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1470213904,"201051344000988","219011344069620",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,497063.0,497063.0,1591,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213940,831495.00
08/03/2016 04:45,2,0.000,ALERT,212.61,298.47,59.965,1470213904,"201051344001025","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,511051.7,511051.7,1585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213942,831496.00
08/03/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1470213904,"201051344000458","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,508131.8,508131.8,1587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213944,831497.00
08/03/2016 04:45,2,0.000,ALERT,213.51,300.27,59.959,1470213904,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,507199.8,507199.8,1583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213946,831498.00
08/03/2016 04:45,2,0.000,ALERT,213.06,299.37,59.965,1470213904,"201051344000685","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,511097.9,511097.9,1591,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213947,831499.00
08/03/2016 04:45,2,0.000,ALERT,212.83,298.77,59.959,1470213904,"201051344000917","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,507980.1,507980.1,1593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213949,831500.00
08/03/2016 04:45,2,0.000,ALERT,213.06,299.67,59.959,1470213904,"201051344001145","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,513228.3,513228.3,1596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213951,831501.00
08/03/2016 04:45,2,0.000,ALERT,212.83,298.77,59.975,1470213904,"201051344000651","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,505952.0,505952.0,1585,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213953,831502.00
08/03/2016 04:45,2,0.000,ALERT,211.93,300.27,59.970,1470213904,"274151322000088","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,738557.3,738557.3,1583,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213955,831503.00
08/03/2016 04:45,2,0.000,ALERT,212.83,299.07,59.965,1470213904,"274151322000068","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,632251.8,632251.8,1601,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213956,831504.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.07,60.012,1470213904,"201051344001135","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,502040.8,502040.8,1587,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213958,831505.00
08/03/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1470213904,"201051344000594","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,512529.1,512529.1,1589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213960,831506.00
08/03/2016 04:45,2,0.000,ALERT,212.83,299.07,59.970,1470213904,"201051344001203","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,509827.2,509827.2,1591,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213962,831507.00
08/03/2016 04:45,2,0.000,ALERT,212.16,300.57,59.970,1470213904,"274151322000054","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,753948.9,753948.9,1581,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213963,831508.00
08/03/2016 04:45,2,0.000,ALERT,213.06,300.27,59.965,1470213904,"201051344000867","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,499760.8,499760.8,1588,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213965,831509.00
08/03/2016 04:45,2,0.000,ALERT,212.83,299.37,59.975,1470213904,"201051344001093","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,507359.4,507359.4,1591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213967,831510.00
08/03/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1470213904,"201051344000900","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,516028.2,516028.2,1593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470213969,831511.00
08/03/2016 04:45,2,0.000,ALERT,213.06,299.97,59.975,1470213904,"201051344000648","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,506004.9,506004.9,1586,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213971,831512.00
08/03/2016 04:45,2,0.000,ALERT,213.06,300.87,59.991,1470213904,"201051344000569","219011344069620",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,516485.0,516485.0,1586,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213972,831513.00
08/03/2016 04:45,2,0.000,ALERT,212.83,300.87,59.954,1470213904,"201051344000983","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,508540.3,508540.3,1585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213974,831514.00
08/03/2016 04:45,2,0.000,ALERT,212.83,299.97,59.965,1470213904,"201051344001158","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,501370.4,501370.4,1588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213976,831515.00
08/03/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1470213904,"201051344000576","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,508654.3,508654.3,1589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213978,831516.00
08/03/2016 04:45,2,0.000,ALERT,212.38,299.67,59.970,1470213904,"274151322000087","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,726703.6,726703.6,1598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470213980,831517.00
08/03/2016 05:00,2,0.000,ALERT,212.83,299.97,59.975,1470214803,"201051344000645","219011344069620",0.00,22.50,0,298.77,302.07,0.0,0.0,0.000,508231.0,508231.0,1590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214805,831518.00
08/03/2016 05:00,2,0.000,ALERT,211.70,299.07,59.970,1470214803,"274151322000085","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,754464.0,754464.0,1582,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214807,831519.00
08/03/2016 05:00,2,0.000,ALERT,212.83,299.67,59.965,1470214803,"201051344000633","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,499659.4,499659.4,1588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214809,831520.00
08/03/2016 05:00,2,0.000,ALERT,212.38,299.67,59.981,1470214803,"201051344000469","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,501742.4,501742.4,1593,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214811,831521.00
08/03/2016 05:00,2,0.000,ALERT,211.70,298.17,59.975,1470214803,"201051344000646","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,503228.7,503228.7,1588,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214813,831522.00
08/03/2016 05:00,2,0.000,ALERT,211.03,299.37,60.018,1470214803,"274151322000052","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,773190.2,773190.2,1579,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214815,831523.00
08/03/2016 05:00,2,0.000,ALERT,212.16,298.47,59.981,1470214803,"201051344000585","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,511965.0,511965.0,1586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214817,831524.00
08/03/2016 05:00,2,0.000,ALERT,211.93,298.47,59.975,1470214803,"201051344001230","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,506601.0,506601.0,1596,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214818,831525.00
08/03/2016 05:00,2,0.000,ALERT,212.16,298.77,59.986,1470214803,"201051344000582","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,499454.7,499454.7,1587,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214820,831526.00
08/03/2016 05:00,2,0.000,ALERT,211.70,298.17,59.959,1470214803,"201051344000955","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,512924.6,512924.6,1593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214822,831527.00
08/03/2016 05:00,2,0.000,ALERT,211.70,298.77,59.938,1470214803,"274151322000094","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,632103.6,632103.6,1607,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214824,831528.00
08/03/2016 05:00,2,0.000,ALERT,212.38,300.57,60.028,1470214803,"201051344000579","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,516014.0,516014.0,1592,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214825,831529.00
08/03/2016 05:00,2,0.000,ALERT,211.70,298.47,59.986,1470214803,"201051344000890","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,510149.9,510149.9,1587,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214827,831530.00
08/03/2016 05:00,2,0.000,ALERT,211.93,298.17,59.986,1470214803,"201051344000438","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,511799.9,511799.9,1596,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214829,831531.00
08/03/2016 05:00,2,0.000,ALERT,212.16,297.57,59.981,1470214803,"201051344000417","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,503401.0,503401.0,1590,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214831,831532.00
08/03/2016 05:00,2,0.000,ALERT,211.48,299.37,59.986,1470214803,"274151322000083","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,766228.1,766228.1,1586,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214833,831533.00
08/03/2016 05:00,2,0.000,ALERT,212.16,299.37,59.981,1470214803,"274151322000076","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,817097.1,817097.1,1579,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214834,831534.00
08/03/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1470214803,"201051344000868","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,500639.7,500639.7,1590,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214836,831535.00
08/03/2016 05:00,2,0.000,ALERT,211.48,300.57,59.981,1470214803,"274151322000095","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,808821.6,808821.6,1583,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214838,831536.00
08/03/2016 05:00,2,0.000,ALERT,212.16,299.97,59.981,1470214803,"201051344000988","219011344069620",0.00,22.30,0,296.06,302.07,0.0,0.0,0.000,497063.0,497063.0,1593,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214840,831537.00
08/03/2016 05:00,2,0.000,ALERT,211.70,297.57,59.991,1470214803,"201051344001025","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,511051.7,511051.7,1587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214842,831538.00
08/03/2016 05:00,2,0.000,ALERT,212.38,300.27,59.975,1470214803,"201051344000458","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,508131.8,508131.8,1589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214843,831539.00
08/03/2016 05:00,2,0.000,ALERT,213.06,300.27,59.975,1470214803,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,507199.8,507199.8,1585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214845,831540.00
08/03/2016 05:00,2,0.000,ALERT,212.38,298.47,59.970,1470214803,"201051344000685","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,511097.9,511097.9,1593,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214847,831541.00
08/03/2016 05:00,2,0.000,ALERT,212.16,297.87,59.981,1470214803,"201051344000917","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,507980.1,507980.1,1595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214849,831542.00
08/03/2016 05:00,2,0.000,ALERT,212.38,298.77,59.981,1470214803,"201051344001145","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,513228.3,513228.3,1598,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214851,831543.00
08/03/2016 05:00,2,0.000,ALERT,212.16,297.57,59.975,1470214803,"201051344000651","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,505952.0,505952.0,1587,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214853,831544.00
08/03/2016 05:00,2,0.000,ALERT,211.25,299.67,59.965,1470214803,"274151322000088","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,738557.3,738557.3,1585,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214854,831545.00
08/03/2016 05:00,2,0.000,ALERT,212.38,299.07,59.965,1470214803,"274151322000068","219011344069620",0.00,23.00,0,297.26,300.57,0.0,0.0,0.000,632251.8,632251.8,1603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214856,831546.00
08/03/2016 05:00,2,0.000,ALERT,211.70,298.17,59.970,1470214803,"201051344001135","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,502040.8,502040.8,1589,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214858,831547.00
