ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1470214803,"201051344000594","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,512529.1,512529.1,1591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214860,831548.00
08/03/2016 05:00,2,0.000,ALERT,212.16,298.17,59.965,1470214803,"201051344001203","219011344069620",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,509827.2,509827.2,1593,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214862,831549.00
08/03/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1470214803,"274151322000054","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,753948.9,753948.9,1583,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214863,831550.00
08/03/2016 05:00,2,0.000,ALERT,212.61,299.97,59.949,1470214803,"201051344000867","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,499760.8,499760.8,1590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214865,831551.00
08/03/2016 05:00,2,0.000,ALERT,212.16,298.47,59.965,1470214803,"201051344001093","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,507359.4,507359.4,1593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214867,831552.00
08/03/2016 05:00,2,0.000,ALERT,212.38,299.97,59.959,1470214803,"201051344000900","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,516028.2,516028.2,1595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214869,831553.00
08/03/2016 05:00,2,0.000,ALERT,212.61,299.67,59.965,1470214803,"201051344000648","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,506004.9,506004.9,1588,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214871,831554.00
08/03/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1470214803,"201051344000569","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,516485.0,516485.0,1588,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470214873,831555.00
08/03/2016 05:00,2,0.000,ALERT,212.38,300.57,59.996,1470214803,"201051344000983","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,508540.3,508540.3,1587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214874,831556.00
08/03/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1470214803,"201051344001158","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,501370.4,501370.4,1590,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214876,831557.00
08/03/2016 05:00,2,0.000,ALERT,212.83,300.27,59.970,1470214803,"201051344000576","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,508654.3,508654.3,1591,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214878,831558.00
08/03/2016 05:00,2,0.000,ALERT,211.70,298.77,59.970,1470214803,"274151322000087","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,726703.6,726703.6,1600,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470214880,831559.00
08/03/2016 05:15,2,0.000,ALERT,212.38,299.37,59.959,1470215703,"201051344000645","219011344069620",0.00,22.50,0,298.17,301.47,0.0,0.0,0.000,508231.0,508231.0,1592,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215705,831560.00
08/03/2016 05:15,2,0.000,ALERT,211.48,298.17,59.949,1470215703,"274151322000085","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,754464.0,754464.0,1584,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215707,831561.00
08/03/2016 05:15,2,0.000,ALERT,212.61,299.07,59.954,1470215703,"201051344000633","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,499659.4,499659.4,1590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215709,831562.00
08/03/2016 05:15,2,0.000,ALERT,212.16,299.07,59.949,1470215703,"201051344000469","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,501742.4,501742.4,1595,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215710,831563.00
08/03/2016 05:15,2,0.000,ALERT,211.25,297.57,59.933,1470215703,"201051344000646","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,503228.7,503228.7,1590,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215712,831564.00
08/03/2016 05:15,2,0.000,ALERT,211.25,298.17,59.949,1470215703,"274151322000052","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,773190.2,773190.2,1581,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215714,831565.00
08/03/2016 05:15,2,0.000,ALERT,211.70,298.17,59.954,1470215703,"201051344000585","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,511965.0,511965.0,1588,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215716,831566.00
08/03/2016 05:15,2,0.000,ALERT,211.48,298.17,59.912,1470215703,"201051344001230","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,506601.0,506601.0,1598,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215718,831567.00
08/03/2016 05:15,2,0.000,ALERT,211.93,298.47,59.959,1470215703,"201051344000582","219011344069620",0.00,22.00,0,296.96,300.27,0.0,0.0,0.000,499454.7,499454.7,1589,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215720,831568.00
08/03/2016 05:15,2,0.000,ALERT,211.25,297.57,59.949,1470215703,"201051344000955","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,512924.6,512924.6,1595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215721,831569.00
08/03/2016 05:15,2,0.000,ALERT,211.25,297.57,59.949,1470215703,"274151322000094","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,632103.6,632103.6,1609,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215723,831570.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.97,59.938,1470215703,"201051344000579","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,516014.0,516014.0,1594,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215725,831571.00
08/03/2016 05:15,2,0.000,ALERT,211.48,298.47,59.965,1470215703,"201051344000890","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,510149.9,510149.9,1589,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215727,831572.00
08/03/2016 05:15,2,0.000,ALERT,211.70,297.87,59.954,1470215703,"201051344000438","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,511799.9,511799.9,1598,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215729,831573.00
08/03/2016 05:15,2,0.000,ALERT,211.70,297.26,59.938,1470215703,"201051344000417","219011344069620",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,503401.0,503401.0,1592,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215731,831574.00
08/03/2016 05:15,2,0.000,ALERT,211.48,299.07,59.954,1470215703,"274151322000083","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,766228.1,766228.1,1588,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215733,831575.00
08/03/2016 05:15,2,0.000,ALERT,211.93,298.17,59.954,1470215703,"274151322000076","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,817097.1,817097.1,1581,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215734,831576.00
08/03/2016 05:15,2,0.000,ALERT,211.93,300.27,59.949,1470215703,"201051344000868","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,500639.7,500639.7,1592,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215736,831577.00
08/03/2016 05:15,2,0.000,ALERT,211.25,299.37,59.986,1470215703,"274151322000095","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,808821.6,808821.6,1585,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215738,831578.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.37,59.959,1470215703,"201051344000988","219011344069620",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,497063.0,497063.0,1595,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215740,831579.00
08/03/2016 05:15,2,0.000,ALERT,211.48,297.26,59.965,1470215703,"201051344001025","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,511051.7,511051.7,1589,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215742,831580.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.67,59.996,1470215703,"201051344000458","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,508131.8,508131.8,1591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215743,831581.00
08/03/2016 05:15,2,0.000,ALERT,212.61,299.37,59.965,1470215703,"201051344000853","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,507199.8,507199.8,1587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215745,831582.00
08/03/2016 05:15,2,0.000,ALERT,211.93,297.87,59.944,1470215703,"201051344000685","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,511097.9,511097.9,1595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215747,831583.00
08/03/2016 05:15,2,0.000,ALERT,211.70,297.26,59.954,1470215703,"201051344000917","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,507980.1,507980.1,1597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215749,831584.00
08/03/2016 05:15,2,0.000,ALERT,211.93,298.17,59.996,1470215703,"201051344001145","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,513228.3,513228.3,1600,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215751,831585.00
08/03/2016 05:15,2,0.000,ALERT,211.70,297.26,59.965,1470215703,"201051344000651","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,505952.0,505952.0,1589,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215752,831586.00
08/03/2016 05:15,2,0.000,ALERT,210.80,298.47,59.965,1470215703,"274151322000088","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,738557.3,738557.3,1587,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215754,831587.00
08/03/2016 05:15,2,0.000,ALERT,211.93,297.57,59.954,1470215703,"274151322000068","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,632251.8,632251.8,1605,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215756,831588.00
08/03/2016 05:15,2,0.000,ALERT,211.25,297.57,59.970,1470215703,"201051344001135","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,502040.8,502040.8,1591,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215758,831589.00
08/03/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1470215703,"201051344000594","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,512529.1,512529.1,1593,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215760,831590.00
08/03/2016 05:15,2,0.000,ALERT,211.70,297.26,60.002,1470215703,"201051344001203","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,509827.2,509827.2,1595,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215761,831591.00
08/03/2016 05:15,2,0.000,ALERT,211.03,298.17,59.959,1470215703,"274151322000054","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,753948.9,753948.9,1585,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215763,831592.00
08/03/2016 05:15,2,0.000,ALERT,212.38,299.37,59.965,1470215703,"201051344000867","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,499760.8,499760.8,1592,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215765,831593.00
08/03/2016 05:15,2,0.000,ALERT,211.48,297.87,59.965,1470215703,"201051344001093","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,507359.4,507359.4,1595,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215767,831594.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.67,59.917,1470215703,"201051344000900","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,516028.2,516028.2,1597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215769,831595.00
08/03/2016 05:15,2,0.000,ALERT,212.16,299.07,59.928,1470215703,"201051344000648","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,506004.9,506004.9,1590,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215770,831596.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.97,59.970,1470215703,"201051344000569","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,516485.0,516485.0,1590,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215772,831597.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.67,59.965,1470215703,"201051344000983","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,508540.3,508540.3,1589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215774,831598.00
08/03/2016 05:15,2,0.000,ALERT,211.93,299.07,59.959,1470215703,"201051344001158","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,501370.4,501370.4,1592,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215776,831599.00
08/03/2016 05:15,2,0.000,ALERT,212.38,299.67,59.970,1470215703,"201051344000576","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,508654.3,508654.3,1593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470215778,831600.00
08/03/2016 05:15,2,0.000,ALERT,211.25,297.57,59.959,1470215703,"274151322000087","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,726703.6,726703.6,1602,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470215780,831601.00
08/03/2016 05:30,2,0.000,ALERT,212.16,298.77,59.981,1470216603,"201051344000645","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,508231.0,508231.0,1594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216605,831602.00
08/03/2016 05:30,2,0.000,ALERT,211.25,298.47,60.018,1470216603,"274151322000085","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,754464.0,754464.0,1586,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216607,831603.00
08/03/2016 05:30,2,0.000,ALERT,212.38,298.77,59.991,1470216603,"201051344000633","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,499659.4,499659.4,1592,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216609,831604.00
08/03/2016 05:30,2,0.000,ALERT,211.93,299.07,59.996,1470216603,"201051344000469","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,501742.4,501742.4,1597,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216611,831605.00
08/03/2016 05:30,2,0.000,ALERT,210.80,296.96,59.959,1470216603,"201051344000646","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,503228.7,503228.7,1592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216612,831606.00
08/03/2016 05:30,2,0.000,ALERT,210.80,297.87,59.991,1470216603,"274151322000052","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,773190.2,773190.2,1583,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216614,831607.00
08/03/2016 05:30,2,0.000,ALERT,211.48,297.26,59.991,1470216603,"201051344000585","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,511965.0,511965.0,1590,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216616,831608.00
08/03/2016 05:30,2,0.000,ALERT,211.25,297.57,59.991,1470216603,"201051344001230","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,506601.0,506601.0,1600,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216618,831609.00
08/03/2016 05:30,2,0.000,ALERT,211.70,297.87,59.991,1470216603,"201051344000582","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,499454.7,499454.7,1591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216620,831610.00
08/03/2016 05:30,2,0.000,ALERT,211.03,296.96,59.981,1470216603,"201051344000955","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,512924.6,512924.6,1597,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216621,831611.00
08/03/2016 05:30,2,0.000,ALERT,211.25,297.57,59.991,1470216603,"274151322000094","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,632103.6,632103.6,1611,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216623,831612.00
08/03/2016 05:30,2,0.000,ALERT,211.70,299.07,59.949,1470216603,"201051344000579","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,516014.0,516014.0,1596,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216625,831613.00
08/03/2016 05:30,2,0.000,ALERT,211.25,297.57,59.986,1470216603,"201051344000890","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,510149.9,510149.9,1591,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216627,831614.00
08/03/2016 05:30,2,0.000,ALERT,211.48,297.26,59.986,1470216603,"201051344000438","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,511799.9,511799.9,1600,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216629,831615.00
08/03/2016 05:30,2,0.000,ALERT,211.70,296.66,59.986,1470216603,"201051344000417","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,503401.0,503401.0,1594,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216630,831616.00
08/03/2016 05:30,2,0.000,ALERT,211.25,298.47,59.981,1470216603,"274151322000083","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,766228.1,766228.1,1590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216632,831617.00
08/03/2016 05:30,2,0.000,ALERT,211.70,297.87,59.986,1470216603,"274151322000076","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,817097.1,817097.1,1583,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216634,831618.00
08/03/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1470216603,"201051344000868","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,500639.7,500639.7,1594,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216636,831619.00
08/03/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1470216603,"274151322000095","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,808821.6,808821.6,1587,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216638,831620.00
08/03/2016 05:30,2,0.000,ALERT,211.70,298.77,59.975,1470216603,"201051344000988","219011344069620",0.00,22.50,0,294.86,300.87,0.0,0.0,0.000,497063.0,497063.0,1597,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216639,831621.00
08/03/2016 05:30,2,0.000,ALERT,211.25,296.66,59.986,1470216603,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,511051.7,511051.7,1591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216641,831622.00
08/03/2016 05:30,2,0.000,ALERT,211.70,298.77,59.986,1470216603,"201051344000458","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,508131.8,508131.8,1593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216643,831623.00
08/03/2016 05:30,2,0.000,ALERT,212.16,298.47,59.991,1470216603,"201051344000853","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,507199.8,507199.8,1589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216645,831624.00
08/03/2016 05:30,2,0.000,ALERT,211.70,297.26,59.986,1470216603,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,511097.9,511097.9,1597,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216647,831625.00
08/03/2016 05:30,2,0.000,ALERT,211.48,296.36,60.002,1470216603,"201051344000917","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,507980.1,507980.1,1599,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216649,831626.00
08/03/2016 05:30,2,0.000,ALERT,211.70,297.26,59.981,1470216603,"201051344001145","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,513228.3,513228.3,1602,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216650,831627.00
08/03/2016 05:30,2,0.000,ALERT,211.48,296.36,59.975,1470216603,"201051344000651","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,505952.0,505952.0,1591,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216652,831628.00
08/03/2016 05:30,2,0.000,ALERT,210.80,297.87,59.975,1470216603,"274151322000088","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,738557.3,738557.3,1589,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216654,831629.00
08/03/2016 05:30,2,0.000,ALERT,211.70,297.26,60.012,1470216603,"274151322000068","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,632251.8,632251.8,1607,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216656,831630.00
08/03/2016 05:30,2,0.000,ALERT,211.03,296.66,59.975,1470216603,"201051344001135","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,502040.8,502040.8,1593,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216658,831631.00
08/03/2016 05:30,2,0.000,ALERT,211.48,299.37,59.981,1470216603,"201051344000594","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,512529.1,512529.1,1595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216659,831632.00
08/03/2016 05:30,2,0.000,ALERT,211.48,296.96,59.981,1470216603,"201051344001203","219011344069620",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,509827.2,509827.2,1597,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216661,831633.00
08/03/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1470216603,"274151322000054","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,753948.9,753948.9,1587,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216663,831634.00
08/03/2016 05:30,2,0.000,ALERT,211.93,298.47,59.928,1470216603,"201051344000867","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,499760.8,499760.8,1594,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216665,831635.00
08/03/2016 05:30,2,0.000,ALERT,211.25,296.96,59.970,1470216603,"201051344001093","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,507359.4,507359.4,1597,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216667,831636.00
08/03/2016 05:30,2,0.000,ALERT,211.70,298.77,59.970,1470216603,"201051344000900","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,516028.2,516028.2,1599,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216668,831637.00
08/03/2016 05:30,2,0.000,ALERT,211.93,297.87,59.996,1470216603,"201051344000648","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,506004.9,506004.9,1592,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216670,831638.00
08/03/2016 05:30,2,0.000,ALERT,211.70,298.77,59.965,1470216603,"201051344000569","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,516485.0,516485.0,1592,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216672,831639.00
08/03/2016 05:30,2,0.000,ALERT,211.93,298.77,59.991,1470216603,"201051344000983","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,508540.3,508540.3,1591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216674,831640.00
08/03/2016 05:30,2,0.000,ALERT,211.70,298.17,59.949,1470216603,"201051344001158","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,501370.4,501370.4,1594,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470216675,831641.00
08/03/2016 05:30,2,0.000,ALERT,212.16,299.07,59.965,1470216603,"201051344000576","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,508654.3,508654.3,1595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216677,831642.00
08/03/2016 05:30,2,0.000,ALERT,211.25,297.87,59.954,1470216603,"274151322000087","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,726703.6,726703.6,1604,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470216679,831643.00
08/03/2016 05:45,2,0.000,ALERT,211.70,298.17,59.991,1470217503,"201051344000645","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,508231.0,508231.0,1596,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217505,831644.00
08/03/2016 05:45,2,0.000,ALERT,211.03,297.26,59.991,1470217503,"274151322000085","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,754464.0,754464.0,1588,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217507,831645.00
08/03/2016 05:45,2,0.000,ALERT,211.70,297.87,59.981,1470217503,"201051344000633","219011344069620",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,499659.4,499659.4,1594,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217509,831646.00
08/03/2016 05:45,2,0.000,ALERT,211.25,297.87,59.970,1470217503,"201051344000469","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,501742.4,501742.4,1599,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217511,831647.00
08/03/2016 05:45,2,0.000,ALERT,210.57,296.06,59.938,1470217503,"201051344000646","219011344069620",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,503228.7,503228.7,1594,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217513,831648.00
08/03/2016 05:45,2,0.000,ALERT,210.57,297.26,60.007,1470217503,"274151322000052","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,773190.2,773190.2,1585,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217515,831649.00
08/03/2016 05:45,2,0.000,ALERT,211.03,296.36,59.991,1470217503,"201051344000585","219011344069620",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,511965.0,511965.0,1592,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217516,831650.00
08/03/2016 05:45,2,0.000,ALERT,210.80,296.66,59.986,1470217503,"201051344001230","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,506601.0,506601.0,1602,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217518,831651.00
08/03/2016 05:45,2,0.000,ALERT,211.48,297.26,59.954,1470217503,"201051344000582","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,499454.7,499454.7,1593,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217520,831652.00
08/03/2016 05:45,2,0.000,ALERT,210.57,296.36,59.996,1470217503,"201051344000955","219011344069620",0.00,22.00,0,294.86,298.17,0.0,0.0,0.000,512924.6,512924.6,1599,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217522,831653.00
08/03/2016 05:45,2,0.000,ALERT,210.80,296.36,59.970,1470217503,"274151322000094","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,632103.6,632103.6,1613,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217523,831654.00
08/03/2016 05:45,2,0.000,ALERT,211.25,298.77,59.986,1470217503,"201051344000579","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,516014.0,516014.0,1598,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217525,831655.00
08/03/2016 05:45,2,0.000,ALERT,210.80,296.96,59.991,1470217503,"201051344000890","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,510149.9,510149.9,1593,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217527,831656.00
08/03/2016 05:45,2,0.000,ALERT,211.03,296.36,59.986,1470217503,"201051344000438","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,511799.9,511799.9,1602,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217529,831657.00
08/03/2016 05:45,2,0.000,ALERT,211.03,295.76,59.996,1470217503,"201051344000417","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,503401.0,503401.0,1596,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217531,831658.00
08/03/2016 05:45,2,0.000,ALERT,210.80,297.87,59.991,1470217503,"274151322000083","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,766228.1,766228.1,1592,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217532,831659.00
08/03/2016 05:45,2,0.000,ALERT,211.48,297.26,59.981,1470217503,"274151322000076","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,817097.1,817097.1,1585,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217534,831660.00
08/03/2016 05:45,2,0.000,ALERT,211.25,299.07,59.996,1470217503,"201051344000868","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,500639.7,500639.7,1596,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217536,831661.00
08/03/2016 05:45,2,0.000,ALERT,210.80,298.17,59.986,1470217503,"274151322000095","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,808821.6,808821.6,1589,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217538,831662.00
08/03/2016 05:45,2,0.000,ALERT,211.03,297.87,59.986,1470217503,"201051344000988","219011344069620",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,497063.0,497063.0,1599,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217540,831663.00
08/03/2016 05:45,2,0.000,ALERT,210.35,295.16,59.975,1470217503,"201051344001025","219011344069620",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,511051.7,511051.7,1593,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217541,831664.00
08/03/2016 05:45,2,0.000,ALERT,211.25,298.17,59.991,1470217503,"201051344000458","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,508131.8,508131.8,1595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217543,831665.00
08/03/2016 05:45,2,0.000,ALERT,211.93,298.17,59.991,1470217503,"201051344000853","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,507199.8,507199.8,1591,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217545,831666.00
08/03/2016 05:45,2,0.000,ALERT,210.80,295.76,59.991,1470217503,"201051344000685","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,511097.9,511097.9,1599,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217547,831667.00
08/03/2016 05:45,2,0.000,ALERT,210.57,295.46,59.991,1470217503,"201051344000917","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,507980.1,507980.1,1601,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217549,831668.00
08/03/2016 05:45,2,0.000,ALERT,210.80,296.36,60.023,1470217503,"201051344001145","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,513228.3,513228.3,1604,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217551,831669.00
08/03/2016 05:45,2,0.000,ALERT,210.80,295.16,59.965,1470217503,"201051344000651","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,505952.0,505952.0,1593,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217552,831670.00
08/03/2016 05:45,2,0.000,ALERT,210.35,297.26,59.986,1470217503,"274151322000088","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,738557.3,738557.3,1591,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217554,831671.00
08/03/2016 05:45,2,0.000,ALERT,211.25,296.36,59.986,1470217503,"274151322000068","219011344069620",0.00,23.30,0,295.16,298.47,0.0,0.0,0.000,632251.8,632251.8,1609,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217556,831672.00
08/03/2016 05:45,2,0.000,ALERT,210.35,295.76,60.018,1470217503,"201051344001135","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,502040.8,502040.8,1595,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217558,831673.00
08/03/2016 05:45,2,0.000,ALERT,211.03,298.77,59.986,1470217503,"201051344000594","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,512529.1,512529.1,1597,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217560,831674.00
08/03/2016 05:45,2,0.000,ALERT,210.57,295.46,59.996,1470217503,"201051344001203","219011344069620",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,509827.2,509827.2,1599,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217562,831675.00
08/03/2016 05:45,2,0.000,ALERT,210.57,297.87,59.986,1470217503,"274151322000054","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,753948.9,753948.9,1589,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217564,831676.00
08/03/2016 05:45,2,0.000,ALERT,211.48,297.57,59.991,1470217503,"201051344000867","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,499760.8,499760.8,1596,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217565,831677.00
08/03/2016 05:45,2,0.000,ALERT,210.57,296.06,60.012,1470217503,"201051344001093","219011344069620",0.00,22.50,0,294.86,298.17,0.0,0.0,0.000,507359.4,507359.4,1599,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217567,831678.00
08/03/2016 05:45,2,0.000,ALERT,211.03,297.87,60.002,1470217503,"201051344000900","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,516028.2,516028.2,1601,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217569,831679.00
08/03/2016 05:45,2,0.000,ALERT,211.48,297.26,59.986,1470217503,"201051344000648","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,506004.9,506004.9,1594,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217571,831680.00
08/03/2016 05:45,2,0.000,ALERT,211.25,298.47,60.007,1470217503,"201051344000569","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,516485.0,516485.0,1594,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217572,831681.00
08/03/2016 05:45,2,0.000,ALERT,211.25,298.47,59.991,1470217503,"201051344000983","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,508540.3,508540.3,1593,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217574,831682.00
08/03/2016 05:45,2,0.000,ALERT,211.25,297.57,59.986,1470217503,"201051344001158","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,501370.4,501370.4,1596,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217576,831683.00
08/03/2016 05:45,2,0.000,ALERT,211.70,298.47,59.986,1470217503,"201051344000576","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,508654.3,508654.3,1597,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470217578,831684.00
08/03/2016 05:45,2,0.000,ALERT,210.80,297.26,59.975,1470217503,"274151322000087","219011344069620",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,726703.6,726703.6,1606,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470217580,831685.00
08/03/2016 06:00,2,0.000,ALERT,211.70,297.57,59.970,1470218403,"201051344000645","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,508231.0,508231.0,1598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218405,831686.00
08/03/2016 06:00,2,0.000,ALERT,210.12,295.46,60.012,1470218403,"274151322000085","219011344069620",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,754464.0,754464.0,1590,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218407,831687.00
08/03/2016 06:00,2,0.000,ALERT,211.70,297.26,59.959,1470218403,"201051344000633","219011344069620",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,499659.4,499659.4,1596,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218409,831688.00
08/03/2016 06:00,2,0.000,ALERT,211.25,297.57,59.965,1470218403,"201051344000469","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,501742.4,501742.4,1601,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218410,831689.00
08/03/2016 06:00,2,0.000,ALERT,209.90,295.46,59.917,1470218403,"201051344000646","219011344069620",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,503228.7,503228.7,1596,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218412,831690.00
08/03/2016 06:00,2,0.000,ALERT,209.90,295.16,59.981,1470218403,"274151322000052","219011344069620",0.00,22.80,0,293.36,299.37,0.0,0.0,0.000,773190.2,773190.2,1587,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218414,831691.00
08/03/2016 06:00,2,0.000,ALERT,210.35,295.76,59.965,1470218403,"201051344000585","219011344069620",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,511965.0,511965.0,1594,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218416,831692.00
