ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 06:00,2,0.000,ALERT,210.12,296.06,59.959,1470218403,"201051344001230","219011344069620",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,506601.0,506601.0,1604,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218418,831693.00
08/03/2016 06:00,2,0.000,ALERT,210.57,296.66,59.970,1470218403,"201051344000582","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,499454.7,499454.7,1595,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218420,831694.00
08/03/2016 06:00,2,0.000,ALERT,209.90,295.76,59.959,1470218403,"201051344000955","219011344069620",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,512924.6,512924.6,1601,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218421,831695.00
08/03/2016 06:00,2,0.000,ALERT,209.90,294.86,59.954,1470218403,"274151322000094","219011344069620",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,632103.6,632103.6,1615,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218423,831696.00
08/03/2016 06:00,2,0.000,ALERT,211.03,297.87,59.954,1470218403,"201051344000579","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,516014.0,516014.0,1600,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218425,831697.00
08/03/2016 06:00,2,0.000,ALERT,210.12,296.36,59.965,1470218403,"201051344000890","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,510149.9,510149.9,1595,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218427,831698.00
08/03/2016 06:00,2,0.000,ALERT,210.35,296.06,59.917,1470218403,"201051344000438","219011344069620",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,511799.9,511799.9,1604,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218428,831699.00
08/03/2016 06:00,2,0.000,ALERT,210.35,295.46,59.959,1470218403,"201051344000417","219011344069620",0.00,21.80,0,293.66,297.26,0.0,0.0,0.000,503401.0,503401.0,1598,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218430,831700.00
08/03/2016 06:00,2,0.000,ALERT,209.90,295.46,59.965,1470218403,"274151322000083","219011344069620",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,766228.1,766228.1,1594,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218432,831701.00
08/03/2016 06:00,2,0.000,ALERT,210.35,294.86,59.970,1470218403,"274151322000076","219011344069620",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,817097.1,817097.1,1587,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218434,831702.00
08/03/2016 06:00,2,0.000,ALERT,211.03,298.17,59.970,1470218403,"201051344000868","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,500639.7,500639.7,1598,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218436,831703.00
08/03/2016 06:00,2,0.000,ALERT,209.90,296.36,59.949,1470218403,"274151322000095","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,808821.6,808821.6,1591,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218438,831704.00
08/03/2016 06:00,2,0.000,ALERT,211.03,297.57,59.944,1470218403,"201051344000988","219011344069620",0.00,22.30,0,293.66,300.27,0.0,0.0,0.000,497063.0,497063.0,1601,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218439,831705.00
08/03/2016 06:00,2,0.000,ALERT,210.80,296.36,59.938,1470218403,"201051344001025","219011344069620",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,511051.7,511051.7,1595,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218441,831706.00
08/03/2016 06:00,2,0.000,ALERT,211.25,297.57,59.954,1470218403,"201051344000458","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,508131.8,508131.8,1597,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218443,831707.00
08/03/2016 06:00,2,0.000,ALERT,211.93,297.87,59.954,1470218403,"201051344000853","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,507199.8,507199.8,1593,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218445,831708.00
08/03/2016 06:00,2,0.000,ALERT,211.48,296.96,59.944,1470218403,"201051344000685","219011344069620",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,511097.9,511097.9,1601,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218447,831709.00
08/03/2016 06:00,2,0.000,ALERT,211.03,296.66,59.949,1470218403,"201051344000917","219011344069620",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,507980.1,507980.1,1603,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218448,831710.00
08/03/2016 06:00,2,0.000,ALERT,211.25,297.26,59.944,1470218403,"201051344001145","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,513228.3,513228.3,1606,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218450,831711.00
08/03/2016 06:00,2,0.000,ALERT,211.03,296.06,59.917,1470218403,"201051344000651","219011344069620",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,505952.0,505952.0,1595,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218452,831712.00
08/03/2016 06:00,2,0.000,ALERT,209.44,295.76,59.944,1470218403,"274151322000088","219011344069620",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,738557.3,738557.3,1593,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218454,831713.00
08/03/2016 06:00,2,0.000,ALERT,210.57,294.86,59.938,1470218403,"274151322000068","219011344069620",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,632251.8,632251.8,1611,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218456,831714.00
08/03/2016 06:00,2,0.000,ALERT,210.57,296.96,59.944,1470218403,"201051344001135","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,502040.8,502040.8,1597,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218457,831715.00
08/03/2016 06:00,2,0.000,ALERT,211.03,298.47,59.938,1470218403,"201051344000594","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,512529.1,512529.1,1599,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218459,831716.00
08/03/2016 06:00,2,0.000,ALERT,211.03,296.66,59.933,1470218403,"201051344001203","219011344069620",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,509827.2,509827.2,1601,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218461,831717.00
08/03/2016 06:00,2,0.000,ALERT,209.90,296.06,59.928,1470218403,"274151322000054","219011344069620",0.00,23.30,0,293.66,299.37,0.0,0.0,0.000,753948.9,753948.9,1591,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218463,831718.00
08/03/2016 06:00,2,0.000,ALERT,211.48,297.26,59.944,1470218403,"201051344000867","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,499760.8,499760.8,1598,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218465,831719.00
08/03/2016 06:00,2,0.000,ALERT,211.03,296.96,59.933,1470218403,"201051344001093","219011344069620",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,507359.4,507359.4,1601,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218466,831720.00
08/03/2016 06:00,2,0.000,ALERT,211.25,297.26,59.949,1470218403,"201051344000900","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,516028.2,516028.2,1603,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218468,831721.00
08/03/2016 06:00,2,0.000,ALERT,211.48,296.96,59.938,1470218403,"201051344000648","219011344069620",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,506004.9,506004.9,1596,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218470,831722.00
08/03/2016 06:00,2,0.000,ALERT,211.25,298.17,59.949,1470218403,"201051344000569","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,516485.0,516485.0,1596,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218472,831723.00
08/03/2016 06:00,2,0.000,ALERT,211.25,297.57,59.933,1470218403,"201051344000983","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,508540.3,508540.3,1595,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218474,831724.00
08/03/2016 06:00,2,0.000,ALERT,211.25,297.26,59.954,1470218403,"201051344001158","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,501370.4,501370.4,1598,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218476,831725.00
08/03/2016 06:00,2,0.000,ALERT,211.70,298.17,59.938,1470218403,"201051344000576","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,508654.3,508654.3,1599,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470218478,831726.00
08/03/2016 06:00,2,0.000,ALERT,210.12,295.16,59.981,1470218403,"274151322000087","219011344069620",0.00,23.30,0,293.06,298.77,0.0,0.0,0.000,726703.6,726703.6,1608,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470218480,831727.00
08/03/2016 06:15,2,0.000,ALERT,212.16,298.17,59.959,1470219304,"201051344000645","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,508231.0,508231.0,1600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219306,831728.00
08/03/2016 06:15,2,0.000,ALERT,211.48,298.47,59.981,1470219304,"274151322000085","219011344069620",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,754464.0,754464.0,1592,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219308,831729.00
08/03/2016 06:15,2,0.000,ALERT,212.16,297.87,59.975,1470219304,"201051344000633","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,499659.4,499659.4,1598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219310,831730.00
08/03/2016 06:15,2,0.000,ALERT,211.93,298.17,59.975,1470219304,"201051344000469","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,501742.4,501742.4,1603,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219311,831731.00
08/03/2016 06:15,2,0.000,ALERT,211.25,297.26,59.981,1470219304,"201051344000646","219011344069620",0.00,21.80,0,293.06,299.07,0.0,0.0,0.000,503228.7,503228.7,1598,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219313,831732.00
08/03/2016 06:15,2,0.000,ALERT,211.03,298.47,59.981,1470219304,"274151322000052","219011344069620",0.00,22.80,0,293.66,300.27,0.0,0.0,0.000,773190.2,773190.2,1589,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219315,831733.00
08/03/2016 06:15,2,0.000,ALERT,211.93,297.87,59.975,1470219304,"201051344000585","219011344069620",0.00,22.00,0,293.36,299.37,0.0,0.0,0.000,511965.0,511965.0,1596,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219317,831734.00
08/03/2016 06:15,2,0.000,ALERT,211.70,298.17,59.938,1470219304,"201051344001230","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,506601.0,506601.0,1606,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219319,831735.00
08/03/2016 06:15,2,0.000,ALERT,212.16,298.47,60.012,1470219304,"201051344000582","219011344069620",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,499454.7,499454.7,1597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219320,831736.00
08/03/2016 06:15,2,0.000,ALERT,211.48,297.57,60.018,1470219304,"201051344000955","219011344069620",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,512924.6,512924.6,1603,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219322,831737.00
08/03/2016 06:15,2,0.000,ALERT,211.25,297.87,59.981,1470219304,"274151322000094","219011344069620",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,632103.6,632103.6,1617,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219324,831738.00
08/03/2016 06:15,2,0.000,ALERT,211.70,299.07,59.981,1470219304,"201051344000579","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,516014.0,516014.0,1602,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219326,831739.00
08/03/2016 06:15,2,0.000,ALERT,211.70,297.87,59.981,1470219304,"201051344000890","219011344069620",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,510149.9,510149.9,1597,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219327,831740.00
08/03/2016 06:15,2,0.000,ALERT,211.93,297.57,59.981,1470219304,"201051344000438","219011344069620",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,511799.9,511799.9,1606,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219329,831741.00
08/03/2016 06:15,2,0.000,ALERT,212.16,297.26,59.996,1470219304,"201051344000417","219011344069620",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,503401.0,503401.0,1600,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219331,831742.00
08/03/2016 06:15,2,0.000,ALERT,211.48,298.47,60.007,1470219304,"274151322000083","219011344069620",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,766228.1,766228.1,1596,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219333,831743.00
08/03/2016 06:15,2,0.000,ALERT,211.70,298.17,59.986,1470219304,"274151322000076","219011344069620",0.00,22.50,0,293.96,299.97,0.0,0.0,0.000,817097.1,817097.1,1589,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219335,831744.00
08/03/2016 06:15,2,0.000,ALERT,211.93,299.07,59.996,1470219304,"201051344000868","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,500639.7,500639.7,1600,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219337,831745.00
08/03/2016 06:15,2,0.000,ALERT,211.25,299.07,59.991,1470219304,"274151322000095","219011344069620",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,808821.6,808821.6,1593,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219339,831746.00
08/03/2016 06:15,2,0.000,ALERT,211.70,298.17,60.002,1470219304,"201051344000988","219011344069620",0.00,22.30,0,293.66,299.97,0.0,0.0,0.000,497063.0,497063.0,1603,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219341,831747.00
08/03/2016 06:15,2,0.000,ALERT,211.93,297.26,59.986,1470219304,"201051344001025","219011344069620",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,511051.7,511051.7,1597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219342,831748.00
08/03/2016 06:15,2,0.000,ALERT,211.70,298.47,59.991,1470219304,"201051344000458","219011344069620",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,508131.8,508131.8,1599,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219344,831749.00
08/03/2016 06:15,2,0.000,ALERT,212.38,298.47,59.938,1470219304,"201051344000853","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,507199.8,507199.8,1595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219346,831750.00
08/03/2016 06:15,2,0.000,ALERT,211.70,297.26,59.975,1470219304,"201051344000685","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,511097.9,511097.9,1603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219348,831751.00
08/03/2016 06:15,2,0.000,ALERT,211.70,297.26,59.981,1470219304,"201051344000917","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,507980.1,507980.1,1605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219349,831752.00
08/03/2016 06:15,2,0.000,ALERT,212.16,298.17,59.986,1470219304,"201051344001145","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,513228.3,513228.3,1608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219351,831753.00
08/03/2016 06:15,2,0.000,ALERT,211.93,297.26,59.986,1470219304,"201051344000651","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,505952.0,505952.0,1597,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219353,831754.00
08/03/2016 06:15,2,0.000,ALERT,210.80,298.17,59.981,1470219304,"274151322000088","219011344069620",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,738557.3,738557.3,1595,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219355,831755.00
08/03/2016 06:15,2,0.000,ALERT,211.70,297.57,59.986,1470219304,"274151322000068","219011344069620",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,632251.8,632251.8,1613,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219357,831756.00
08/03/2016 06:15,2,0.000,ALERT,211.48,297.87,60.012,1470219304,"201051344001135","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,502040.8,502040.8,1599,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219359,831757.00
08/03/2016 06:15,2,0.000,ALERT,211.70,299.37,59.981,1470219304,"201051344000594","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,512529.1,512529.1,1601,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219360,831758.00
08/03/2016 06:15,2,0.000,ALERT,211.93,297.87,59.991,1470219304,"201051344001203","219011344069620",0.00,21.80,0,294.56,301.17,0.0,0.0,0.000,509827.2,509827.2,1603,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219362,831759.00
08/03/2016 06:15,2,0.000,ALERT,211.48,299.07,59.981,1470219304,"274151322000054","219011344069620",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,753948.9,753948.9,1593,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219364,831760.00
08/03/2016 06:15,2,0.000,ALERT,212.16,298.47,59.986,1470219304,"201051344000867","219011344069620",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,499760.8,499760.8,1600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219366,831761.00
08/03/2016 06:15,2,0.000,ALERT,211.93,298.17,59.970,1470219304,"201051344001093","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,507359.4,507359.4,1603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219368,831762.00
08/03/2016 06:15,2,0.000,ALERT,211.93,298.77,60.002,1470219304,"201051344000900","219011344069620",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,516028.2,516028.2,1605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219369,831763.00
08/03/2016 06:15,2,0.000,ALERT,212.16,298.17,59.986,1470219304,"201051344000648","219011344069620",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,506004.9,506004.9,1598,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219371,831764.00
08/03/2016 06:15,2,0.000,ALERT,212.16,299.37,59.986,1470219304,"201051344000569","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,516485.0,516485.0,1598,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219373,831765.00
08/03/2016 06:15,2,0.000,ALERT,211.93,299.07,59.986,1470219304,"201051344000983","219011344069620",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,508540.3,508540.3,1597,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470219375,831766.00
08/03/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1470219304,"201051344001158","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,501370.4,501370.4,1600,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219377,831767.00
08/03/2016 06:15,2,0.000,ALERT,212.61,299.37,59.986,1470219304,"201051344000576","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,508654.3,508654.3,1601,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219378,831768.00
08/03/2016 06:15,2,0.000,ALERT,211.48,298.47,59.986,1470219304,"274151322000087","219011344069620",0.00,23.30,0,293.96,299.67,0.0,0.0,0.000,726703.6,726703.6,1610,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470219380,831769.00
08/03/2016 06:30,2,0.000,ALERT,212.83,299.67,59.986,1470220203,"201051344000645","219011344069620",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,508231.0,508231.0,1602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220205,831770.00
08/03/2016 06:30,2,0.000,ALERT,212.16,299.07,59.996,1470220203,"274151322000085","219011344069620",0.00,22.50,0,294.86,304.78,0.0,0.0,0.000,754464.0,754464.0,1594,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220207,831771.00
08/03/2016 06:30,2,0.000,ALERT,213.06,299.37,59.986,1470220203,"201051344000633","219011344069620",0.00,21.80,0,293.36,300.57,0.0,0.0,0.000,499659.4,499659.4,1600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220209,831772.00
08/03/2016 06:30,2,0.000,ALERT,212.61,299.67,59.975,1470220203,"201051344000469","219011344069620",0.00,21.50,0,293.96,300.57,0.0,0.0,0.000,501742.4,501742.4,1605,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220211,831773.00
08/03/2016 06:30,2,0.000,ALERT,212.16,298.47,59.986,1470220203,"201051344000646","219011344069620",0.00,21.80,0,293.06,299.97,0.0,0.0,0.000,503228.7,503228.7,1600,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220213,831774.00
08/03/2016 06:30,2,0.000,ALERT,211.93,298.77,59.991,1470220203,"274151322000052","219011344069620",0.00,22.80,0,294.86,304.48,0.0,0.0,0.000,773190.2,773190.2,1591,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220214,831775.00
08/03/2016 06:30,2,0.000,ALERT,212.61,299.07,59.975,1470220203,"201051344000585","219011344069620",0.00,22.00,0,293.36,300.27,0.0,0.0,0.000,511965.0,511965.0,1598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220216,831776.00
08/03/2016 06:30,2,0.000,ALERT,212.38,299.07,59.981,1470220203,"201051344001230","219011344069620",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,506601.0,506601.0,1608,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220218,831777.00
08/03/2016 06:30,2,0.000,ALERT,212.83,299.37,60.023,1470220203,"201051344000582","219011344069620",0.00,21.80,0,294.56,300.87,0.0,0.0,0.000,499454.7,499454.7,1599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220220,831778.00
08/03/2016 06:30,2,0.000,ALERT,212.16,298.77,59.981,1470220203,"201051344000955","219011344069620",0.00,22.00,0,293.66,299.97,0.0,0.0,0.000,512924.6,512924.6,1605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220221,831779.00
08/03/2016 06:30,2,0.000,ALERT,212.16,298.77,59.986,1470220203,"274151322000094","219011344069620",0.00,22.30,0,294.56,304.18,0.0,0.0,0.000,632103.6,632103.6,1619,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220223,831780.00
08/03/2016 06:30,2,0.000,ALERT,212.38,300.27,59.975,1470220203,"201051344000579","219011344069620",0.00,22.00,0,295.76,301.77,0.0,0.0,0.000,516014.0,516014.0,1604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220225,831781.00
08/03/2016 06:30,2,0.000,ALERT,212.38,299.07,60.023,1470220203,"201051344000890","219011344069620",0.00,22.00,0,294.56,301.17,0.0,0.0,0.000,510149.9,510149.9,1599,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220227,831782.00
08/03/2016 06:30,2,0.000,ALERT,212.61,298.77,59.986,1470220203,"201051344000438","219011344069620",0.00,21.80,0,293.96,300.57,0.0,0.0,0.000,511799.9,511799.9,1608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220229,831783.00
08/03/2016 06:30,2,0.000,ALERT,212.61,298.17,59.981,1470220203,"201051344000417","219011344069620",0.00,21.80,0,293.36,299.37,0.0,0.0,0.000,503401.0,503401.0,1602,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220230,831784.00
08/03/2016 06:30,2,0.000,ALERT,212.16,299.67,59.965,1470220203,"274151322000083","219011344069620",0.00,22.30,0,295.46,304.78,0.0,0.0,0.000,766228.1,766228.1,1598,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220232,831785.00
08/03/2016 06:30,2,0.000,ALERT,212.61,299.97,59.954,1470220203,"274151322000076","219011344069620",0.00,22.50,0,294.86,304.48,0.0,0.0,0.000,817097.1,817097.1,1591,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220234,831786.00
08/03/2016 06:30,2,0.000,ALERT,212.38,300.57,59.975,1470220203,"201051344000868","219011344069620",0.00,22.00,0,295.76,301.77,0.0,0.0,0.000,500639.7,500639.7,1602,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220236,831787.00
08/03/2016 06:30,2,0.000,ALERT,211.93,299.97,59.996,1470220203,"274151322000095","219011344069620",0.00,22.30,0,296.06,305.38,0.0,0.0,0.000,808821.6,808821.6,1595,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220238,831788.00
08/03/2016 06:30,2,0.000,ALERT,212.38,299.67,59.981,1470220203,"201051344000988","219011344069620",0.00,22.30,0,292.76,300.87,0.0,0.0,0.000,497063.0,497063.0,1605,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220240,831789.00
08/03/2016 06:30,2,0.000,ALERT,212.38,298.17,60.002,1470220203,"201051344001025","219011344069620",0.00,21.50,0,293.36,300.57,0.0,0.0,0.000,511051.7,511051.7,1599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220242,831790.00
08/03/2016 06:30,2,0.000,ALERT,212.38,299.97,59.981,1470220203,"201051344000458","219011344069620",0.00,22.50,0,295.46,301.77,0.0,0.0,0.000,508131.8,508131.8,1601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220243,831791.00
08/03/2016 06:30,2,0.000,ALERT,213.06,299.97,59.981,1470220203,"201051344000853","219011344069620",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,507199.8,507199.8,1597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220245,831792.00
08/03/2016 06:30,2,0.000,ALERT,212.83,299.07,59.938,1470220203,"201051344000685","219011344069620",0.00,22.00,0,293.96,300.27,0.0,0.0,0.000,511097.9,511097.9,1605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220247,831793.00
08/03/2016 06:30,2,0.000,ALERT,212.61,298.17,59.986,1470220203,"201051344000917","219011344069620",0.00,22.50,0,292.76,299.67,0.0,0.0,0.000,507980.1,507980.1,1607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220249,831794.00
08/03/2016 06:30,2,0.000,ALERT,212.83,299.07,59.986,1470220203,"201051344001145","219011344069620",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,513228.3,513228.3,1610,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220251,831795.00
08/03/2016 06:30,2,0.000,ALERT,212.83,298.17,59.975,1470220203,"201051344000651","219011344069620",0.00,21.30,0,293.36,299.67,0.0,0.0,0.000,505952.0,505952.0,1599,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220252,831796.00
08/03/2016 06:30,2,0.000,ALERT,211.70,299.37,59.981,1470220203,"274151322000088","219011344069620",0.00,22.80,0,294.86,304.18,0.0,0.0,0.000,738557.3,738557.3,1597,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220254,831797.00
08/03/2016 06:30,2,0.000,ALERT,212.61,299.07,59.975,1470220203,"274151322000068","219011344069620",0.00,23.00,0,294.26,303.28,0.0,0.0,0.000,632251.8,632251.8,1615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220256,831798.00
08/03/2016 06:30,2,0.000,ALERT,212.16,298.77,59.975,1470220203,"201051344001135","219011344069620",0.00,21.80,0,293.96,300.57,0.0,0.0,0.000,502040.8,502040.8,1601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220258,831799.00
08/03/2016 06:30,2,0.000,ALERT,212.38,300.57,59.975,1470220203,"201051344000594","219011344069620",0.00,22.00,0,295.16,301.77,0.0,0.0,0.000,512529.1,512529.1,1603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220260,831800.00
08/03/2016 06:30,2,0.000,ALERT,212.61,298.47,59.975,1470220203,"201051344001203","219011344069620",0.00,21.80,0,293.66,301.77,0.0,0.0,0.000,509827.2,509827.2,1605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220261,831801.00
08/03/2016 06:30,2,0.000,ALERT,211.93,299.97,59.922,1470220203,"274151322000054","219011344069620",0.00,23.00,0,294.86,304.48,0.0,0.0,0.000,753948.9,753948.9,1595,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220263,831802.00
08/03/2016 06:30,2,0.000,ALERT,212.83,299.67,59.981,1470220203,"201051344000867","219011344069620",0.00,22.30,0,294.86,302.37,0.0,0.0,0.000,499760.8,499760.8,1602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220265,831803.00
08/03/2016 06:30,2,0.000,ALERT,212.38,298.77,59.970,1470220203,"201051344001093","219011344069620",0.00,22.30,0,293.96,299.97,0.0,0.0,0.000,507359.4,507359.4,1605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220267,831804.00
08/03/2016 06:30,2,0.000,ALERT,212.61,299.97,59.975,1470220203,"201051344000900","219011344069620",0.00,22.00,0,294.86,301.17,0.0,0.0,0.000,516028.2,516028.2,1607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220269,831805.00
08/03/2016 06:30,2,0.000,ALERT,212.83,299.37,59.975,1470220203,"201051344000648","219011344069620",0.00,21.80,0,294.56,302.07,0.0,0.0,0.000,506004.9,506004.9,1600,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220270,831806.00
08/03/2016 06:30,2,0.000,ALERT,212.38,300.27,59.981,1470220203,"201051344000569","219011344069620",0.00,22.30,0,295.76,302.68,0.0,0.0,0.000,516485.0,516485.0,1600,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470220272,831807.00
08/03/2016 06:30,2,0.000,ALERT,212.61,300.57,59.975,1470220203,"201051344000983","219011344069620",0.00,22.30,0,295.46,302.37,0.0,0.0,0.000,508540.3,508540.3,1599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220274,831808.00
08/03/2016 06:30,2,0.000,ALERT,212.61,299.97,59.986,1470220203,"201051344001158","219011344069620",0.00,21.50,0,294.56,300.87,0.0,0.0,0.000,501370.4,501370.4,1602,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220276,831809.00
08/03/2016 06:30,2,0.000,ALERT,212.83,300.57,60.034,1470220203,"201051344000576","219011344069620",0.00,22.00,0,295.16,301.47,0.0,0.0,0.000,508654.3,508654.3,1603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220278,831810.00
08/03/2016 06:30,2,0.000,ALERT,212.16,298.77,59.938,1470220203,"274151322000087","219011344069620",0.00,23.00,0,294.56,303.88,0.0,0.0,0.000,726703.6,726703.6,1612,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470220279,831811.00
08/03/2016 06:45,2,0.125,ALERT,212.83,300.57,59.970,1470221103,"201051344000645","219011344069620",24.11,22.30,0,296.66,313.50,3.0,1.0,0.000,508231.0,508231.0,1604,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1470221105,831812.00
08/03/2016 06:45,2,0.068,ALERT,211.93,299.07,59.986,1470221103,"274151322000085","219011344069620",23.36,22.80,0,295.16,301.47,1.6,0.0,0.000,754464.0,754464.0,1596,0,0,0,L,1151911521,0,122.01,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1470221107,831813.00
08/03/2016 06:45,2,0.156,ALERT,212.83,300.27,60.007,1470221103,"201051344000633","219011344069620",21.95,21.80,0,295.16,313.80,3.5,1.4,0.000,499659.5,499659.5,1602,0,0,0,L,1122011218,0,121.78,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470221109,831814.00
08/03/2016 06:45,2,0.158,ALERT,212.38,300.57,59.991,1470221103,"201051344000469","219011344069620",23.66,21.50,0,295.76,312.29,3.8,1.8,0.000,501742.5,501742.5,1607,0,0,0,L,1122011218,0,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1470221111,831815.00
08/03/2016 06:45,2,0.148,ALERT,211.70,298.77,59.981,1470221103,"201051344000646","219011344069620",23.24,21.80,0,294.26,300.27,3.5,1.5,0.000,503228.8,503228.8,1602,0,0,0,L,1122011218,0,121.78,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470221113,831816.00
08/03/2016 06:45,2,0.098,ALERT,211.48,299.67,60.028,1470221103,"274151322000052","219011344069620",23.26,22.80,0,295.16,301.47,2.3,0.3,0.000,773190.2,773190.2,1593,0,0,0,L,1151911521,0,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1470221115,831817.00
08/03/2016 06:45,2,0.170,ALERT,212.16,298.77,59.991,1470221103,"201051344000585","219011344069620",23.06,22.00,0,294.56,300.57,4.0,1.9,0.000,511965.2,511965.2,1600,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470221117,831818.00
08/03/2016 06:45,2,0.148,ALERT,211.93,299.37,59.986,1470221103,"201051344001230","219011344069620",21.35,21.80,0,295.16,300.57,3.2,1.2,0.000,506601.1,506601.1,1610,0,0,0,L,1122011218,0,121.78,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1470221119,831819.00
08/03/2016 06:45,2,0.160,ALERT,212.38,299.37,59.981,1470221103,"201051344000582","219011344069620",20.56,21.80,0,295.46,301.17,3.4,1.3,0.000,499454.7,499454.7,1601,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470221120,831820.00
08/03/2016 06:45,2,0.168,ALERT,211.70,298.77,59.981,1470221103,"201051344000955","219011344069620",22.82,22.00,0,294.86,300.27,3.9,1.8,0.000,512924.7,512924.7,1607,0,0,0,L,1122011218,0,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470221122,831821.00
08/03/2016 06:45,2,0.029,ALERT,211.93,314.40,59.981,1470221103,"274151322000094","219011344069620",20.99,22.50,0,294.56,368.80,0.7,0.0,0.000,632103.6,632103.6,1621,0,0,0,L,1151911521,0,121.33,122.46,0002,18,0,0,0,0,0,0,63,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1470221124,831822.00
08/03/2016 06:45,2,0.178,ALERT,212.38,301.47,59.991,1470221103,"201051344000579","219011344069620",23.70,22.00,0,297.57,313.50,4.3,2.2,0.000,516014.1,516014.1,1606,0,0,0,L,1122011218,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1470221126,831823.00
08/03/2016 06:45,2,0.158,ALERT,211.70,298.77,59.981,1470221103,"201051344000890","219011344069620",23.42,22.00,0,295.76,301.47,3.8,1.7,0.000,510150.0,510150.0,1601,0,0,0,L,1122011218,0,121.78,120.88,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470221128,831824.00
08/03/2016 06:45,2,0.154,ALERT,212.16,298.77,59.944,1470221103,"201051344000438","219011344069620",23.00,21.80,0,295.16,300.87,3.6,1.5,0.000,511800.0,511800.0,1610,0,0,0,L,1122011218,0,121.78,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1470221129,831825.00
08/03/2016 06:45,2,0.182,ALERT,212.16,297.87,59.986,1470221103,"201051344000417","219011344069620",22.80,22.00,0,294.26,299.67,4.2,2.1,0.000,503401.2,503401.2,1604,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470221131,831826.00
08/03/2016 06:45,2,0.074,ALERT,211.70,299.07,59.970,1470221103,"274151322000083","219011344069620",23.22,22.50,0,295.46,301.47,1.8,0.0,0.000,766228.1,766228.1,1600,0,0,0,L,1151911521,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1470221133,831827.00
08/03/2016 06:45,2,0.076,ALERT,212.16,298.47,59.981,1470221103,"274151322000076","219011344069620",23.91,22.80,0,295.16,301.47,1.9,0.0,0.000,817097.1,817097.1,1593,0,0,0,L,1151911521,0,121.33,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1470221135,831828.00
08/03/2016 06:45,2,0.154,ALERT,212.38,301.17,59.986,1470221103,"201051344000868","219011344069620",23.14,21.80,0,297.26,315.30,3.6,1.6,0.000,500639.8,500639.8,1604,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1470221137,831829.00
08/03/2016 06:45,2,0.066,ALERT,211.70,299.37,60.012,1470221103,"274151322000095","219011344069620",23.54,22.30,0,296.36,302.07,1.6,0.0,0.000,808821.6,808821.6,1597,0,0,0,L,1151911521,0,121.55,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1470221138,831830.00
08/03/2016 06:45,2,0.119,ALERT,212.38,303.58,60.012,1470221103,"201051344000988","219011344069620",23.93,22.30,0,294.56,312.29,2.9,0.9,0.000,497063.0,497063.0,1607,0,0,0,L,1122011218,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470221140,831831.00
08/03/2016 06:45,2,0.143,ALERT,211.93,297.87,59.954,1470221103,"201051344001025","219011344069620",23.54,21.50,0,294.56,301.17,3.4,1.4,0.000,511051.8,511051.8,1601,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470221142,831832.00
08/03/2016 06:45,2,0.146,ALERT,212.38,300.87,59.991,1470221103,"201051344000458","219011344069620",23.72,22.50,0,296.96,313.50,3.5,1.5,0.000,508131.9,508131.9,1603,0,0,0,L,1122011218,0,121.33,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470221144,831833.00
08/03/2016 06:45,2,0.139,ALERT,213.06,300.87,59.986,1470221103,"201051344000853","219011344069620",22.74,22.00,0,296.66,313.20,3.2,1.2,0.000,507199.8,507199.8,1599,0,0,0,L,1122011218,0,121.78,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1470221146,831834.00
08/03/2016 06:45,2,0.115,ALERT,212.38,298.77,59.981,1470221103,"201051344000685","219011344069620",23.18,22.00,0,294.86,300.57,2.8,0.7,0.000,511098.0,511098.0,1607,0,0,0,L,1122011218,0,122.46,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470221148,831835.00
08/03/2016 06:45,2,0.145,ALERT,212.16,298.47,60.028,1470221103,"201051344000917","219011344069620",22.28,22.50,0,293.36,299.97,3.3,1.3,0.000,507980.1,507980.1,1609,0,0,0,L,1122011218,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1470221149,831836.00
08/03/2016 06:45,2,0.139,ALERT,212.38,298.77,60.018,1470221103,"201051344001145","219011344069620",22.96,21.80,0,295.46,301.17,3.2,1.2,0.000,513228.3,513228.3,1612,0,0,0,L,1122011218,0,121.55,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1470221151,831837.00
