ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 06:45,2,0.152,ALERT,212.16,298.17,59.996,1470221103,"201051344000651","219011344069620",21.99,21.50,0,294.56,299.97,3.4,1.3,0.000,505952.1,505952.1,1601,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470221153,831838.00
08/03/2016 06:45,2,0.059,ALERT,211.48,298.77,60.028,1470221103,"274151322000088","219011344069620",23.00,23.00,0,295.16,301.17,1.4,0.0,0.000,738557.3,738557.3,1599,0,0,0,L,1151911521,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1470221155,831839.00
08/03/2016 06:45,2,0.008,ALERT,212.16,298.17,60.002,1470221103,"274151322000068","219011344069620",39.10,23.30,0,294.56,374.21,0.0,0.0,0.000,632251.8,632251.8,1617,0,0,0,L,1151911521,0,121.78,122.46,0002,23,0,0,0,0,0,0,85,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1470221157,831840.00
08/03/2016 06:45,2,0.166,ALERT,211.70,304.78,59.970,1470221103,"201051344001135","219011344069620",24.21,21.80,0,295.16,305.98,4.1,2.0,0.000,502041.0,502041.0,1603,0,0,0,L,1122011218,0,121.55,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470221158,831841.00
08/03/2016 06:45,2,0.145,ALERT,212.16,310.19,59.991,1470221103,"201051344000594","219011344069620",24.37,22.00,0,296.96,315.00,3.6,1.5,0.000,512529.2,512529.2,1605,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1470221160,831842.00
08/03/2016 06:45,2,0.174,ALERT,212.16,298.47,60.002,1470221103,"201051344001203","219011344069620",20.63,21.80,0,294.86,302.07,3.6,1.6,0.000,509827.3,509827.3,1607,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1470221162,831843.00
08/03/2016 06:45,2,0.070,ALERT,211.70,298.77,60.007,1470221103,"274151322000054","219011344069620",23.78,23.30,0,295.46,301.77,1.7,0.0,0.000,753948.9,753948.9,1597,0,0,0,L,1151911521,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1470221164,831844.00
08/03/2016 06:45,2,0.148,ALERT,212.83,300.87,60.007,1470221103,"201051344000867","219011344069620",23.76,22.30,0,296.36,315.00,3.6,1.5,0.000,499760.9,499760.9,1604,0,0,0,L,1122011218,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470221166,831845.00
08/03/2016 06:45,2,0.170,ALERT,212.16,299.07,60.002,1470221103,"201051344001093","219011344069620",22.74,22.30,0,294.86,300.27,4.0,1.9,0.000,507359.6,507359.6,1607,0,0,0,L,1122011218,0,121.55,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1470221167,831846.00
08/03/2016 06:45,2,0.117,ALERT,212.38,300.87,60.002,1470221103,"201051344000900","219011344069620",23.44,22.00,0,296.36,313.20,2.8,0.8,0.000,516028.3,516028.3,1609,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1470221169,831847.00
08/03/2016 06:45,2,0.150,ALERT,212.61,303.88,60.002,1470221103,"201051344000648","219011344069620",24.15,21.80,0,296.36,314.10,3.7,1.7,0.000,506005.1,506005.1,1602,0,0,0,L,1122011218,0,121.10,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1470221171,831848.00
08/03/2016 06:45,2,0.150,ALERT,212.38,309.29,60.007,1470221103,"201051344000569","219011344069620",24.43,22.30,0,297.57,314.10,3.8,1.7,0.000,516485.1,516485.1,1602,0,0,0,L,1122011218,0,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1470221173,831849.00
08/03/2016 06:45,2,0.168,ALERT,212.61,302.07,59.996,1470221103,"201051344000983","219011344069620",23.87,22.30,0,296.96,313.80,4.1,2.0,0.000,508540.5,508540.5,1601,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470221175,831850.00
08/03/2016 06:45,2,0.158,ALERT,212.38,300.57,59.996,1470221103,"201051344001158","219011344069620",21.15,21.50,0,296.06,312.29,3.4,1.4,0.000,501370.5,501370.5,1604,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1470221177,831851.00
08/03/2016 06:45,2,0.160,ALERT,212.83,301.47,59.981,1470221103,"201051344000576","219011344069620",21.07,22.00,0,296.96,313.50,3.5,1.4,0.000,508654.4,508654.4,1605,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1470221179,831852.00
08/03/2016 06:45,2,0.084,ALERT,212.16,298.47,60.002,1470221103,"274151322000087","219011344069620",22.78,23.30,0,294.56,300.87,1.9,0.0,0.000,726703.6,726703.6,1614,0,0,0,L,1151911521,0,121.55,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1470221181,831853.00
08/03/2016 07:00,2,0.195,ACTIVE,212.61,336.94,59.975,1470222004,"201051344000645","219011344069620",26.54,23.30,0,298.77,368.80,5.3,3.2,0.013,508231.5,508231.5,1606,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222005,831854.00
08/03/2016 07:00,2,0.135,ACTIVE,211.48,335.74,59.959,1470222004,"274151322000085","219011344069620",24.25,24.00,0,297.57,346.56,3.4,1.3,0.004,754464.1,754464.1,1598,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222006,831855.00
08/03/2016 07:00,2,0.225,ACTIVE,212.61,338.14,59.959,1470222004,"201051344000633","219011344069620",25.98,22.80,0,296.96,351.37,5.9,3.8,0.013,499660.2,499660.2,1604,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222007,831856.00
08/03/2016 07:00,2,0.188,ACTIVE,211.93,335.44,59.981,1470222004,"201051344000469","219011344069620",28.61,22.30,0,298.17,344.15,5.5,3.4,0.013,501743.1,501743.1,1609,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222008,831857.00
08/03/2016 07:00,2,0.223,ACTIVE,211.25,334.54,59.965,1470222004,"201051344000646","219011344069620",26.16,22.80,0,296.66,347.46,6.0,3.8,0.009,503229.5,503229.5,1604,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222009,831858.00
08/03/2016 07:00,2,0.164,ACTIVE,211.03,335.14,59.959,1470222004,"274151322000052","219011344069620",25.23,24.30,0,296.96,347.76,4.2,2.1,0.009,773190.5,773190.5,1595,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222009,831859.00
08/03/2016 07:00,2,0.230,ACTIVE,211.70,335.44,59.970,1470222004,"201051344000585","219011344069620",27.37,22.80,0,296.66,349.26,6.4,4.3,0.013,511966.0,511966.0,1602,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222010,831860.00
08/03/2016 07:00,2,0.219,ACTIVE,211.48,333.93,60.012,1470222004,"201051344001230","219011344069620",24.83,22.50,0,297.57,343.55,5.5,3.4,0.009,506601.6,506601.6,1612,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222011,831861.00
08/03/2016 07:00,2,0.209,ACTIVE,211.93,334.84,59.970,1470222004,"201051344000582","219011344069620",26.14,22.50,0,297.87,349.26,5.5,3.4,0.013,499455.3,499455.3,1603,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222012,831862.00
08/03/2016 07:00,2,0.236,ACTIVE,211.25,334.54,59.965,1470222004,"201051344000955","219011344069620",26.80,23.00,0,296.96,346.86,6.5,4.3,0.004,512925.5,512925.5,1609,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222013,831863.00
08/03/2016 07:00,2,0.080,ALERT,211.25,336.04,59.991,1470222004,"274151322000094","219011344069620",27.81,23.50,0,296.96,380.22,2.3,0.3,0.000,632103.6,632103.6,1623,0,0,0,L,1151911521,0,121.10,122.01,0002,21,0,0,0,0,0,0,162,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222015,831864.00
08/03/2016 07:00,2,0.246,ACTIVE,211.93,336.04,59.959,1470222004,"201051344000579","219011344069620",27.27,23.00,0,299.07,349.26,6.8,4.7,0.013,516015.0,516015.0,1608,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222016,831865.00
08/03/2016 07:00,2,0.223,ACTIVE,211.25,333.93,59.965,1470222004,"201051344000890","219011344069620",26.82,22.80,0,297.57,342.95,6.1,3.9,0.013,510150.7,510150.7,1603,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222017,831866.00
08/03/2016 07:00,2,0.221,ACTIVE,211.70,333.93,59.965,1470222004,"201051344000438","219011344069620",26.38,22.80,0,297.26,347.16,5.9,3.8,0.013,511800.7,511800.7,1612,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222018,831867.00
08/03/2016 07:00,2,0.242,ACTIVE,211.70,334.54,59.954,1470222004,"201051344000417","219011344069620",26.80,23.00,0,296.06,347.46,6.6,4.5,0.013,503402.0,503402.0,1606,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222019,831868.00
08/03/2016 07:00,2,0.137,ACTIVE,211.25,335.44,59.959,1470222004,"274151322000083","219011344069620",25.52,24.00,0,297.57,345.06,3.5,1.5,0.013,766228.2,766228.2,1602,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222020,831869.00
08/03/2016 07:00,2,0.146,ACTIVE,211.70,336.64,59.959,1470222004,"274151322000076","219011344069620",25.56,24.00,0,297.26,354.07,3.8,1.7,0.013,817097.3,817097.3,1595,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222021,831870.00
08/03/2016 07:00,2,0.225,ACTIVE,211.93,336.04,59.959,1470222004,"201051344000868","219011344069620",25.82,22.80,0,299.37,349.26,5.9,3.8,0.013,500640.5,500640.5,1606,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222021,831871.00
08/03/2016 07:00,2,0.133,ACTIVE,211.25,335.44,59.949,1470222004,"274151322000095","219011344069620",25.11,23.50,0,298.47,346.56,3.4,1.4,0.013,808821.7,808821.7,1599,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222022,831872.00
08/03/2016 07:00,2,0.189,ACTIVE,211.93,337.24,59.965,1470222004,"201051344000988","219011344069620",26.30,23.00,0,296.96,350.77,5.1,3.0,0.018,497063.5,497063.5,1609,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222023,831873.00
08/03/2016 07:00,2,0.209,ACTIVE,211.25,333.63,59.928,1470222004,"201051344001025","219011344069620",26.68,22.50,0,296.66,349.26,5.7,3.6,0.013,511052.4,511052.4,1603,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222024,831874.00
08/03/2016 07:00,2,0.215,ACTIVE,211.93,336.04,59.928,1470222004,"201051344000458","219011344069620",26.98,23.50,0,299.07,356.48,5.9,3.8,0.013,508132.6,508132.6,1605,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222025,831875.00
08/03/2016 07:00,2,0.188,ACTIVE,212.61,337.24,59.965,1470222004,"201051344000853","219011344069620",27.93,22.80,0,299.07,347.46,5.3,3.2,0.013,507200.4,507200.4,1601,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222026,831876.00
08/03/2016 07:00,2,0.146,ACTIVE,211.70,335.44,59.954,1470222004,"201051344000685","219011344069620",28.31,23.00,0,296.66,343.85,4.2,2.2,0.009,511098.3,511098.3,1609,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222027,831877.00
08/03/2016 07:00,2,0.213,ACTIVE,211.70,335.44,59.959,1470222004,"201051344000917","219011344069620",25.74,23.50,0,295.16,346.56,5.6,3.4,0.004,507980.7,507980.7,1611,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222028,831878.00
08/03/2016 07:00,2,0.203,ACTIVE,211.70,334.84,59.954,1470222004,"201051344001145","219011344069620",25.64,22.50,0,296.96,348.36,5.3,3.2,0.009,513228.9,513228.9,1614,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222029,831879.00
08/03/2016 07:00,2,0.207,ACTIVE,211.70,335.14,59.959,1470222004,"201051344000651","219011344069620",26.22,22.30,0,296.36,349.86,5.5,3.4,0.013,505952.7,505952.7,1603,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222030,831880.00
08/03/2016 07:00,2,0.125,ACTIVE,210.80,336.04,59.954,1470222004,"274151322000088","219011344069620",23.28,24.00,0,297.57,402.46,3.0,1.0,0.013,738557.3,738557.3,1601,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222031,831881.00
08/03/2016 07:00,2,0.100,ALERT,211.93,336.34,59.959,1470222004,"274151322000068","219011344069620",29.66,24.30,0,296.66,380.82,3.0,1.0,0.009,632251.8,632251.8,1619,0,0,0,L,1151911521,0,121.78,122.01,0002,22,0,0,0,0,0,0,135,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222032,831882.00
08/03/2016 07:00,2,0.238,ACTIVE,211.25,333.03,59.959,1470222004,"201051344001135","219011344069620",26.08,22.80,0,297.26,347.46,6.3,4.2,0.013,502041.7,502041.7,1605,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222034,831883.00
08/03/2016 07:00,2,0.217,ACTIVE,211.70,335.74,59.959,1470222004,"201051344000594","219011344069620",26.70,23.00,0,299.07,350.47,5.9,3.8,0.013,512529.8,512529.8,1607,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222035,831884.00
08/03/2016 07:00,2,0.223,ACTIVE,211.48,334.24,59.954,1470222004,"201051344001203","219011344069620",25.52,22.50,0,296.96,348.66,5.8,3.6,0.013,509827.9,509827.9,1609,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222036,831885.00
08/03/2016 07:00,2,0.078,ACTIVE,211.03,336.04,59.938,1470222004,"274151322000054","219011344069620",28.23,24.50,0,297.87,340.25,2.3,0.3,0.000,753948.9,753948.9,1599,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222037,831886.00
08/03/2016 07:00,2,0.217,ACTIVE,212.16,335.14,59.917,1470222004,"201051344000867","219011344069620",27.00,23.30,0,298.77,347.76,6.0,3.8,0.009,499761.5,499761.5,1606,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222038,831887.00
08/03/2016 07:00,2,0.232,ACTIVE,211.25,334.54,59.959,1470222004,"201051344001093","219011344069620",26.08,23.30,0,296.96,347.16,6.2,4.0,0.009,507360.3,507360.3,1609,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222039,831888.00
08/03/2016 07:00,2,0.186,ACTIVE,211.93,336.04,59.954,1470222004,"201051344000900","219011344069620",26.20,22.80,0,299.07,348.66,5.0,2.9,0.013,516028.7,516028.7,1611,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222040,831889.00
08/03/2016 07:00,2,0.227,ACTIVE,212.16,335.74,59.954,1470222004,"201051344000648","219011344069620",26.30,22.50,0,298.47,351.97,6.0,3.9,0.013,506005.7,506005.7,1604,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222041,831890.00
08/03/2016 07:00,2,0.217,ACTIVE,211.93,335.74,59.959,1470222004,"201051344000569","219011344069620",27.33,23.00,0,299.67,350.77,6.0,3.9,0.018,516485.8,516485.8,1604,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222042,831891.00
08/03/2016 07:00,2,0.201,ACTIVE,211.93,335.74,59.954,1470222004,"201051344000983","219011344069620",28.73,23.00,0,299.67,345.06,5.9,3.8,0.009,508541.2,508541.2,1603,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222043,831892.00
08/03/2016 07:00,2,0.211,ACTIVE,211.93,335.74,59.954,1470222004,"201051344001158","219011344069620",26.48,22.50,0,298.77,350.77,5.7,3.5,0.013,501371.1,501371.1,1606,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222043,831893.00
08/03/2016 07:00,2,0.213,ACTIVE,212.38,336.94,59.965,1470222004,"201051344000576","219011344069620",26.74,22.80,0,299.37,350.17,5.8,3.6,0.013,508655.0,508655.0,1607,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222044,831894.00
08/03/2016 07:00,2,0.143,ALERT,211.25,335.74,59.959,1470222004,"274151322000087","219011344069620",23.84,24.50,0,296.66,347.76,3.5,1.4,0.000,726703.7,726703.7,1616,0,0,0,L,1151911521,0,121.33,121.78,0002,23,0,0,0,0,0,0,59,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222046,831895.00
08/03/2016 07:15,2,0.273,ACTIVE,211.48,335.74,59.965,1470222904,"201051344000645","219011344069620",26.58,23.50,0,320.71,350.77,7.4,5.2,0.035,508232.6,508232.6,1607,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222905,831896.00
08/03/2016 07:15,2,0.207,ACTIVE,210.57,335.74,59.965,1470222904,"274151322000085","219011344069620",25.68,24.80,0,332.43,339.04,5.4,3.3,0.022,754464.6,754464.6,1599,0,0,0,L,1151911521,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222906,831897.00
08/03/2016 07:15,2,0.287,ACTIVE,211.93,337.54,59.965,1470222904,"201051344000633","219011344069620",26.94,23.30,0,311.99,357.68,7.8,5.7,0.031,499661.3,499661.3,1605,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222907,831898.00
08/03/2016 07:15,2,0.287,ALERT,211.48,336.64,59.959,1470222904,"201051344000469","219011344069620",27.27,22.80,0,296.36,339.65,8.0,5.8,0.035,501744.3,501744.3,1610,0,0,0,L,1122011218,0,120.20,121.55,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222908,831899.00
08/03/2016 07:15,2,0.289,ACTIVE,210.80,334.84,59.938,1470222904,"201051344000646","219011344069620",27.04,23.30,0,317.40,348.06,8.0,5.8,0.031,503230.7,503230.7,1605,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222909,831900.00
08/03/2016 07:15,2,0.242,ACTIVE,210.35,334.24,59.965,1470222904,"274151322000052","219011344069620",25.88,25.30,0,330.93,339.65,6.4,4.2,0.018,773191.3,773191.3,1596,0,0,0,L,1151911521,0,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222910,831901.00
08/03/2016 07:15,2,0.305,ACTIVE,211.25,335.14,59.981,1470222904,"201051344000585","219011344069620",27.43,23.50,0,308.39,354.67,8.5,6.3,0.031,511967.3,511967.3,1603,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222911,831902.00
08/03/2016 07:15,2,0.271,ALERT,210.80,333.33,59.965,1470222904,"201051344001230","219011344069620",27.00,23.30,0,295.76,336.64,7.5,5.3,0.027,506602.7,506602.7,1613,0,0,0,L,1122011218,0,121.33,120.42,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222913,831903.00
08/03/2016 07:15,2,0.268,ACTIVE,211.48,335.14,59.965,1470222904,"201051344000582","219011344069620",27.15,23.00,0,316.50,348.96,7.4,5.2,0.035,499456.4,499456.4,1604,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222914,831904.00
08/03/2016 07:15,2,0.297,ACTIVE,210.80,333.93,60.002,1470222904,"201051344000955","219011344069620",27.45,23.50,0,315.00,349.26,8.3,6.1,0.035,512926.8,512926.8,1610,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222915,831905.00
08/03/2016 07:15,2,0.131,ACTIVE,210.80,336.64,59.975,1470222904,"274151322000094","219011344069620",30.71,24.30,0,312.29,362.49,4.1,2.0,0.027,632103.9,632103.9,1625,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222916,831906.00
08/03/2016 07:15,2,0.322,ACTIVE,211.48,336.34,59.975,1470222904,"201051344000579","219011344069620",26.98,23.80,0,324.62,346.56,8.8,6.6,0.031,516016.4,516016.4,1609,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222917,831907.00
08/03/2016 07:15,2,0.293,ALERT,211.03,333.93,59.986,1470222904,"201051344000890","219011344069620",27.04,23.50,0,296.06,337.84,8.1,5.9,0.031,510152.0,510152.0,1604,0,0,0,L,1122011218,0,121.55,120.20,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222918,831908.00
08/03/2016 07:15,2,0.277,ACTIVE,211.25,334.84,59.970,1470222904,"201051344000438","219011344069620",27.59,23.30,0,320.11,347.46,7.8,5.6,0.031,511801.9,511801.9,1613,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222919,831909.00
08/03/2016 07:15,2,0.305,ACTIVE,211.03,334.84,59.970,1470222904,"201051344000417","219011344069620",27.15,23.50,0,310.79,354.07,8.4,6.2,0.027,503403.3,503403.3,1607,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222920,831910.00
08/03/2016 07:15,2,0.211,ACTIVE,210.57,335.74,59.981,1470222904,"274151322000083","219011344069620",26.26,24.80,0,331.83,339.34,5.6,3.5,0.027,766228.8,766228.8,1603,0,0,0,L,1151911521,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222921,831911.00
08/03/2016 07:15,2,0.223,ACTIVE,211.03,336.94,59.970,1470222904,"274151322000076","219011344069620",26.74,25.00,0,333.03,339.65,6.0,3.9,0.031,817098.0,817098.0,1596,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222922,831912.00
08/03/2016 07:15,2,0.287,ACTIVE,211.48,336.04,59.981,1470222904,"201051344000868","219011344069620",27.57,23.30,0,322.51,348.66,8.1,5.8,0.031,500641.7,500641.7,1607,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222923,831913.00
08/03/2016 07:15,2,0.209,ACTIVE,210.35,336.04,59.981,1470222904,"274151322000095","219011344069620",26.28,24.50,0,331.53,338.74,5.6,3.4,0.022,808822.3,808822.3,1600,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222924,831914.00
08/03/2016 07:15,2,0.260,ACTIVE,211.25,337.24,59.970,1470222904,"201051344000988","219011344069620",26.98,23.50,0,327.02,345.66,7.1,4.9,0.031,497064.5,497064.5,1610,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222925,831915.00
08/03/2016 07:15,2,0.279,ACTIVE,211.03,333.93,59.975,1470222904,"201051344001025","219011344069620",27.12,23.00,0,322.81,344.15,7.7,5.5,0.031,511053.5,511053.5,1604,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222926,831916.00
08/03/2016 07:15,2,0.281,ACTIVE,211.70,336.34,59.975,1470222904,"201051344000458","219011344069620",27.53,24.00,0,321.91,348.66,7.9,5.7,0.035,508133.7,508133.7,1606,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222926,831917.00
08/03/2016 07:15,2,0.281,ACTIVE,212.16,337.54,59.975,1470222904,"201051344000853","219011344069620",27.27,23.30,0,321.91,351.37,7.8,5.6,0.031,507201.4,507201.4,1602,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222927,831918.00
08/03/2016 07:15,2,0.250,ALERT,211.25,335.74,59.970,1470222904,"201051344000685","219011344069620",26.80,23.50,0,295.46,338.14,6.8,4.7,0.035,511099.3,511099.3,1610,0,0,0,L,1122011218,0,122.01,120.65,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222929,831919.00
08/03/2016 07:15,2,0.268,ALERT,211.03,335.44,59.981,1470222904,"201051344000917","219011344069620",26.98,24.00,0,294.56,338.14,7.3,5.2,0.027,507981.8,507981.8,1612,0,0,0,L,1122011218,0,121.10,120.88,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222931,831920.00
08/03/2016 07:15,2,0.264,ALERT,211.25,335.14,59.986,1470222904,"201051344001145","219011344069620",27.14,23.00,0,297.26,338.14,7.3,5.1,0.031,513229.9,513229.9,1615,0,0,0,L,1122011218,0,121.33,120.65,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222933,831921.00
08/03/2016 07:15,2,0.277,ACTIVE,211.25,334.84,59.975,1470222904,"201051344000651","219011344069620",26.56,23.00,0,319.21,347.76,7.5,5.3,0.027,505953.8,505953.8,1604,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222934,831922.00
08/03/2016 07:15,2,0.203,ACTIVE,210.35,335.44,59.975,1470222904,"274151322000088","219011344069620",24.27,25.00,0,331.23,339.04,5.0,2.9,0.022,738557.8,738557.8,1602,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222935,831923.00
08/03/2016 07:15,2,0.154,ACTIVE,211.25,338.74,59.981,1470222904,"274151322000068","219011344069620",31.39,25.30,0,328.82,342.95,4.9,2.8,0.018,632252.3,632252.3,1621,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222936,831924.00
08/03/2016 07:15,2,0.307,ACTIVE,210.57,333.63,59.965,1470222904,"201051344001135","219011344069620",26.98,23.30,0,326.72,341.75,8.4,6.2,0.035,502043.0,502043.0,1606,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222937,831925.00
08/03/2016 07:15,2,0.285,ACTIVE,211.25,336.64,59.996,1470222904,"201051344000594","219011344069620",27.41,23.80,0,324.02,345.96,8.0,5.8,0.035,512531.1,512531.1,1608,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222937,831926.00
08/03/2016 07:15,2,0.285,ACTIVE,211.25,333.93,59.991,1470222904,"201051344001203","219011344069620",26.76,23.30,0,320.71,347.76,7.8,5.6,0.031,509829.1,509829.1,1610,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222938,831927.00
08/03/2016 07:15,2,0.104,ACTIVE,210.57,334.84,59.981,1470222904,"274151322000054","219011344069620",29.36,25.50,0,311.09,339.04,3.1,1.1,0.000,753949.1,753949.1,1600,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222939,831928.00
08/03/2016 07:15,2,0.289,ACTIVE,211.70,336.34,59.986,1470222904,"201051344000867","219011344069620",26.92,23.80,0,310.19,357.08,7.9,5.7,0.035,499762.7,499762.7,1607,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222940,831929.00
08/03/2016 07:15,2,0.299,ALERT,211.03,334.54,59.975,1470222904,"201051344001093","219011344069620",25.84,23.80,0,295.76,338.14,7.8,5.6,0.031,507361.5,507361.5,1610,0,0,0,L,1122011218,0,121.10,120.65,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222942,831930.00
08/03/2016 07:15,2,0.256,ACTIVE,211.48,336.64,59.986,1470222904,"201051344000900","219011344069620",26.96,23.30,0,321.91,347.46,7.0,4.8,0.027,516029.7,516029.7,1612,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222943,831931.00
08/03/2016 07:15,2,0.289,ACTIVE,211.70,336.04,59.991,1470222904,"201051344000648","219011344069620",27.35,23.00,0,326.72,344.76,8.0,5.8,0.031,506007.0,506007.0,1605,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222944,831932.00
08/03/2016 07:15,2,0.295,ACTIVE,211.70,336.34,60.034,1470222904,"201051344000569","219011344069620",27.17,23.50,0,328.52,343.85,8.1,5.9,0.035,516487.0,516487.0,1605,0,0,0,L,1122011218,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222945,831933.00
08/03/2016 07:15,2,0.223,ACTIVE,211.70,335.74,59.991,1470222904,"201051344000983","219011344069620",30.22,23.50,0,310.19,353.77,6.8,4.7,0.013,508542.3,508542.3,1604,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222946,831934.00
08/03/2016 07:15,2,0.277,ACTIVE,211.48,336.64,59.986,1470222904,"201051344001158","219011344069620",27.08,23.00,0,322.81,347.16,7.7,5.5,0.035,501372.2,501372.2,1607,0,0,0,L,1122011218,0,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222946,831935.00
08/03/2016 07:15,2,0.279,ACTIVE,212.16,337.54,59.981,1470222904,"201051344000576","219011344069620",27.12,23.00,0,312.29,355.28,7.7,5.5,0.035,508656.2,508656.2,1608,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222947,831936.00
08/03/2016 07:15,2,0.217,ACTIVE,210.80,336.04,59.965,1470222904,"274151322000087","219011344069620",24.77,26.00,0,295.46,351.07,5.4,3.3,0.013,726704.3,726704.3,1618,0,0,0,L,1151911521,0,121.33,121.33,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470222948,831937.00
08/03/2016 07:30,2,0.363,ACTIVE,211.25,336.94,59.991,1470223804,"201051344000645","219011344069620",27.06,24.00,0,330.93,342.35,9.9,7.7,0.057,508234.1,508234.1,1608,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223805,831938.00
08/03/2016 07:30,2,0.281,ACTIVE,210.35,336.64,59.991,1470223804,"274151322000085","219011344069620",26.72,25.30,0,332.43,340.25,7.7,5.5,0.040,754465.7,754465.7,1600,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223806,831939.00
08/03/2016 07:30,2,0.367,ACTIVE,211.48,338.14,59.991,1470223804,"201051344000633","219011344069620",28.07,23.80,0,330.93,343.55,10.5,8.2,0.053,499663.0,499663.0,1606,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223807,831940.00
08/03/2016 07:30,2,0.383,ACTIVE,211.03,336.64,59.991,1470223804,"201051344000469","219011344069620",27.59,23.00,0,329.73,343.25,10.8,8.5,0.062,501746.0,501746.0,1612,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223807,831941.00
08/03/2016 07:30,2,0.369,ACTIVE,210.35,334.84,60.018,1470223804,"201051344000646","219011344069620",27.17,23.80,0,327.92,339.95,10.2,7.9,0.057,503232.4,503232.4,1606,0,0,0,L,1122011218,0,120.88,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223808,831942.00
08/03/2016 07:30,2,0.326,ACTIVE,210.35,336.34,59.991,1470223804,"274151322000052","219011344069620",26.66,25.80,0,330.93,340.55,8.8,6.6,0.035,773192.6,773192.6,1597,0,0,0,L,1151911521,0,120.20,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223809,831943.00
08/03/2016 07:30,2,0.381,ACTIVE,211.03,335.74,59.991,1470223804,"201051344000585","219011344069620",27.47,24.00,0,328.22,339.65,10.6,8.3,0.049,511969.1,511969.1,1604,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223810,831944.00
08/03/2016 07:30,2,0.354,ACTIVE,210.80,333.63,59.991,1470223804,"201051344001230","219011344069620",27.53,23.50,0,327.02,339.04,9.9,7.6,0.049,506604.2,506604.2,1615,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223811,831945.00
08/03/2016 07:30,2,0.357,ACTIVE,211.25,335.74,60.002,1470223804,"201051344000582","219011344069620",26.54,23.50,0,328.52,339.65,9.6,7.4,0.044,499457.9,499457.9,1605,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223812,831946.00
08/03/2016 07:30,2,0.402,ACTIVE,210.35,334.54,59.986,1470223804,"201051344000955","219011344069620",27.35,24.00,0,327.92,339.95,11.2,8.9,0.057,512928.5,512928.5,1611,0,0,0,L,1122011218,0,120.20,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223813,831947.00
08/03/2016 07:30,2,0.180,ACTIVE,210.35,383.83,59.981,1470223804,"274151322000094","219011344069620",36.10,25.50,0,333.33,386.83,6.5,4.3,0.031,632104.7,632104.7,1626,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223814,831948.00
08/03/2016 07:30,2,0.404,ACTIVE,211.03,335.74,59.986,1470223804,"201051344000579","219011344069620",27.63,24.30,0,330.63,342.35,11.4,9.0,0.057,516018.3,516018.3,1610,0,0,0,L,1122011218,0,120.42,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223815,831949.00
08/03/2016 07:30,2,0.383,ACTIVE,210.57,333.93,59.986,1470223804,"201051344000890","219011344069620",27.49,24.00,0,329.13,340.55,10.7,8.4,0.053,510153.7,510153.7,1606,0,0,0,L,1122011218,0,121.10,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223816,831950.00
08/03/2016 07:30,2,0.371,ACTIVE,211.03,335.14,60.028,1470223804,"201051344000438","219011344069620",27.59,23.80,0,330.03,339.95,10.4,8.1,0.057,511803.5,511803.5,1614,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223817,831951.00
08/03/2016 07:30,2,0.389,ACTIVE,211.03,335.14,59.991,1470223804,"201051344000417","219011344069620",27.49,24.00,0,329.43,339.95,10.8,8.5,0.057,503405.1,503405.1,1608,0,0,0,L,1122011218,0,120.65,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223818,831952.00
08/03/2016 07:30,2,0.287,ACTIVE,210.35,335.74,59.970,1470223804,"274151322000083","219011344069620",26.88,25.30,0,332.13,340.25,7.9,5.7,0.040,766230.0,766230.0,1604,0,0,0,L,1151911521,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223819,831953.00
08/03/2016 07:30,2,0.309,ACTIVE,211.03,336.34,59.991,1470223804,"274151322000076","219011344069620",27.35,25.80,0,333.33,341.15,8.6,6.4,0.044,817099.3,817099.3,1597,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223820,831954.00
08/03/2016 07:30,2,0.389,ACTIVE,210.80,336.34,59.991,1470223804,"201051344000868","219011344069620",27.45,23.50,0,331.23,341.75,10.8,8.5,0.053,500643.4,500643.4,1608,0,0,0,L,1122011218,0,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223821,831955.00
08/03/2016 07:30,2,0.287,ACTIVE,210.12,334.84,59.986,1470223804,"274151322000095","219011344069620",26.82,25.00,0,331.83,339.95,7.8,5.6,0.040,808823.4,808823.4,1601,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223822,831956.00
08/03/2016 07:30,2,0.355,ACTIVE,211.03,337.84,60.007,1470223804,"201051344000988","219011344069620",27.37,24.00,0,329.73,343.55,9.9,7.6,0.057,497066.0,497066.0,1611,0,0,0,L,1122011218,0,120.20,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223822,831957.00
08/03/2016 07:30,2,0.355,ACTIVE,210.80,333.93,59.986,1470223804,"201051344001025","219011344069620",27.81,23.30,0,327.92,340.85,10.0,7.8,0.053,511055.1,511055.1,1605,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223823,831958.00
08/03/2016 07:30,2,0.367,ACTIVE,211.03,336.34,59.986,1470223804,"201051344000458","219011344069620",27.57,24.30,0,331.53,341.75,10.3,8.0,0.057,508135.4,508135.4,1607,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223824,831959.00
08/03/2016 07:30,2,0.367,ACTIVE,211.70,338.14,59.991,1470223804,"201051344000853","219011344069620",27.23,23.80,0,332.73,343.85,10.2,7.9,0.057,507203.0,507203.0,1603,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223825,831960.00
08/03/2016 07:30,2,0.330,ACTIVE,211.25,335.74,60.028,1470223804,"201051344000685","219011344069620",27.53,23.80,0,329.13,341.45,9.2,7.0,0.053,511100.7,511100.7,1612,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223826,831961.00
08/03/2016 07:30,2,0.352,ACTIVE,211.03,334.84,59.986,1470223804,"201051344000917","219011344069620",25.98,24.30,0,326.72,341.15,9.3,7.1,0.049,507983.3,507983.3,1614,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223827,831962.00
08/03/2016 07:30,2,0.338,ACTIVE,211.03,335.14,59.986,1470223804,"201051344001145","219011344069620",27.41,23.50,0,330.33,341.15,9.4,7.1,0.049,513231.4,513231.4,1617,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223828,831963.00
08/03/2016 07:30,2,0.350,ACTIVE,211.25,335.14,59.986,1470223804,"201051344000651","219011344069620",27.71,23.30,0,328.82,339.95,9.8,7.6,0.053,505955.3,505955.3,1605,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223829,831964.00
08/03/2016 07:30,2,0.275,ACTIVE,209.90,334.84,59.986,1470223804,"274151322000088","219011344069620",25.92,25.50,0,331.23,340.25,7.3,5.1,0.035,738558.7,738558.7,1603,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223830,831965.00
08/03/2016 07:30,2,0.195,ACTIVE,210.80,393.75,60.007,1470223804,"274151322000068","219011344069620",36.98,27.00,0,333.63,396.75,7.3,5.2,0.035,632253.2,632253.2,1622,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223831,831966.00
08/03/2016 07:30,2,0.391,ACTIVE,210.80,333.93,59.991,1470223804,"201051344001135","219011344069620",27.33,23.50,0,328.52,339.04,10.9,8.6,0.062,502044.8,502044.8,1607,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223832,831967.00
08/03/2016 07:30,2,0.381,ACTIVE,210.80,336.64,59.986,1470223804,"201051344000594","219011344069620",27.37,24.30,0,330.03,341.45,10.6,8.3,0.062,512532.7,512532.7,1609,0,0,0,L,1122011218,0,120.42,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223833,831968.00
08/03/2016 07:30,2,0.379,ACTIVE,211.03,334.24,59.975,1470223804,"201051344001203","219011344069620",27.19,23.80,0,329.43,341.15,10.5,8.2,0.062,509830.7,509830.7,1611,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223834,831969.00
08/03/2016 07:30,2,0.143,ACTIVE,210.35,334.54,59.991,1470223804,"274151322000054","219011344069620",30.24,26.00,0,331.23,340.85,4.3,2.2,0.013,753949.5,753949.5,1601,0,0,0,L,1151911521,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223835,831970.00
08/03/2016 07:30,2,0.381,ACTIVE,211.25,336.04,59.991,1470223804,"201051344000867","219011344069620",27.65,24.30,0,330.33,342.05,10.7,8.4,0.062,499764.4,499764.4,1608,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223835,831971.00
08/03/2016 07:30,2,0.398,ACTIVE,211.03,335.44,59.991,1470223804,"201051344001093","219011344069620",27.47,24.00,0,327.62,339.95,11.1,8.8,0.053,507363.2,507363.2,1612,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223836,831972.00
08/03/2016 07:30,2,0.348,ACTIVE,211.03,337.24,60.028,1470223804,"201051344000900","219011344069620",27.31,23.50,0,330.63,342.35,9.7,7.4,0.057,516031.1,516031.1,1613,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223837,831973.00
08/03/2016 07:30,2,0.377,ACTIVE,211.25,336.34,59.965,1470223804,"201051344000648","219011344069620",27.17,23.30,0,331.53,342.65,10.4,8.1,0.062,506008.7,506008.7,1606,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223838,831974.00
08/03/2016 07:30,2,0.377,ACTIVE,211.03,336.34,59.944,1470223804,"201051344000569","219011344069620",27.37,24.00,0,330.33,341.75,10.5,8.2,0.053,516488.7,516488.7,1606,0,0,0,L,1122011218,0,119.97,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223839,831975.00
08/03/2016 07:30,2,0.383,ACTIVE,211.25,336.64,60.007,1470223804,"201051344000983","219011344069620",27.77,24.00,0,330.33,342.05,10.8,8.5,0.057,508543.5,508543.5,1605,0,0,0,L,1122011218,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223840,831976.00
08/03/2016 07:30,2,0.377,ACTIVE,211.03,336.04,59.991,1470223804,"201051344001158","219011344069620",26.74,23.50,0,330.93,341.75,10.2,8.0,0.062,501373.8,501373.8,1608,0,0,0,L,1122011218,0,120.42,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223841,831977.00
08/03/2016 07:30,2,0.375,ACTIVE,211.48,337.54,59.949,1470223804,"201051344000576","219011344069620",27.14,23.30,0,331.23,342.35,10.4,8.1,0.057,508657.8,508657.8,1609,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223842,831978.00
08/03/2016 07:30,2,0.295,ACTIVE,210.35,335.74,59.986,1470223804,"274151322000087","219011344069620",25.70,26.80,0,331.53,340.55,7.7,5.5,0.035,726705.3,726705.3,1619,0,0,0,L,1151911521,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470223843,831979.00
08/03/2016 07:45,2,0.549,ACTIVE,211.70,338.44,59.959,1470224703,"201051344000645","219011344069620",27.61,24.30,0,330.63,345.96,15.4,12.9,0.106,508236.6,508236.6,1609,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224704,831980.00
08/03/2016 07:45,2,0.439,ACTIVE,210.57,335.74,60.012,1470224703,"274151322000085","219011344069620",27.51,25.80,0,332.13,341.75,12.2,9.9,0.071,754467.4,754467.4,1601,0,0,0,L,1151911521,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224705,831981.00
