ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 07:45,2,0.570,ACTIVE,211.70,339.95,59.975,1470224703,"201051344000633","219011344069620",27.79,24.00,0,330.03,347.16,16.1,13.6,0.106,499665.7,499665.7,1607,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224706,831982.00
08/03/2016 07:45,2,0.578,ACTIVE,211.48,339.04,59.986,1470224703,"201051344000469","219011344069620",28.31,23.50,0,329.73,345.66,16.6,14.1,0.119,501748.8,501748.8,1613,0,0,0,L,1122011218,0,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224707,831983.00
08/03/2016 07:45,2,0.496,ACTIVE,210.57,336.34,60.002,1470224703,"201051344000646","219011344069620",29.20,24.30,0,326.72,342.65,14.7,12.2,0.084,503234.8,503234.8,1607,0,0,0,L,1122011218,0,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224708,831984.00
08/03/2016 07:45,2,0.508,ACTIVE,210.12,335.14,59.970,1470224703,"274151322000052","219011344069620",27.79,26.50,0,330.93,342.95,14.3,11.8,0.080,773194.8,773194.8,1598,0,0,0,L,1151911521,0,120.20,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224709,831985.00
08/03/2016 07:45,2,0.537,ACTIVE,211.03,337.24,59.981,1470224703,"201051344000585","219011344069620",27.71,24.50,0,328.22,342.95,15.1,12.6,0.093,511971.6,511971.6,1605,0,0,0,L,1122011218,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224710,831986.00
08/03/2016 07:45,2,0.555,ACTIVE,210.57,336.04,59.981,1470224703,"201051344001230","219011344069620",28.23,24.30,0,327.62,343.25,15.9,13.4,0.102,506606.8,506606.8,1616,0,0,0,L,1122011218,0,121.10,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224711,831987.00
08/03/2016 07:45,2,0.525,ACTIVE,211.25,337.54,59.981,1470224703,"201051344000582","219011344069620",27.89,24.00,0,328.22,343.25,14.9,12.4,0.106,499460.4,499460.4,1606,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224711,831988.00
08/03/2016 07:45,2,0.596,ACTIVE,210.57,337.54,59.981,1470224703,"201051344000955","219011344069620",28.49,24.30,0,327.32,344.45,17.2,14.7,0.115,512931.4,512931.4,1612,0,0,0,L,1122011218,0,120.42,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224712,831989.00
08/03/2016 07:45,2,0.258,ACTIVE,210.35,401.56,59.970,1470224703,"274151322000094","219011344069620",37.81,26.50,0,333.63,411.18,9.9,7.6,0.057,632106.1,632106.1,1627,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224713,831990.00
08/03/2016 07:45,2,0.590,ACTIVE,211.48,338.44,59.965,1470224703,"201051344000579","219011344069620",28.57,24.80,0,330.33,345.66,17.1,14.6,0.110,516021.2,516021.2,1611,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224714,831991.00
08/03/2016 07:45,2,0.584,ACTIVE,210.80,336.04,59.981,1470224703,"201051344000890","219011344069620",27.69,24.80,0,327.62,343.85,16.4,13.9,0.110,510156.4,510156.4,1607,0,0,0,L,1122011218,0,121.10,119.97,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224715,831992.00
08/03/2016 07:45,2,0.566,ACTIVE,211.03,337.54,59.975,1470224703,"201051344000438","219011344069620",28.27,24.30,0,328.22,344.15,16.2,13.8,0.106,511806.1,511806.1,1615,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224716,831993.00
08/03/2016 07:45,2,0.582,ACTIVE,211.03,337.54,59.975,1470224703,"201051344000417","219011344069620",27.87,24.50,0,328.22,343.85,16.4,13.9,0.102,503407.9,503407.9,1609,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224717,831994.00
08/03/2016 07:45,2,0.381,ACTIVE,210.35,336.64,59.975,1470224703,"274151322000083","219011344069620",27.71,25.80,0,331.53,341.45,10.7,8.4,0.066,766231.7,766231.7,1605,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224718,831995.00
08/03/2016 07:45,2,0.488,ACTIVE,210.80,339.34,59.949,1470224703,"274151322000076","219011344069620",28.27,26.30,0,332.73,343.25,13.9,11.5,0.088,817101.4,817101.4,1598,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224719,831996.00
08/03/2016 07:45,2,0.592,ACTIVE,211.25,338.74,59.975,1470224703,"201051344000868","219011344069620",27.91,23.80,0,330.03,345.36,16.8,14.2,0.110,500646.2,500646.2,1609,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224720,831997.00
08/03/2016 07:45,2,0.389,ACTIVE,210.35,336.94,59.970,1470224703,"274151322000095","219011344069620",27.85,25.50,0,331.83,340.85,11.0,8.7,0.066,808825.1,808825.1,1602,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224720,831998.00
08/03/2016 07:45,2,0.557,ACTIVE,211.25,340.25,59.981,1470224703,"201051344000988","219011344069620",28.01,24.30,0,329.13,347.16,15.8,13.4,0.124,497068.5,497068.5,1612,0,0,0,L,1122011218,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224721,831999.00
08/03/2016 07:45,2,0.529,ACTIVE,210.80,336.34,59.922,1470224703,"201051344001025","219011344069620",28.47,24.00,0,328.52,344.45,15.3,12.9,0.097,511057.6,511057.6,1606,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224722,832000.00
08/03/2016 07:45,2,0.535,ACTIVE,211.48,338.44,59.981,1470224703,"201051344000458","219011344069620",28.29,24.80,0,330.33,344.76,15.4,12.9,0.102,508138.0,508138.0,1608,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224723,832001.00
08/03/2016 07:45,2,0.541,ACTIVE,211.93,339.95,59.986,1470224703,"201051344000853","219011344069620",28.21,24.00,0,332.13,345.96,15.4,13.0,0.102,507205.6,507205.6,1604,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224724,832002.00
08/03/2016 07:45,2,0.518,ACTIVE,211.25,338.14,59.981,1470224703,"201051344000685","219011344069620",27.81,24.30,0,329.13,344.15,14.6,12.2,0.106,511103.0,511103.0,1613,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224725,832003.00
08/03/2016 07:45,2,0.508,ACTIVE,211.03,337.24,59.975,1470224703,"201051344000917","219011344069620",27.73,24.80,0,327.92,342.95,14.3,11.8,0.093,507985.6,507985.6,1615,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224726,832004.00
08/03/2016 07:45,2,0.525,ACTIVE,211.03,337.54,59.970,1470224703,"201051344001145","219011344069620",27.43,24.00,0,329.43,343.25,14.6,12.2,0.097,513233.7,513233.7,1618,0,0,0,L,1122011218,0,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224727,832005.00
08/03/2016 07:45,2,0.535,ACTIVE,211.03,337.54,59.965,1470224703,"201051344000651","219011344069620",28.11,23.50,0,328.52,344.15,15.2,12.8,0.102,505957.7,505957.7,1606,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224728,832006.00
08/03/2016 07:45,2,0.449,ACTIVE,209.90,336.04,59.965,1470224703,"274151322000088","219011344069620",27.08,26.00,0,331.23,341.75,12.3,9.9,0.075,738560.5,738560.5,1604,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224728,832007.00
08/03/2016 07:45,2,0.221,ACTIVE,211.03,431.92,59.970,1470224703,"274151322000068","219011344069620",41.03,28.30,0,334.54,434.63,9.3,7.1,0.049,632254.8,632254.8,1623,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224729,832008.00
08/03/2016 07:45,2,0.574,ACTIVE,210.57,336.64,59.970,1470224703,"201051344001135","219011344069620",28.05,24.00,0,328.22,344.45,16.4,13.9,0.102,502047.5,502047.5,1608,0,0,0,L,1122011218,0,120.88,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224730,832009.00
08/03/2016 07:45,2,0.574,ACTIVE,211.25,338.74,60.007,1470224703,"201051344000594","219011344069620",28.11,24.80,0,327.32,345.06,16.4,13.9,0.110,512535.4,512535.4,1610,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224731,832010.00
08/03/2016 07:45,2,0.580,ACTIVE,211.03,336.64,59.965,1470224703,"201051344001203","219011344069620",28.05,24.30,0,328.52,345.06,16.5,14.0,0.115,509833.4,509833.4,1612,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224732,832011.00
08/03/2016 07:45,2,0.455,ACTIVE,210.12,338.74,59.970,1470224703,"274151322000054","219011344069620",27.57,26.50,0,330.93,342.65,12.7,10.3,0.075,753950.8,753950.8,1602,0,0,0,L,1151911521,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224733,832012.00
08/03/2016 07:45,2,0.586,ACTIVE,211.70,338.44,59.975,1470224703,"201051344000867","219011344069620",28.03,24.50,0,328.52,345.66,16.7,14.2,0.106,499767.1,499767.1,1609,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224734,832013.00
08/03/2016 07:45,2,0.625,ACTIVE,211.03,338.44,59.970,1470224703,"201051344001093","219011344069620",28.17,24.50,0,328.52,345.06,17.9,15.3,0.119,507366.1,507366.1,1613,0,0,0,L,1122011218,0,120.88,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224735,832014.00
08/03/2016 07:45,2,0.549,ACTIVE,211.25,339.95,59.970,1470224703,"201051344000900","219011344069620",27.87,23.80,0,329.43,345.66,15.5,13.0,0.106,516033.6,516033.6,1614,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224736,832015.00
08/03/2016 07:45,2,0.566,ACTIVE,211.70,338.74,59.970,1470224703,"201051344000648","219011344069620",27.93,23.50,0,330.63,345.66,16.1,13.6,0.110,506011.3,506011.3,1607,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224737,832016.00
08/03/2016 07:45,2,0.557,ACTIVE,211.70,339.04,59.965,1470224703,"201051344000569","219011344069620",28.29,24.30,0,330.03,345.66,16.0,13.5,0.110,516491.4,516491.4,1607,0,0,0,L,1122011218,0,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224738,832017.00
08/03/2016 07:45,2,0.561,ACTIVE,211.48,338.74,59.970,1470224703,"201051344000983","219011344069620",28.47,24.30,0,329.73,344.76,16.2,13.7,0.106,508546.2,508546.2,1606,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224739,832018.00
08/03/2016 07:45,2,0.564,ACTIVE,211.48,338.74,59.981,1470224703,"201051344001158","219011344069620",28.09,24.00,0,329.73,345.36,16.1,13.6,0.115,501376.4,501376.4,1609,0,0,0,L,1122011218,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224740,832019.00
08/03/2016 07:45,2,0.561,ACTIVE,211.70,339.95,59.975,1470224703,"201051344000576","219011344069620",28.19,23.50,0,330.33,345.96,16.1,13.6,0.110,508660.4,508660.4,1610,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224741,832020.00
08/03/2016 07:45,2,0.430,ACTIVE,210.57,335.44,59.965,1470224703,"274151322000087","219011344069620",27.35,27.80,0,331.83,341.75,11.9,9.6,0.057,726707.1,726707.1,1620,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470224741,832021.00
08/03/2016 08:00,2,0.816,ACTIVE,212.16,342.05,60.012,1470225603,"201051344000645","219011344069620",28.21,24.50,0,331.23,351.67,23.3,20.6,0.177,508240.7,508240.7,1610,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225604,832022.00
08/03/2016 08:00,2,0.697,ACTIVE,210.80,337.84,59.965,1470225603,"274151322000085","219011344069620",27.89,26.00,0,331.23,345.96,19.7,17.1,0.124,754470.8,754470.8,1602,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225605,832023.00
08/03/2016 08:00,2,0.826,ACTIVE,212.16,343.25,59.965,1470225603,"201051344000633","219011344069620",28.88,24.80,0,330.93,353.47,24.2,21.4,0.186,499670.0,499670.0,1608,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225606,832024.00
08/03/2016 08:00,2,0.852,ACTIVE,211.93,342.95,59.965,1470225603,"201051344000469","219011344069620",28.67,23.80,0,329.43,352.27,24.8,22.0,0.190,501753.2,501753.2,1614,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225607,832025.00
08/03/2016 08:00,2,0.793,ACTIVE,210.80,339.95,59.922,1470225603,"201051344000646","219011344069620",28.51,24.80,0,327.92,349.56,22.9,20.2,0.172,503238.8,503238.8,1608,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225608,832026.00
08/03/2016 08:00,2,0.756,ACTIVE,210.57,342.35,59.970,1470225603,"274151322000052","219011344069620",28.51,27.00,0,328.52,347.16,21.9,19.2,0.133,773198.6,773198.6,1599,0,0,0,L,1151911521,0,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225609,832027.00
08/03/2016 08:00,2,0.777,ACTIVE,211.25,340.55,59.996,1470225603,"201051344000585","219011344069620",27.93,25.30,0,328.52,352.57,22.0,19.3,0.164,511975.5,511975.5,1606,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225610,832028.00
08/03/2016 08:00,2,0.822,ACTIVE,211.03,339.95,59.959,1470225603,"201051344001230","219011344069620",28.41,25.30,0,327.62,349.26,23.7,20.9,0.177,506611.0,506611.0,1617,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225610,832029.00
08/03/2016 08:00,2,0.775,ACTIVE,211.70,340.85,59.970,1470225603,"201051344000582","219011344069620",28.35,24.50,0,329.13,350.17,22.3,19.6,0.168,499464.3,499464.3,1607,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225611,832030.00
08/03/2016 08:00,2,0.867,ACTIVE,210.80,340.85,59.965,1470225603,"201051344000955","219011344069620",28.90,25.00,0,327.92,350.47,25.4,22.6,0.190,512936.0,512936.0,1613,0,0,0,L,1122011218,0,120.65,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225612,832031.00
08/03/2016 08:00,2,0.486,ACTIVE,210.80,400.96,59.975,1470225603,"274151322000094","219011344069620",37.41,27.50,0,333.93,417.49,18.4,15.9,0.115,632109.2,632109.2,1628,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225613,832032.00
08/03/2016 08:00,2,0.859,ACTIVE,211.70,341.45,59.996,1470225603,"201051344000579","219011344069620",28.69,25.30,0,330.93,351.67,25.0,22.2,0.181,516025.7,516025.7,1612,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225614,832033.00
08/03/2016 08:00,2,0.848,ACTIVE,211.25,339.65,59.959,1470225603,"201051344000890","219011344069620",28.57,25.50,0,327.92,350.47,24.6,21.8,0.177,510160.8,510160.8,1608,0,0,0,L,1122011218,0,121.33,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225615,832034.00
08/03/2016 08:00,2,0.830,ACTIVE,211.48,340.85,59.933,1470225603,"201051344000438","219011344069620",28.73,24.80,0,329.73,350.77,24.2,21.4,0.186,511810.5,511810.5,1616,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225616,832035.00
08/03/2016 08:00,2,0.826,ACTIVE,211.25,340.25,59.965,1470225603,"201051344000417","219011344069620",28.63,25.30,0,327.62,350.17,24.0,21.3,0.181,503412.2,503412.2,1610,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225617,832036.00
08/03/2016 08:00,2,0.672,ACTIVE,210.57,341.45,59.965,1470225603,"274151322000083","219011344069620",28.65,26.30,0,330.93,346.86,19.6,16.9,0.133,766234.9,766234.9,1606,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225618,832037.00
08/03/2016 08:00,2,0.768,ACTIVE,211.03,342.65,59.944,1470225603,"274151322000076","219011344069620",28.86,27.00,0,330.03,347.76,22.4,19.7,0.146,817105.3,817105.3,1599,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225619,832038.00
08/03/2016 08:00,2,0.863,ACTIVE,211.48,341.45,59.965,1470225603,"201051344000868","219011344069620",28.45,24.00,0,330.03,351.97,24.9,22.2,0.190,500650.6,500650.6,1610,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225619,832039.00
08/03/2016 08:00,2,0.676,ACTIVE,210.35,337.54,59.965,1470225603,"274151322000095","219011344069620",29.02,26.30,0,330.93,347.46,19.9,17.3,0.133,808828.4,808828.4,1603,0,0,0,L,1151911521,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225620,832040.00
08/03/2016 08:00,2,0.846,ACTIVE,211.70,343.85,59.965,1470225603,"201051344000988","219011344069620",28.25,24.80,0,330.03,354.07,24.2,21.4,0.190,497072.8,497072.8,1613,0,0,0,L,1122011218,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225621,832041.00
08/03/2016 08:00,2,0.789,ACTIVE,211.03,339.04,59.970,1470225603,"201051344001025","219011344069620",28.73,24.50,0,328.52,350.17,23.0,20.3,0.164,511061.7,511061.7,1607,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225622,832042.00
08/03/2016 08:00,2,0.801,ACTIVE,211.70,341.15,59.965,1470225603,"201051344000458","219011344069620",28.31,25.30,0,330.03,350.77,23.0,20.2,0.177,508142.0,508142.0,1609,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225623,832043.00
08/03/2016 08:00,2,0.805,ACTIVE,212.38,343.25,59.933,1470225603,"201051344000853","219011344069620",28.49,24.50,0,332.13,352.57,23.3,20.5,0.177,507209.7,507209.7,1605,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225624,832044.00
08/03/2016 08:00,2,0.764,ACTIVE,211.48,340.85,59.965,1470225603,"201051344000685","219011344069620",28.63,24.80,0,329.43,350.77,22.2,19.5,0.181,511106.9,511106.9,1614,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225625,832045.00
08/03/2016 08:00,2,0.754,ACTIVE,211.25,340.25,59.965,1470225603,"201051344000917","219011344069620",28.86,25.30,0,328.52,349.86,22.1,19.4,0.164,507989.4,507989.4,1616,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225626,832046.00
08/03/2016 08:00,2,0.760,ACTIVE,211.25,339.65,59.965,1470225603,"201051344001145","219011344069620",28.41,24.50,0,330.33,349.56,21.9,19.2,0.159,513237.6,513237.6,1619,0,0,0,L,1122011218,0,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225627,832047.00
08/03/2016 08:00,2,0.793,ACTIVE,211.70,340.55,59.991,1470225603,"201051344000651","219011344069620",28.41,24.00,0,329.73,350.17,22.9,20.1,0.172,505961.8,505961.8,1607,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225628,832048.00
08/03/2016 08:00,2,0.701,ACTIVE,210.12,339.34,59.954,1470225603,"274151322000088","219011344069620",27.69,26.80,0,330.63,345.96,19.7,17.1,0.124,738563.8,738563.8,1605,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225629,832049.00
08/03/2016 08:00,2,0.494,ACTIVE,211.25,404.27,59.959,1470225603,"274151322000068","219011344069620",37.69,29.30,0,388.04,446.05,18.8,16.2,0.115,632257.4,632257.4,1624,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225629,832050.00
08/03/2016 08:00,2,0.771,ACTIVE,211.03,339.34,59.965,1470225603,"201051344001135","219011344069620",29.64,24.50,0,329.73,349.86,23.2,20.5,0.168,502051.8,502051.8,1609,0,0,0,L,1122011218,0,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225630,832051.00
08/03/2016 08:00,2,0.838,ACTIVE,211.48,341.75,59.981,1470225603,"201051344000594","219011344069620",28.69,25.30,0,330.03,351.97,24.4,21.6,0.186,512539.8,512539.8,1611,0,0,0,L,1122011218,0,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225631,832052.00
08/03/2016 08:00,2,0.846,ACTIVE,211.25,340.25,59.965,1470225603,"201051344001203","219011344069620",28.53,24.80,0,329.13,351.97,24.4,21.7,0.190,509837.8,509837.8,1613,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225632,832053.00
08/03/2016 08:00,2,0.707,ACTIVE,210.57,337.84,59.970,1470225603,"274151322000054","219011344069620",27.77,27.00,0,330.63,346.56,19.9,17.3,0.133,753954.2,753954.2,1603,0,0,0,L,1151911521,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225633,832054.00
08/03/2016 08:00,2,0.861,ACTIVE,211.93,341.45,59.959,1470225603,"201051344000867","219011344069620",28.31,25.00,0,330.63,351.67,24.7,21.9,0.186,499771.6,499771.6,1610,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225634,832055.00
08/03/2016 08:00,2,0.893,ACTIVE,211.25,340.85,59.965,1470225603,"201051344001093","219011344069620",29.00,25.00,0,329.43,351.67,26.2,23.4,0.190,507370.9,507370.9,1614,0,0,0,L,1122011218,0,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225635,832056.00
08/03/2016 08:00,2,0.822,ACTIVE,211.70,342.35,59.965,1470225603,"201051344000900","219011344069620",28.09,24.00,0,330.93,351.97,23.5,20.7,0.172,516037.8,516037.8,1615,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225636,832057.00
08/03/2016 08:00,2,0.820,ACTIVE,211.93,341.75,59.959,1470225603,"201051344000648","219011344069620",28.27,24.00,0,330.93,351.97,23.5,20.8,0.177,506015.6,506015.6,1608,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225637,832058.00
08/03/2016 08:00,2,0.807,ACTIVE,211.70,341.45,59.959,1470225603,"201051344000569","219011344069620",28.75,24.80,0,331.83,351.67,23.6,20.8,0.181,516495.6,516495.6,1608,0,0,0,L,1122011218,0,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225638,832059.00
08/03/2016 08:00,2,0.809,ACTIVE,211.70,341.45,59.954,1470225603,"201051344000983","219011344069620",28.78,24.50,0,330.93,351.67,23.6,20.9,0.172,508550.5,508550.5,1607,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225639,832060.00
08/03/2016 08:00,2,0.824,ACTIVE,211.70,342.05,59.959,1470225603,"201051344001158","219011344069620",28.43,24.50,0,330.33,351.97,23.8,21.0,0.181,501380.8,501380.8,1610,0,0,0,L,1122011218,0,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225639,832061.00
08/03/2016 08:00,2,0.799,ACTIVE,212.16,342.65,59.975,1470225603,"201051344000576","219011344069620",28.59,24.00,0,331.53,352.27,23.2,20.4,0.177,508664.7,508664.7,1611,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225640,832062.00
08/03/2016 08:00,2,0.688,ACTIVE,210.80,339.65,59.975,1470225603,"274151322000087","219011344069620",27.61,28.80,0,331.23,346.26,19.2,16.6,0.119,726710.4,726710.4,1621,0,0,0,L,1151911521,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470225641,832063.00
08/03/2016 08:15,2,1.240,ACTIVE,213.51,346.56,59.981,1470226504,"201051344000645","219011344069620",28.21,25.00,0,332.73,362.19,35.5,32.3,0.278,508246.8,508246.8,1611,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226505,832064.00
08/03/2016 08:15,2,1.100,ACTIVE,210.80,340.55,59.944,1470226504,"274151322000085","219011344069620",27.69,27.00,0,330.03,351.67,30.8,27.8,0.203,754475.9,754475.9,1603,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226506,832065.00
08/03/2016 08:15,2,1.250,ACTIVE,213.29,348.66,59.981,1470226504,"201051344000633","219011344069620",28.80,25.30,0,331.53,363.39,36.5,33.3,0.301,499676.2,499676.2,1609,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226507,832066.00
08/03/2016 08:15,2,1.275,ACTIVE,213.06,347.16,59.996,1470226504,"201051344000469","219011344069620",28.98,24.00,0,330.33,363.09,37.5,34.2,0.314,501759.7,501759.7,1615,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226507,832067.00
08/03/2016 08:15,2,1.201,ACTIVE,211.48,345.66,59.986,1470226504,"201051344000646","219011344069620",28.75,25.50,0,328.22,359.78,35.1,31.9,0.283,503244.8,503244.8,1609,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226508,832068.00
08/03/2016 08:15,2,1.154,ACTIVE,210.35,342.65,59.981,1470226504,"274151322000052","219011344069620",28.29,28.00,0,328.22,353.17,33.0,30.0,0.230,773204.2,773204.2,1600,0,0,0,L,1151911521,0,120.42,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226509,832069.00
08/03/2016 08:15,2,1.156,ACTIVE,212.16,345.66,59.981,1470226504,"201051344000585","219011344069620",28.55,26.00,0,330.03,358.58,33.5,30.4,0.261,511981.3,511981.3,1607,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226510,832070.00
08/03/2016 08:15,2,1.225,ACTIVE,211.93,344.76,60.012,1470226504,"201051344001230","219011344069620",29.12,26.30,0,327.62,359.18,36.1,33.0,0.287,506617.2,506617.2,1618,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226511,832071.00
08/03/2016 08:15,2,1.176,ACTIVE,212.61,345.66,60.002,1470226504,"201051344000582","219011344069620",28.57,25.00,0,330.63,360.08,34.0,30.9,0.274,499470.1,499470.1,1608,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226512,832072.00
08/03/2016 08:15,2,1.303,ACTIVE,211.70,345.36,59.986,1470226504,"201051344000955","219011344069620",29.08,25.50,0,328.52,360.99,38.4,35.1,0.314,512942.6,512942.6,1614,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226513,832073.00
08/03/2016 08:15,2,0.742,ACTIVE,210.80,405.17,59.975,1470226504,"274151322000094","219011344069620",37.99,28.50,0,330.33,427.11,28.6,25.7,0.194,632113.9,632113.9,1629,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226514,832074.00
08/03/2016 08:15,2,1.262,ACTIVE,213.29,347.16,59.928,1470226504,"201051344000579","219011344069620",29.26,25.80,0,332.43,362.79,37.5,34.2,0.296,516032.2,516032.2,1613,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226515,832075.00
08/03/2016 08:15,2,1.271,ACTIVE,211.93,345.06,60.034,1470226504,"201051344000890","219011344069620",28.67,26.30,0,328.82,360.69,37.0,33.8,0.287,510167.2,510167.2,1609,0,0,0,L,1122011218,0,122.01,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226515,832076.00
08/03/2016 08:15,2,1.248,ACTIVE,212.16,345.96,59.986,1470226504,"201051344000438","219011344069620",29.16,25.50,0,330.33,361.89,36.9,33.7,0.305,511816.8,511816.8,1617,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226516,832077.00
08/03/2016 08:15,2,1.223,ACTIVE,212.38,345.66,59.981,1470226504,"201051344000417","219011344069620",29.08,26.00,0,330.03,360.08,36.1,32.9,0.287,503418.4,503418.4,1611,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226517,832078.00
08/03/2016 08:15,2,1.039,ACTIVE,210.80,338.44,59.938,1470226504,"274151322000083","219011344069620",28.61,27.00,0,329.73,351.07,30.1,27.2,0.212,766240.0,766240.0,1607,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226518,832079.00
08/03/2016 08:15,2,1.207,ACTIVE,211.25,345.66,59.981,1470226504,"274151322000076","219011344069620",29.42,27.80,0,330.63,354.37,36.0,32.8,0.252,817111.3,817111.3,1600,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226519,832080.00
08/03/2016 08:15,2,1.275,ACTIVE,212.83,347.16,59.949,1470226504,"201051344000868","219011344069620",29.00,24.50,0,331.23,362.49,37.5,34.3,0.296,500657.1,500657.1,1611,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226520,832081.00
08/03/2016 08:15,2,1.100,ACTIVE,210.57,341.45,59.975,1470226504,"274151322000095","219011344069620",29.40,27.00,0,329.73,351.97,32.8,29.7,0.221,808833.7,808833.7,1604,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226521,832082.00
08/03/2016 08:15,2,1.260,ACTIVE,213.06,348.96,59.981,1470226504,"201051344000988","219011344069620",28.86,25.30,0,331.53,363.99,36.8,33.6,0.309,497079.1,497079.1,1614,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226522,832083.00
08/03/2016 08:15,2,1.186,ACTIVE,211.93,344.45,59.970,1470226504,"201051344001025","219011344069620",29.24,25.30,0,330.03,359.78,35.1,32.0,0.278,511067.7,511067.7,1608,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226523,832084.00
08/03/2016 08:15,2,1.188,ACTIVE,213.06,346.26,59.933,1470226504,"201051344000458","219011344069620",29.02,25.50,0,330.93,361.29,35.0,31.9,0.283,508148.1,508148.1,1610,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226524,832085.00
08/03/2016 08:15,2,1.236,ACTIVE,213.51,347.76,59.981,1470226504,"201051344000853","219011344069620",28.49,25.00,0,333.03,363.09,35.7,32.6,0.287,507215.8,507215.8,1606,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226525,832086.00
08/03/2016 08:15,2,1.176,ACTIVE,212.16,345.96,59.986,1470226504,"201051344000685","219011344069620",28.90,25.50,0,330.33,360.38,34.5,31.3,0.296,511112.7,511112.7,1615,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226525,832087.00
08/03/2016 08:15,2,1.158,ACTIVE,212.16,345.66,59.991,1470226504,"201051344000917","219011344069620",29.00,25.80,0,330.03,359.18,34.0,30.9,0.270,507995.2,507995.2,1617,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226526,832088.00
08/03/2016 08:15,2,1.143,ACTIVE,212.16,345.36,59.991,1470226504,"201051344001145","219011344069620",29.10,25.30,0,330.33,359.48,33.7,30.6,0.265,513243.3,513243.3,1620,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226527,832089.00
08/03/2016 08:15,2,1.219,ACTIVE,212.38,345.96,59.996,1470226504,"201051344000651","219011344069620",28.45,24.80,0,330.93,360.38,35.1,32.0,0.287,505967.8,505967.8,1608,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226528,832090.00
08/03/2016 08:15,2,1.090,ACTIVE,210.12,344.45,59.986,1470226504,"274151322000088","219011344069620",28.21,27.30,0,328.52,351.67,31.1,28.1,0.212,738569.0,738569.0,1606,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226529,832091.00
08/03/2016 08:15,2,0.729,ACTIVE,211.25,419.30,59.986,1470226504,"274151322000068","219011344069620",39.26,29.80,0,330.93,428.31,28.6,25.7,0.186,632262.3,632262.3,1625,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226531,832092.00
08/03/2016 08:15,2,1.230,ACTIVE,211.93,344.15,59.975,1470226504,"201051344001135","219011344069620",29.06,25.00,0,329.43,359.78,36.3,33.1,0.283,502058.1,502058.1,1610,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226531,832093.00
08/03/2016 08:15,2,1.264,ACTIVE,212.38,347.16,59.991,1470226504,"201051344000594","219011344069620",28.88,25.80,0,330.33,362.19,37.0,33.8,0.292,512546.2,512546.2,1612,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226532,832094.00
08/03/2016 08:15,2,1.289,ACTIVE,212.16,345.66,59.981,1470226504,"201051344001203","219011344069620",28.45,25.50,0,329.73,361.89,37.1,33.9,0.305,509844.2,509844.2,1614,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226533,832095.00
08/03/2016 08:15,2,1.098,ACTIVE,210.57,345.36,59.981,1470226504,"274151322000054","219011344069620",28.17,27.80,0,329.43,352.27,31.3,28.3,0.217,753959.5,753959.5,1604,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226534,832096.00
08/03/2016 08:15,2,1.275,ACTIVE,213.06,346.26,59.991,1470226504,"201051344000867","219011344069620",28.98,25.30,0,331.23,361.89,37.5,34.2,0.292,499778.1,499778.1,1611,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226535,832097.00
08/03/2016 08:15,2,1.346,ACTIVE,212.16,346.56,59.981,1470226504,"201051344001093","219011344069620",28.88,25.80,0,330.03,362.49,39.4,36.1,0.309,507377.8,507377.8,1615,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226536,832098.00
08/03/2016 08:15,2,1.242,ACTIVE,212.83,347.46,59.981,1470226504,"201051344000900","219011344069620",28.88,24.50,0,331.23,362.19,36.4,33.2,0.292,516044.0,516044.0,1616,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226537,832099.00
08/03/2016 08:15,2,1.225,ACTIVE,213.29,346.86,59.986,1470226504,"201051344000648","219011344069620",28.88,24.50,0,331.53,362.19,35.9,32.7,0.292,506021.8,506021.8,1609,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226538,832100.00
08/03/2016 08:15,2,1.229,ACTIVE,213.06,347.16,59.991,1470226504,"201051344000569","219011344069620",29.12,25.30,0,332.13,362.19,36.3,33.1,0.296,516501.9,516501.9,1609,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226539,832101.00
08/03/2016 08:15,2,1.234,ACTIVE,213.06,346.86,59.986,1470226504,"201051344000983","219011344069620",28.96,25.00,0,330.93,361.89,36.2,33.0,0.296,508556.8,508556.8,1608,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226540,832102.00
08/03/2016 08:15,2,1.264,ACTIVE,213.06,346.86,59.954,1470226504,"201051344001158","219011344069620",28.71,25.00,0,331.53,362.49,36.8,33.6,0.301,501387.1,501387.1,1611,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226541,832103.00
08/03/2016 08:15,2,1.242,ACTIVE,213.29,347.76,60.018,1470226504,"201051344000576","219011344069620",28.71,24.50,0,331.83,362.79,36.1,32.9,0.292,508670.9,508670.9,1612,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226542,832104.00
08/03/2016 08:15,2,1.078,ACTIVE,210.57,341.15,59.975,1470226504,"274151322000087","219011344069620",27.79,29.80,0,328.22,350.77,30.3,27.4,0.190,726715.4,726715.4,1622,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470226543,832105.00
08/03/2016 08:30,2,1.723,ACTIVE,214.19,353.77,59.986,1470227403,"201051344000645","219011344069620",28.71,25.80,0,324.32,373.61,50.2,46.5,0.411,508256.5,508256.5,1612,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227404,832106.00
08/03/2016 08:30,2,1.508,ACTIVE,212.16,350.47,59.959,1470227403,"274151322000085","219011344069620",28.33,28.00,0,319.21,360.08,43.3,39.8,0.296,754484.3,754484.3,1604,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227405,832107.00
08/03/2016 08:30,2,1.730,ACTIVE,213.96,354.07,59.986,1470227403,"201051344000633","219011344069620",29.18,26.00,0,324.32,374.51,51.2,47.5,0.433,499686.2,499686.2,1610,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227406,832108.00
08/03/2016 08:30,2,1.785,ACTIVE,213.96,354.07,59.991,1470227403,"201051344000469","219011344069620",28.98,24.80,0,323.11,374.51,52.5,48.7,0.442,501769.9,501769.9,1616,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227407,832109.00
08/03/2016 08:30,2,1.684,ACTIVE,212.16,350.77,59.991,1470227403,"201051344000646","219011344069620",28.78,26.30,0,318.61,370.30,49.1,45.5,0.411,503254.3,503254.3,1610,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227408,832110.00
08/03/2016 08:30,2,1.592,ACTIVE,211.25,345.06,59.986,1470227403,"274151322000052","219011344069620",28.65,29.00,0,318.30,361.59,46.1,42.6,0.327,773213.2,773213.2,1601,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227409,832111.00
08/03/2016 08:30,2,1.615,ACTIVE,213.06,351.07,59.986,1470227403,"201051344000585","219011344069620",29.10,26.80,0,321.91,369.40,47.7,44.1,0.384,511990.5,511990.5,1608,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227410,832112.00
08/03/2016 08:30,2,1.680,ACTIVE,212.38,349.86,59.991,1470227403,"201051344001230","219011344069620",29.56,27.50,0,316.50,369.70,50.3,46.7,0.411,506627.0,506627.0,1619,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227411,832113.00
08/03/2016 08:30,2,1.641,ACTIVE,213.29,351.07,60.039,1470227403,"201051344000582","219011344069620",28.88,25.80,0,321.91,370.90,48.0,44.5,0.393,499479.4,499479.4,1609,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227412,832114.00
08/03/2016 08:30,2,1.812,ACTIVE,212.16,350.47,59.981,1470227403,"201051344000955","219011344069620",28.96,26.50,0,318.00,371.81,53.2,49.4,0.442,512953.1,512953.1,1615,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227413,832115.00
08/03/2016 08:30,2,1.049,ACTIVE,211.93,410.58,59.986,1470227403,"274151322000094","219011344069620",38.43,29.80,0,333.03,436.73,40.6,37.3,0.274,632121.6,632121.6,1630,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227414,832116.00
08/03/2016 08:30,2,1.779,ACTIVE,213.96,353.77,59.991,1470227403,"201051344000579","219011344069620",29.02,26.80,0,324.02,374.81,52.4,48.6,0.424,516042.4,516042.4,1614,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227415,832117.00
08/03/2016 08:30,2,1.756,ACTIVE,212.38,350.17,59.991,1470227403,"201051344000890","219011344069620",29.02,27.80,0,318.61,371.81,51.6,47.9,0.415,510177.2,510177.2,1610,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227416,832118.00
08/03/2016 08:30,2,1.740,ACTIVE,212.83,351.67,59.991,1470227403,"201051344000438","219011344069620",29.22,26.30,0,322.81,373.01,51.5,47.8,0.424,511826.8,511826.8,1618,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227417,832119.00
08/03/2016 08:30,2,1.705,ACTIVE,212.83,351.37,59.975,1470227403,"201051344000417","219011344069620",28.92,27.30,0,320.71,370.60,50.0,46.3,0.420,503428.2,503428.2,1612,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227417,832120.00
08/03/2016 08:30,2,1.475,ACTIVE,211.70,344.45,59.986,1470227403,"274151322000083","219011344069620",28.65,28.50,0,318.00,359.78,42.8,39.4,0.305,766248.2,766248.2,1608,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227418,832121.00
08/03/2016 08:30,2,1.701,ACTIVE,212.38,350.77,59.975,1470227403,"274151322000076","219011344069620",29.52,29.00,0,318.91,364.59,50.9,47.2,0.354,817121.1,817121.1,1601,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227419,832122.00
08/03/2016 08:30,2,1.771,ACTIVE,213.74,352.87,59.933,1470227403,"201051344000868","219011344069620",28.92,25.30,0,322.81,384.73,51.9,48.2,0.420,500667.2,500667.2,1612,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227420,832123.00
08/03/2016 08:30,2,1.588,ACTIVE,211.48,342.95,59.970,1470227403,"274151322000095","219011344069620",29.54,28.30,0,318.30,362.49,47.5,43.9,0.323,808842.8,808842.8,1605,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227421,832124.00
08/03/2016 08:30,2,1.795,ACTIVE,213.96,355.28,59.981,1470227403,"201051344000988","219011344069620",28.51,25.80,0,322.81,376.01,51.9,48.1,0.433,497089.1,497089.1,1615,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227422,832125.00
