ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 08:30,2,1.678,ACTIVE,212.61,350.17,59.986,1470227403,"201051344001025","219011344069620",29.26,26.50,0,319.21,370.90,49.8,46.1,0.402,511077.3,511077.3,1609,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227423,832126.00
08/03/2016 08:30,2,1.707,ACTIVE,213.96,351.97,59.996,1470227403,"201051344000458","219011344069620",28.65,26.30,0,322.81,373.31,49.5,45.9,0.420,508157.6,508157.6,1611,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227424,832127.00
08/03/2016 08:30,2,1.693,ACTIVE,214.41,354.97,59.986,1470227403,"201051344000853","219011344069620",29.36,25.50,0,324.92,392.85,50.4,46.7,0.415,507225.6,507225.6,1607,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227425,832128.00
08/03/2016 08:30,2,1.668,ACTIVE,212.83,351.37,59.981,1470227403,"201051344000685","219011344069620",29.08,26.30,0,322.51,371.51,49.2,45.6,0.429,511122.2,511122.2,1616,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227426,832129.00
08/03/2016 08:30,2,1.633,ACTIVE,212.83,350.47,59.986,1470227403,"201051344000917","219011344069620",29.20,26.50,0,319.51,370.00,48.4,44.7,0.402,508004.5,508004.5,1618,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227426,832130.00
08/03/2016 08:30,2,1.641,ACTIVE,212.83,350.47,59.970,1470227403,"201051344001145","219011344069620",28.78,26.00,0,319.81,381.73,47.9,44.3,0.393,513252.5,513252.5,1621,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227427,832131.00
08/03/2016 08:30,2,1.711,ACTIVE,213.06,351.07,59.986,1470227403,"201051344000651","219011344069620",28.80,25.50,0,322.51,371.81,50.0,46.3,0.411,505977.4,505977.4,1609,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227428,832132.00
08/03/2016 08:30,2,1.545,ACTIVE,211.25,347.16,59.991,1470227403,"274151322000088","219011344069620",28.11,28.50,0,317.70,360.69,43.9,40.5,0.301,738577.5,738577.5,1607,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227429,832133.00
08/03/2016 08:30,2,1.033,ACTIVE,212.83,419.00,59.970,1470227403,"274151322000068","219011344069620",39.10,31.30,0,332.73,439.13,40.8,37.4,0.278,632270.1,632270.1,1626,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227430,832134.00
08/03/2016 08:30,2,1.713,ACTIVE,212.61,349.26,59.986,1470227403,"201051344001135","219011344069620",29.02,25.80,0,318.30,371.21,50.4,46.8,0.415,502067.9,502067.9,1611,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227431,832135.00
08/03/2016 08:30,2,1.770,ACTIVE,213.29,353.77,59.928,1470227403,"201051344000594","219011344069620",28.88,26.80,0,319.21,373.61,51.8,48.0,0.424,512556.3,512556.3,1613,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227432,832136.00
08/03/2016 08:30,2,1.771,ACTIVE,212.83,351.07,59.991,1470227403,"201051344001203","219011344069620",29.06,26.50,0,321.91,373.61,52.2,48.4,0.433,509854.4,509854.4,1615,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227433,832137.00
08/03/2016 08:30,2,1.545,ACTIVE,211.70,352.87,59.975,1470227403,"274151322000054","219011344069620",28.19,28.80,0,317.40,369.10,44.0,40.6,0.309,753967.9,753967.9,1605,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227434,832138.00
08/03/2016 08:30,2,1.773,ACTIVE,213.96,351.97,60.018,1470227403,"201051344000867","219011344069620",28.94,26.00,0,323.11,379.32,52.0,48.3,0.420,499788.2,499788.2,1612,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227434,832139.00
08/03/2016 08:30,2,1.816,ACTIVE,212.83,352.27,60.002,1470227403,"201051344001093","219011344069620",29.40,27.00,0,322.51,373.91,54.1,50.3,0.442,507388.4,507388.4,1616,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227435,832140.00
08/03/2016 08:30,2,1.732,ACTIVE,213.74,352.87,60.007,1470227403,"201051344000900","219011344069620",29.20,25.00,0,323.41,385.63,51.3,47.6,0.411,516053.9,516053.9,1617,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227436,832141.00
08/03/2016 08:30,2,1.707,ACTIVE,213.96,353.17,59.986,1470227403,"201051344000648","219011344069620",28.92,25.30,0,323.11,380.22,50.0,46.4,0.415,506031.5,506031.5,1610,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227437,832142.00
08/03/2016 08:30,2,1.721,ACTIVE,213.74,353.17,59.933,1470227403,"201051344000569","219011344069620",29.06,25.80,0,322.81,397.05,50.7,47.0,0.415,516511.7,516511.7,1610,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227438,832143.00
08/03/2016 08:30,2,1.703,ACTIVE,213.96,352.87,59.986,1470227403,"201051344000983","219011344069620",29.50,25.80,0,313.80,383.53,50.9,47.2,0.429,508566.6,508566.6,1609,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227439,832144.00
08/03/2016 08:30,2,1.762,ACTIVE,213.96,352.87,59.981,1470227403,"201051344001158","219011344069620",28.73,25.80,0,323.72,386.23,51.3,47.6,0.429,501397.1,501397.1,1612,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227440,832145.00
08/03/2016 08:30,2,1.709,ACTIVE,214.19,354.37,59.944,1470227403,"201051344000576","219011344069620",28.98,25.30,0,324.92,374.21,50.2,46.5,0.415,508680.7,508680.7,1613,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227441,832146.00
08/03/2016 08:30,2,1.508,ACTIVE,211.93,347.46,59.970,1470227403,"274151322000087","219011344069620",28.03,32.00,0,318.00,359.48,42.8,39.4,0.265,726723.7,726723.7,1623,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470227442,832147.00
08/03/2016 08:45,2,2.250,ACTIVE,214.64,357.98,59.912,1470228303,"201051344000645","219011344069620",28.47,26.80,0,327.92,391.64,64.9,60.7,0.530,508269.9,508269.9,1613,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228304,832148.00
08/03/2016 08:45,2,1.992,ACTIVE,211.93,350.47,59.896,1470228303,"274151322000085","219011344069620",27.93,29.00,0,330.33,367.90,56.3,52.4,0.384,754495.8,754495.8,1605,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228305,832149.00
08/03/2016 08:45,2,2.258,ACTIVE,214.41,359.48,59.959,1470228303,"201051344000633","219011344069620",28.75,27.30,0,318.30,387.14,65.8,61.5,0.552,499699.9,499699.9,1611,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228306,832150.00
08/03/2016 08:45,2,2.299,ACTIVE,214.64,358.88,59.975,1470228303,"201051344000469","219011344069620",28.61,25.50,0,327.32,394.05,66.6,62.4,0.561,501783.7,501783.7,1617,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228307,832151.00
08/03/2016 08:45,2,2.168,ACTIVE,212.83,355.58,59.975,1470228303,"201051344000646","219011344069620",28.75,27.50,0,317.10,394.35,63.1,59.0,0.530,503267.4,503267.4,1611,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228308,832152.00
08/03/2016 08:45,2,2.049,ACTIVE,211.93,357.98,59.970,1470228303,"274151322000052","219011344069620",28.75,30.50,0,325.22,369.10,59.6,55.6,0.415,773225.5,773225.5,1602,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228309,832153.00
08/03/2016 08:45,2,2.145,ACTIVE,213.74,355.28,59.975,1470228303,"201051344000585","219011344069620",28.59,28.30,0,327.02,384.43,62.1,58.0,0.517,512003.3,512003.3,1609,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228310,832154.00
08/03/2016 08:45,2,2.230,ACTIVE,212.61,354.67,59.970,1470228303,"201051344001230","219011344069620",28.73,29.30,0,309.89,401.56,64.9,60.7,0.548,506640.5,506640.5,1620,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228311,832155.00
08/03/2016 08:45,2,2.150,ACTIVE,213.74,356.48,59.970,1470228303,"201051344000582","219011344069620",28.61,26.80,0,317.40,391.04,62.3,58.2,0.513,499492.2,499492.2,1610,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228312,832156.00
08/03/2016 08:45,2,2.295,ACTIVE,212.61,355.28,60.002,1470228303,"201051344000955","219011344069620",28.86,27.80,0,326.72,385.63,67.0,62.8,0.561,512967.1,512967.1,1616,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228313,832157.00
08/03/2016 08:45,2,1.330,ACTIVE,211.93,426.81,59.965,1470228303,"274151322000094","219011344069620",39.16,31.30,0,334.24,448.45,52.7,49.0,0.367,632132.3,632132.3,1631,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228314,832158.00
08/03/2016 08:45,2,2.258,ACTIVE,214.64,357.38,60.007,1470228303,"201051344000579","219011344069620",29.00,28.00,0,312.59,411.18,66.4,62.1,0.557,516056.3,516056.3,1615,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228315,832159.00
08/03/2016 08:45,2,2.266,ACTIVE,212.83,355.28,59.944,1470228303,"201051344000890","219011344069620",28.78,29.30,0,324.92,382.63,66.1,61.8,0.535,510191.0,510191.0,1611,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228316,832160.00
08/03/2016 08:45,2,2.229,ACTIVE,213.29,356.18,59.965,1470228303,"201051344000438","219011344069620",29.08,27.80,0,320.41,389.84,65.7,61.4,0.557,511840.5,511840.5,1619,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228317,832161.00
08/03/2016 08:45,2,2.186,ACTIVE,213.06,355.58,59.975,1470228303,"201051344000417","219011344069620",28.82,28.80,0,321.91,387.74,63.9,59.7,0.544,503441.4,503441.4,1613,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228318,832162.00
08/03/2016 08:45,2,1.939,ACTIVE,211.48,351.37,59.944,1470228303,"274151322000083","219011344069620",28.63,29.80,0,329.73,379.92,56.1,52.3,0.407,766259.6,766259.6,1609,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228318,832163.00
08/03/2016 08:45,2,2.215,ACTIVE,212.38,348.06,59.986,1470228303,"274151322000076","219011344069620",29.34,30.50,0,332.13,379.92,65.8,61.6,0.460,817134.7,817134.7,1602,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228319,832164.00
08/03/2016 08:45,2,2.266,ACTIVE,213.96,357.38,59.954,1470228303,"201051344000868","219011344069620",28.86,26.30,0,326.42,408.78,66.2,62.0,0.539,500681.0,500681.0,1613,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228320,832165.00
08/03/2016 08:45,2,2.090,ACTIVE,211.48,347.46,59.949,1470228303,"274151322000095","219011344069620",29.46,29.80,0,319.21,374.51,62.4,58.3,0.433,808855.5,808855.5,1606,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228321,832166.00
08/03/2016 08:45,2,2.285,ALERT,214.64,358.88,59.975,1470228303,"201051344000988","219011344069620",28.39,27.00,0,301.47,388.94,65.8,61.5,0.544,497102.9,497102.9,1616,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228323,832167.00
08/03/2016 08:45,2,2.188,ACTIVE,213.06,355.58,59.912,1470228303,"201051344001025","219011344069620",28.98,28.00,0,327.32,388.64,64.2,60.0,0.517,511090.6,511090.6,1610,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228324,832168.00
08/03/2016 08:45,2,2.203,ACTIVE,214.19,357.08,59.954,1470228303,"201051344000458","219011344069620",28.80,27.30,0,335.74,385.33,64.3,60.2,0.548,508170.9,508170.9,1612,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228325,832169.00
08/03/2016 08:45,2,2.195,ACTIVE,214.87,358.88,59.970,1470228303,"201051344000853","219011344069620",29.14,26.50,0,336.64,388.94,64.8,60.7,0.539,507239.0,507239.0,1608,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228326,832170.00
08/03/2016 08:45,2,2.162,ACTIVE,212.83,354.07,59.938,1470228303,"201051344000685","219011344069620",29.06,27.50,0,319.51,385.03,63.7,59.6,0.552,511135.3,511135.3,1617,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228327,832171.00
08/03/2016 08:45,2,2.145,ACTIVE,213.29,355.28,59.954,1470228303,"201051344000917","219011344069620",29.06,27.80,0,314.10,382.63,63.1,59.0,0.521,508017.5,508017.5,1619,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228328,832172.00
08/03/2016 08:45,2,2.092,ACTIVE,212.83,354.07,59.949,1470228303,"201051344001145","219011344069620",29.46,27.30,0,314.10,397.96,62.5,58.4,0.513,513265.4,513265.4,1622,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228329,832173.00
08/03/2016 08:45,2,2.207,ACTIVE,213.51,355.88,60.018,1470228303,"201051344000651","219011344069620",28.80,26.80,0,315.90,399.16,64.4,60.2,0.535,505990.7,505990.7,1610,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228329,832174.00
08/03/2016 08:45,2,2.018,ACTIVE,211.48,346.26,59.938,1470228303,"274151322000088","219011344069620",27.85,29.80,0,321.61,380.22,56.9,53.0,0.384,738589.2,738589.2,1608,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228330,832175.00
08/03/2016 08:45,2,1.391,ACTIVE,212.38,415.69,59.975,1470228303,"274151322000068","219011344069620",37.79,32.40,0,334.24,450.26,53.1,49.3,0.362,632280.9,632280.9,1627,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228331,832176.00
08/03/2016 08:45,2,2.197,ACTIVE,213.06,354.37,59.954,1470228303,"201051344001135","219011344069620",28.88,27.00,0,323.72,386.83,64.2,60.1,0.530,502081.2,502081.2,1612,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228332,832177.00
08/03/2016 08:45,2,2.260,ACTIVE,213.74,357.08,59.954,1470228303,"201051344000594","219011344069620",28.98,28.00,0,333.03,383.83,66.3,62.1,0.544,512570.1,512570.1,1614,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228333,832178.00
08/03/2016 08:45,2,2.281,ALERT,213.51,355.58,59.970,1470228303,"201051344001203","219011344069620",28.92,28.00,0,301.17,392.55,66.8,62.6,0.566,509868.3,509868.3,1616,0,0,0,L,1122011218,0,122.91,121.55,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228335,832179.00
08/03/2016 08:45,2,2.010,ACTIVE,211.93,345.36,60.018,1470228303,"274151322000054","219011344069620",28.11,30.00,0,332.73,367.60,57.2,53.3,0.384,753979.7,753979.7,1606,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228336,832180.00
08/03/2016 08:45,2,2.283,ACTIVE,214.19,356.18,59.965,1470228303,"201051344000867","219011344069620",28.77,27.50,0,325.52,393.15,66.6,62.3,0.544,499802.1,499802.1,1613,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228337,832181.00
08/03/2016 08:45,2,2.336,ALERT,213.51,357.68,59.959,1470228303,"201051344001093","219011344069620",28.92,28.30,0,300.57,395.55,68.5,64.1,0.561,507402.7,507402.7,1617,0,0,0,L,1122011218,0,122.23,122.01,0002,28,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228339,832182.00
08/03/2016 08:45,2,2.268,ACTIVE,214.19,358.88,60.002,1470228303,"201051344000900","219011344069620",28.98,25.80,0,331.83,394.35,66.6,62.4,0.548,516067.7,516067.7,1618,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228339,832183.00
08/03/2016 08:45,2,2.230,ACTIVE,214.41,358.28,59.991,1470228303,"201051344000648","219011344069620",28.61,26.30,0,314.10,393.45,64.6,60.4,0.544,506044.9,506044.9,1611,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228340,832184.00
08/03/2016 08:45,2,2.213,ACTIVE,214.41,357.68,59.944,1470228303,"201051344000569","219011344069620",28.98,26.80,0,336.04,385.33,65.0,60.8,0.535,516525.3,516525.3,1611,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228341,832185.00
08/03/2016 08:45,2,2.217,ACTIVE,214.64,357.68,60.034,1470228303,"201051344000983","219011344069620",29.26,26.50,0,334.54,384.13,65.7,61.5,0.561,508580.3,508580.3,1610,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228342,832186.00
08/03/2016 08:45,2,2.262,ACTIVE,214.64,357.98,59.922,1470228303,"201051344001158","219011344069620",28.71,27.00,0,321.91,394.65,65.8,61.6,0.548,501410.8,501410.8,1613,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228343,832187.00
08/03/2016 08:45,2,2.230,ACTIVE,214.87,357.98,60.012,1470228303,"201051344000576","219011344069620",28.67,26.00,0,330.03,394.95,64.8,60.6,0.539,508694.1,508694.1,1614,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228344,832188.00
08/03/2016 08:45,2,1.990,ACTIVE,211.70,346.26,59.970,1470228303,"274151322000087","219011344069620",27.67,34.00,0,330.63,365.80,55.8,51.9,0.358,726735.1,726735.1,1624,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470228345,832189.00
08/03/2016 09:00,2,2.805,ACTIVE,215.32,350.77,60.023,1470229204,"201051344000645","219011344069620",28.17,27.80,0,319.81,400.36,80.1,75.4,0.362,508286.8,508286.8,1614,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229205,832190.00
08/03/2016 09:00,2,2.502,ACTIVE,212.38,361.29,59.938,1470229204,"274151322000085","219011344069620",27.71,30.80,0,325.52,381.73,70.2,65.8,0.486,754510.5,754510.5,1606,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229206,832191.00
08/03/2016 09:00,2,2.754,ACTIVE,215.09,351.07,60.007,1470229204,"201051344000633","219011344069620",28.90,29.00,0,320.71,419.60,80.7,76.0,0.384,499717.0,499717.0,1612,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229207,832192.00
08/03/2016 09:00,2,2.789,ACTIVE,215.32,349.56,60.007,1470229204,"201051344000469","219011344069620",29.10,27.00,0,335.14,399.16,82.2,77.4,0.398,501801.2,501801.2,1618,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229208,832193.00
08/03/2016 09:00,2,2.701,ACTIVE,213.06,359.48,59.965,1470229204,"201051344000646","219011344069620",28.51,29.00,0,321.31,400.66,78.0,73.3,0.654,503283.9,503283.9,1612,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229209,832194.00
08/03/2016 09:00,2,2.570,ACTIVE,212.16,351.07,59.959,1470229204,"274151322000052","219011344069620",28.33,32.40,0,325.22,391.04,73.8,69.3,0.508,773241.0,773241.0,1603,0,0,0,L,1151911521,0,120.88,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229210,832195.00
08/03/2016 09:00,2,2.643,ACTIVE,213.96,359.48,59.981,1470229204,"201051344000585","219011344069620",28.86,29.80,0,333.63,388.64,77.3,72.7,0.645,512019.5,512019.5,1610,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229211,832196.00
08/03/2016 09:00,2,2.744,ACTIVE,213.06,358.28,59.975,1470229204,"201051344001230","219011344069620",28.69,31.00,0,316.20,434.93,79.8,75.1,0.663,506657.4,506657.4,1621,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229212,832197.00
08/03/2016 09:00,2,2.650,ALERT,213.96,359.78,60.007,1470229204,"201051344000582","219011344069620",28.69,27.80,0,299.97,390.14,77.0,72.4,0.641,499508.4,499508.4,1611,0,0,0,L,1122011218,0,122.68,122.23,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229214,832198.00
08/03/2016 09:00,2,2.801,ALERT,213.06,347.16,59.954,1470229204,"201051344000955","219011344069620",28.84,30.00,0,298.47,401.26,81.9,77.1,0.389,512984.5,512984.5,1617,0,0,0,L,1122011218,0,122.01,121.78,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229215,832199.00
08/03/2016 09:00,2,1.654,ACTIVE,212.38,419.90,59.981,1470229204,"274151322000094","219011344069620",39.08,32.60,0,389.54,458.97,66.1,61.8,0.468,632146.2,632146.2,1632,0,0,0,L,1151911521,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229216,832200.00
08/03/2016 09:00,2,2.783,ACTIVE,215.32,349.86,59.949,1470229204,"201051344000579","219011344069620",28.84,29.50,0,326.12,400.66,81.3,76.6,0.380,516073.6,516073.6,1616,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229217,832201.00
08/03/2016 09:00,2,2.762,ACTIVE,213.06,346.56,60.007,1470229204,"201051344000890","219011344069620",28.84,32.00,0,309.89,423.50,80.6,75.9,0.371,510208.2,510208.2,1612,0,0,0,L,1122011218,0,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229218,832202.00
08/03/2016 09:00,2,2.742,ACTIVE,213.51,348.36,59.981,1470229204,"201051344000438","219011344069620",28.86,29.30,0,333.93,391.64,80.2,75.5,0.384,511857.6,511857.6,1620,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229219,832203.00
08/03/2016 09:00,2,2.727,ACTIVE,213.51,358.58,59.959,1470229204,"201051344000417","219011344069620",28.29,30.50,0,310.19,422.60,78.2,73.5,0.672,503458.1,503458.1,1614,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229220,832204.00
08/03/2016 09:00,2,2.447,ACTIVE,212.38,351.07,59.981,1470229204,"274151322000083","219011344069620",28.33,31.50,0,325.22,374.81,70.3,65.9,0.526,766274.4,766274.4,1610,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229221,832205.00
08/03/2016 09:00,2,2.736,ALERT,212.83,342.95,59.981,1470229204,"274151322000076","219011344069620",29.18,33.00,0,298.77,387.14,80.9,76.2,0.309,817151.8,817151.8,1603,0,0,0,L,1151911521,0,122.01,122.91,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229223,832206.00
08/03/2016 09:00,2,2.789,ACTIVE,214.64,348.66,59.965,1470229204,"201051344000868","219011344069620",28.88,27.30,0,317.70,407.57,81.7,76.9,0.380,500698.4,500698.4,1614,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229224,832207.00
08/03/2016 09:00,2,2.625,ACTIVE,212.16,357.68,59.986,1470229204,"274151322000095","219011344069620",29.16,31.80,0,322.21,390.14,77.5,72.8,0.521,808872.0,808872.0,1607,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229225,832208.00
08/03/2016 09:00,2,2.809,ACTIVE,215.32,350.47,59.991,1470229204,"201051344000988","219011344069620",28.31,28.50,0,316.20,404.87,80.7,75.9,0.384,497120.0,497120.0,1618,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229225,832209.00
08/03/2016 09:00,2,2.723,ACTIVE,213.51,359.18,59.986,1470229204,"201051344001025","219011344069620",28.78,29.50,0,331.83,390.74,79.5,74.8,0.658,511107.4,511107.4,1611,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229226,832210.00
08/03/2016 09:00,2,2.721,ALERT,215.32,360.08,59.970,1470229204,"201051344000458","219011344069620",28.75,28.00,0,298.77,397.35,79.3,74.6,0.681,508187.7,508187.7,1613,0,0,0,L,1122011218,0,122.91,122.68,0002,26,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229228,832211.00
08/03/2016 09:00,2,2.730,ACTIVE,216.00,351.07,59.991,1470229204,"201051344000853","219011344069620",29.08,27.30,0,335.74,399.76,80.4,75.7,0.371,507256.0,507256.0,1609,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229229,832212.00
08/03/2016 09:00,2,2.703,ACTIVE,213.51,359.18,60.007,1470229204,"201051344000685","219011344069620",28.61,28.50,0,329.73,393.45,78.3,73.6,0.681,511151.9,511151.9,1618,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229230,832213.00
08/03/2016 09:00,2,2.676,ALERT,213.51,358.88,60.012,1470229204,"201051344000917","219011344069620",28.73,28.50,0,298.47,411.78,77.8,73.2,0.663,508033.9,508033.9,1620,0,0,0,L,1122011218,0,122.46,122.01,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229232,832214.00
08/03/2016 09:00,2,2.654,ACTIVE,213.51,358.88,59.970,1470229204,"201051344001145","219011344069620",28.75,28.50,0,323.11,419.30,77.3,72.7,0.641,513281.8,513281.8,1623,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229233,832215.00
08/03/2016 09:00,2,2.732,ACTIVE,213.96,360.38,60.028,1470229204,"201051344000651","219011344069620",28.71,28.00,0,334.24,390.74,79.5,74.8,0.658,506007.6,506007.6,1611,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229234,832216.00
08/03/2016 09:00,2,2.533,ACTIVE,212.38,357.98,60.012,1470229204,"274151322000088","219011344069620",27.65,31.50,0,325.22,381.42,70.9,66.5,0.486,738604.1,738604.1,1609,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229235,832217.00
08/03/2016 09:00,2,1.711,ACTIVE,213.29,415.99,59.996,1470229204,"274151322000068","219011344069620",38.39,34.00,0,388.34,459.57,66.7,62.4,0.460,632294.8,632294.8,1628,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229236,832218.00
08/03/2016 09:00,2,2.729,ACTIVE,213.51,357.68,60.012,1470229204,"201051344001135","219011344069620",28.73,28.30,0,332.43,389.54,79.3,74.6,0.658,502098.1,502098.1,1613,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229237,832219.00
08/03/2016 09:00,2,2.785,ACTIVE,214.41,349.26,59.996,1470229204,"201051344000594","219011344069620",28.80,30.00,0,317.40,409.38,81.2,76.5,0.376,512587.4,512587.4,1615,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229238,832220.00
08/03/2016 09:00,2,2.789,ACTIVE,213.74,347.76,59.991,1470229204,"201051344001203","219011344069620",29.06,31.30,0,333.93,391.34,82.0,77.3,0.389,509885.7,509885.7,1618,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229239,832221.00
08/03/2016 09:00,2,2.537,ACTIVE,212.16,350.47,59.970,1470229204,"274151322000054","219011344069620",27.75,31.50,0,319.21,394.05,71.3,66.9,0.491,753994.7,753994.7,1607,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229240,832222.00
08/03/2016 09:00,2,2.830,ACTIVE,215.09,348.66,59.944,1470229204,"201051344000867","219011344069620",28.49,28.80,0,317.10,419.30,81.7,77.0,0.367,499819.5,499819.5,1614,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229241,832223.00
08/03/2016 09:00,2,2.881,ALERT,213.74,349.86,60.023,1470229204,"201051344001093","219011344069620",28.63,30.80,0,300.87,391.04,83.5,78.7,0.389,507420.5,507420.5,1619,0,0,0,L,1122011218,0,122.68,121.78,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229242,832224.00
08/03/2016 09:00,2,2.795,ACTIVE,215.32,350.17,60.007,1470229204,"201051344000900","219011344069620",29.08,27.30,0,321.61,402.46,82.4,77.6,0.380,516085.2,516085.2,1619,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229243,832225.00
08/03/2016 09:00,2,2.705,ACTIVE,215.32,360.69,60.012,1470229204,"201051344000648","219011344069620",29.06,27.30,0,314.10,410.88,79.7,75.0,0.667,506061.8,506061.8,1612,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229244,832226.00
08/03/2016 09:00,2,2.723,ACTIVE,215.32,350.47,60.007,1470229204,"201051344000569","219011344069620",29.22,27.30,0,332.43,399.16,80.6,75.9,0.380,516542.3,516542.3,1612,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229245,832227.00
08/03/2016 09:00,2,2.748,ACTIVE,215.32,349.56,59.981,1470229204,"201051344000983","219011344069620",29.22,28.30,0,318.91,399.16,81.4,76.6,0.380,508597.5,508597.5,1611,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229246,832228.00
08/03/2016 09:00,2,2.783,ALERT,215.32,350.17,60.039,1470229204,"201051344001158","219011344069620",28.75,28.30,0,304.48,398.26,81.1,76.3,0.380,501427.9,501427.9,1614,0,0,0,L,1122011218,0,122.68,122.46,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229248,832229.00
08/03/2016 09:00,2,2.764,ACTIVE,215.54,351.07,59.986,1470229204,"201051344000576","219011344069620",28.77,26.50,0,325.82,416.59,80.5,75.8,0.376,508711.2,508711.2,1615,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229249,832230.00
08/03/2016 09:00,2,2.490,ACTIVE,212.61,349.56,59.981,1470229204,"274151322000087","219011344069620",27.71,36.00,0,323.11,384.73,69.9,65.5,0.460,726749.8,726749.8,1625,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470229250,832231.00
08/03/2016 09:15,2,3.303,ALERT,215.77,351.37,59.959,1470230103,"201051344000645","219011344069620",28.49,30.00,0,302.68,390.44,95.3,90.1,0.442,508307.4,508307.4,1615,0,0,0,L,1122011218,0,123.14,122.91,0002,26,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230105,832232.00
08/03/2016 09:15,2,3.012,ACTIVE,212.38,351.67,59.954,1470230103,"274151322000085","219011344069620",27.53,33.50,0,318.30,400.96,83.9,79.1,0.314,754528.6,754528.6,1607,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230106,832233.00
08/03/2016 09:15,2,3.291,ALERT,215.54,351.97,59.954,1470230103,"201051344000633","219011344069620",28.67,31.80,0,300.57,411.48,95.5,90.3,0.455,499737.6,499737.6,1613,0,0,0,L,1122011218,0,122.91,122.91,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230108,832234.00
08/03/2016 09:15,2,3.371,ACTIVE,215.77,351.37,59.965,1470230103,"201051344000469","219011344069620",28.47,28.50,0,329.73,376.01,97.2,91.9,0.464,501822.3,501822.3,1619,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230109,832235.00
08/03/2016 09:15,2,3.221,ACTIVE,213.51,347.76,59.996,1470230103,"201051344000646","219011344069620",28.51,32.40,0,332.73,390.14,93.0,87.8,0.442,503304.1,503304.1,1613,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230109,832236.00
08/03/2016 09:15,2,3.092,ACTIVE,212.16,342.35,59.954,1470230103,"274151322000052","219011344069620",28.11,36.80,0,310.79,415.69,88.1,83.1,0.340,773260.0,773260.0,1604,0,0,0,L,1151911521,0,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230110,832237.00
08/03/2016 09:15,2,3.195,ACTIVE,214.41,348.36,59.965,1470230103,"201051344000585","219011344069620",28.59,32.60,0,333.33,389.54,92.6,87.4,0.424,512039.6,512039.6,1611,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230111,832238.00
08/03/2016 09:15,2,3.242,ACTIVE,213.51,346.86,59.970,1470230103,"201051344001230","219011344069620",28.86,34.30,0,306.88,399.16,94.8,89.5,0.446,506677.9,506677.9,1622,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230112,832239.00
08/03/2016 09:15,2,3.209,ACTIVE,214.41,347.46,59.959,1470230103,"201051344000582","219011344069620",28.29,30.50,0,318.00,404.57,92.0,86.9,0.424,499528.3,499528.3,1613,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230113,832240.00
08/03/2016 09:15,2,3.305,ACTIVE,213.51,347.46,59.959,1470230103,"201051344000955","219011344069620",28.84,32.40,0,333.03,368.50,96.5,91.3,0.460,513005.5,513005.5,1619,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230114,832241.00
08/03/2016 09:15,2,1.963,ACTIVE,212.38,431.62,59.949,1470230103,"274151322000094","219011344069620",39.80,34.50,0,387.14,464.98,77.5,72.9,0.526,632163.1,632163.1,1633,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230115,832242.00
08/03/2016 09:15,2,3.307,ACTIVE,215.77,351.37,59.954,1470230103,"201051344000579","219011344069620",28.77,31.80,0,319.21,420.50,96.3,91.1,0.451,516094.5,516094.5,1617,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230116,832243.00
08/03/2016 09:15,2,3.342,ACTIVE,213.51,347.46,59.959,1470230103,"201051344000890","219011344069620",28.13,34.50,0,312.89,404.87,95.2,90.0,0.433,510228.9,510228.9,1613,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230117,832244.00
08/03/2016 09:15,2,3.227,ALERT,213.96,348.06,59.959,1470230103,"201051344000438","219011344069620",28.98,32.20,0,282.84,386.53,94.7,89.5,0.451,511878.1,511878.1,1621,0,0,0,L,1122011218,0,123.14,122.01,0002,30,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230119,832245.00
08/03/2016 09:15,2,3.232,ACTIVE,213.51,347.16,59.954,1470230103,"201051344000417","219011344069620",28.31,33.80,0,332.13,390.14,92.6,87.5,0.442,503478.2,503478.2,1615,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230120,832246.00
08/03/2016 09:15,2,2.959,ACTIVE,211.93,351.37,59.954,1470230103,"274151322000083","219011344069620",28.21,35.20,0,319.51,393.75,84.6,79.7,0.336,766292.5,766292.5,1611,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230120,832247.00
08/03/2016 09:15,2,3.270,ACTIVE,213.06,347.46,59.954,1470230103,"274151322000076","219011344069620",28.98,37.80,0,329.73,391.64,95.8,90.6,0.376,817172.7,817172.7,1605,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230121,832248.00
08/03/2016 09:15,2,3.336,ALERT,214.87,349.86,59.981,1470230103,"201051344000868","219011344069620",28.63,29.80,0,303.28,389.24,96.8,91.5,0.446,500719.3,500719.3,1615,0,0,0,L,1122011218,0,122.46,122.91,0002,25,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230123,832249.00
08/03/2016 09:15,2,3.205,ACTIVE,212.16,341.75,59.965,1470230103,"274151322000095","219011344069620",28.61,36.30,0,313.50,407.27,92.8,87.7,0.354,808892.0,808892.0,1608,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230124,832250.00
08/03/2016 09:15,2,3.340,ACTIVE,215.54,352.57,59.981,1470230103,"201051344000988","219011344069620",28.29,31.00,0,316.80,389.54,95.7,90.4,0.451,497140.7,497140.7,1619,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230125,832251.00
08/03/2016 09:15,2,3.248,ACTIVE,213.74,346.56,59.981,1470230103,"201051344001025","219011344069620",28.75,32.80,0,332.13,391.04,94.5,89.3,0.429,511127.9,511127.9,1612,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230126,832252.00
08/03/2016 09:15,2,3.271,ACTIVE,215.77,350.17,59.959,1470230103,"201051344000458","219011344069620",28.55,31.00,0,318.61,418.09,94.6,89.4,0.455,508208.2,508208.2,1615,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230127,832253.00
08/03/2016 09:15,2,3.262,ACTIVE,216.45,352.27,59.959,1470230103,"201051344000853","219011344069620",28.94,29.80,0,317.70,393.15,95.7,90.5,0.446,507276.7,507276.7,1610,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230128,832254.00
08/03/2016 09:15,2,3.227,ALERT,213.51,348.06,59.954,1470230103,"201051344000685","219011344069620",28.47,31.80,0,299.07,398.56,93.1,88.0,0.455,511172.0,511172.0,1619,0,0,0,L,1122011218,0,123.36,121.55,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230130,832255.00
08/03/2016 09:15,2,3.213,ACTIVE,213.74,346.86,59.970,1470230103,"201051344000917","219011344069620",28.53,31.50,0,315.60,393.15,92.8,87.7,0.442,508054.0,508054.0,1622,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230130,832256.00
08/03/2016 09:15,2,3.182,ACTIVE,213.51,347.46,59.959,1470230103,"201051344001145","219011344069620",28.53,31.00,0,309.59,408.18,91.9,86.8,0.424,513301.6,513301.6,1624,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230131,832257.00
08/03/2016 09:15,2,3.270,ACTIVE,214.19,348.36,59.965,1470230103,"201051344000651","219011344069620",28.49,31.00,0,333.93,391.64,94.3,89.1,0.442,506028.0,506028.0,1612,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230132,832258.00
08/03/2016 09:15,2,3.039,ACTIVE,212.16,346.26,59.959,1470230103,"274151322000088","219011344069620",27.43,34.50,0,327.02,382.93,84.4,79.5,0.318,738622.3,738622.3,1610,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230133,832259.00
08/03/2016 09:15,2,2.010,ACTIVE,213.29,422.90,59.949,1470230103,"274151322000068","219011344069620",38.80,35.80,0,384.73,454.76,79.0,74.4,0.544,632311.8,632311.8,1629,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230134,832260.00
08/03/2016 09:15,2,3.285,ACTIVE,213.74,346.56,59.965,1470230103,"201051344001135","219011344069620",28.17,31.50,0,333.93,390.44,93.8,88.6,0.438,502118.5,502118.5,1614,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230135,832261.00
08/03/2016 09:15,2,3.332,ACTIVE,214.64,349.56,59.949,1470230103,"201051344000594","219011344069620",28.47,33.00,0,310.79,397.66,96.0,90.8,0.442,512608.2,512608.2,1616,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230136,832262.00
08/03/2016 09:15,2,3.357,ALERT,214.19,348.06,59.965,1470230103,"201051344001203","219011344069620",28.51,33.00,0,299.97,386.23,96.9,91.6,0.464,509906.7,509906.7,1619,0,0,0,L,1122011218,0,123.36,121.78,0002,28,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230138,832263.00
08/03/2016 09:15,2,3.010,ACTIVE,212.16,353.47,59.954,1470230103,"274151322000054","219011344069620",27.85,35.80,0,331.53,387.44,84.8,79.9,0.323,754013.0,754013.0,1608,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230139,832264.00
08/03/2016 09:15,2,3.346,ACTIVE,215.32,350.17,59.981,1470230103,"201051344000867","219011344069620",28.53,31.50,0,335.14,371.81,96.7,91.4,0.451,499840.5,499840.5,1615,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230140,832265.00
08/03/2016 09:15,2,3.365,ACTIVE,213.74,349.26,59.965,1470230103,"201051344001093","219011344069620",28.84,32.40,0,313.20,386.23,98.3,92.9,0.451,507441.9,507441.9,1621,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230140,832266.00
08/03/2016 09:15,2,3.318,ACTIVE,215.54,351.67,59.959,1470230103,"201051344000900","219011344069620",29.04,29.30,0,334.84,372.71,97.6,92.3,0.451,516106.4,516106.4,1620,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230141,832267.00
08/03/2016 09:15,2,3.223,ACTIVE,215.54,350.77,59.981,1470230103,"201051344000648","219011344069620",28.92,29.80,0,334.54,394.65,94.5,89.3,0.446,506082.3,506082.3,1613,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230142,832268.00
08/03/2016 09:15,2,3.281,ACTIVE,215.77,351.07,59.986,1470230103,"201051344000569","219011344069620",28.77,30.30,0,313.50,402.46,95.5,90.3,0.451,516563.0,516563.0,1613,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230143,832269.00
