ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 09:15,2,3.305,ACTIVE,216.00,351.37,59.954,1470230103,"201051344000983","219011344069620",28.80,30.00,0,312.29,413.59,96.4,91.2,0.451,508618.4,508618.4,1612,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230144,832270.00
08/03/2016 09:15,2,3.330,ACTIVE,216.00,351.37,59.965,1470230103,"201051344001158","219011344069620",28.35,31.00,0,335.74,372.71,95.8,90.5,0.446,501448.7,501448.7,1616,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230145,832271.00
08/03/2016 09:15,2,3.264,ACTIVE,216.00,353.17,59.970,1470230103,"201051344000576","219011344069620",28.90,29.00,0,337.84,373.61,95.6,90.3,0.442,508731.9,508731.9,1616,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230146,832272.00
08/03/2016 09:15,2,2.975,ACTIVE,212.61,352.27,59.954,1470230103,"274151322000087","219011344069620",27.65,40.00,0,315.60,393.45,83.3,78.5,0.301,726767.7,726767.7,1626,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470230147,832273.00
08/03/2016 09:30,2,3.816,ACTIVE,215.77,353.17,59.981,1470231003,"201051344000645","219011344069620",28.29,31.80,0,336.04,377.22,109.4,103.7,0.504,508331.6,508331.6,1617,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231004,832274.00
08/03/2016 09:30,2,3.494,ACTIVE,212.61,343.25,59.996,1470231003,"274151322000085","219011344069620",27.33,36.30,0,316.50,388.64,96.6,91.3,0.371,754549.8,754549.8,1608,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231005,832275.00
08/03/2016 09:30,2,3.822,ACTIVE,215.32,353.17,60.007,1470231003,"201051344000633","219011344069620",28.23,33.30,0,315.90,412.38,109.2,103.5,0.521,499761.8,499761.8,1615,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231006,832276.00
08/03/2016 09:30,2,3.852,ACTIVE,215.77,353.47,59.996,1470231003,"201051344000469","219011344069620",28.59,30.00,0,322.81,383.83,111.6,105.8,0.539,501847.0,501847.0,1620,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231007,832277.00
08/03/2016 09:30,2,3.719,ACTIVE,213.29,348.96,59.996,1470231003,"201051344000646","219011344069620",28.39,34.30,0,331.83,375.11,107.0,101.3,0.513,503327.6,503327.6,1614,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231008,832278.00
08/03/2016 09:30,2,3.617,ACTIVE,212.38,355.28,60.012,1470231003,"274151322000052","219011344069620",27.73,40.20,0,333.33,363.69,101.5,96.1,0.398,773282.3,773282.3,1605,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231009,832279.00
08/03/2016 09:30,2,3.695,ACTIVE,214.19,348.96,60.002,1470231003,"201051344000585","219011344069620",28.51,34.80,0,333.03,375.11,106.7,101.1,0.499,512063.0,512063.0,1612,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231010,832280.00
08/03/2016 09:30,2,3.768,ACTIVE,213.29,348.06,59.981,1470231003,"201051344001230","219011344069620",28.51,36.00,0,314.10,409.38,108.7,103.0,0.517,506701.9,506701.9,1623,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231011,832281.00
08/03/2016 09:30,2,3.598,ACTIVE,214.19,350.17,59.996,1470231003,"201051344000582","219011344069620",28.94,31.80,0,333.63,375.71,105.5,99.9,0.491,499551.6,499551.6,1614,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231012,832282.00
08/03/2016 09:30,2,3.814,ACTIVE,213.29,348.66,59.986,1470231003,"201051344000955","219011344069620",28.57,34.00,0,332.13,373.01,110.3,104.6,0.526,513029.9,513029.9,1620,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231013,832283.00
08/03/2016 09:30,2,2.361,ACTIVE,212.38,410.58,59.986,1470231003,"274151322000094","219011344069620",38.57,39.30,0,393.15,456.87,91.9,86.7,0.349,632183.2,632183.2,1634,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231014,832284.00
08/03/2016 09:30,2,3.766,ALERT,216.00,352.87,59.996,1470231003,"201051344000579","219011344069620",28.80,33.50,0,302.98,388.64,109.9,104.2,0.517,516118.8,516118.8,1618,0,0,0,L,1122011218,0,123.14,122.68,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231016,832285.00
08/03/2016 09:30,2,3.797,ACTIVE,213.29,349.56,59.996,1470231003,"201051344000890","219011344069620",28.37,37.00,0,333.03,373.01,109.0,103.3,0.504,510253.0,510253.0,1614,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231016,832286.00
08/03/2016 09:30,2,3.799,ACTIVE,213.74,349.26,59.970,1470231003,"201051344000438","219011344069620",28.21,34.00,0,333.03,376.01,108.6,102.9,0.517,511902.1,511902.1,1623,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231017,832287.00
08/03/2016 09:30,2,3.709,ACTIVE,213.74,348.36,59.991,1470231003,"201051344000417","219011344069620",28.27,36.80,0,332.43,374.51,106.2,100.6,0.504,503501.6,503501.6,1616,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231018,832288.00
08/03/2016 09:30,2,3.459,ACTIVE,211.93,344.15,59.981,1470231003,"274151322000083","219011344069620",28.01,39.30,0,327.32,381.12,98.1,92.8,0.398,766314.0,766314.0,1612,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231019,832289.00
08/03/2016 09:30,2,3.781,ACTIVE,212.83,345.36,60.023,1470231003,"274151322000076","219011344069620",28.82,40.40,0,334.54,368.50,110.4,104.6,0.429,817197.0,817197.0,1606,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231020,832290.00
08/03/2016 09:30,2,3.838,ACTIVE,215.09,353.17,59.991,1470231003,"201051344000868","219011344069620",28.51,31.00,0,309.89,407.57,110.8,105.0,0.513,500743.8,500743.8,1617,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231021,832291.00
08/03/2016 09:30,2,3.719,ACTIVE,212.38,345.96,59.991,1470231003,"274151322000095","219011344069620",28.49,39.00,0,330.03,388.64,107.3,101.6,0.407,808915.6,808915.6,1609,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231022,832292.00
08/03/2016 09:30,2,3.830,ALERT,216.00,354.37,59.981,1470231003,"201051344000988","219011344069620",28.25,31.50,0,300.27,421.10,109.7,103.9,0.526,497164.9,497164.9,1620,0,0,0,L,1122011218,0,122.91,123.14,0002,27,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231024,832293.00
08/03/2016 09:30,2,3.775,ACTIVE,213.96,348.96,60.023,1470231003,"201051344001025","219011344069620",28.47,35.20,0,332.73,375.41,108.9,103.2,0.499,511151.9,511151.9,1613,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231025,832294.00
08/03/2016 09:30,2,3.732,ACTIVE,216.00,352.27,59.996,1470231003,"201051344000458","219011344069620",28.78,32.20,0,334.54,376.92,108.8,103.1,0.521,508232.2,508232.2,1616,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231026,832295.00
08/03/2016 09:30,2,3.785,ACTIVE,216.45,354.67,59.996,1470231003,"201051344000853","219011344069620",28.73,31.30,0,338.44,380.22,110.2,104.4,0.521,507301.1,507301.1,1611,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231027,832296.00
08/03/2016 09:30,2,3.725,ACTIVE,213.51,349.26,59.996,1470231003,"201051344000685","219011344069620",28.41,33.00,0,333.03,375.41,107.2,101.5,0.530,511195.7,511195.7,1621,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231028,832297.00
08/03/2016 09:30,2,3.686,ALERT,213.96,349.56,60.002,1470231003,"201051344000917","219011344069620",28.69,32.80,0,298.47,401.26,107.1,101.4,0.504,508077.5,508077.5,1623,0,0,0,L,1122011218,0,122.46,122.23,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231030,832298.00
08/03/2016 09:30,2,3.684,ACTIVE,213.51,348.36,59.996,1470231003,"201051344001145","219011344069620",28.43,32.80,0,308.39,375.11,106.1,100.5,0.491,513325.0,513325.0,1625,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231031,832299.00
08/03/2016 09:30,2,3.760,ACTIVE,214.41,350.17,59.991,1470231003,"201051344000651","219011344069620",28.49,32.20,0,333.03,376.62,108.5,102.8,0.504,506051.9,506051.9,1613,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231032,832300.00
08/03/2016 09:30,2,3.518,ACTIVE,212.16,351.97,59.986,1470231003,"274151322000088","219011344069620",27.31,37.80,0,332.43,362.79,97.3,92.0,0.362,738643.8,738643.8,1611,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231033,832301.00
08/03/2016 09:30,2,2.361,ACTIVE,213.06,410.58,59.986,1470231003,"274151322000068","219011344069620",38.45,40.80,0,394.65,450.26,91.9,86.7,0.354,632331.9,632331.9,1630,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231034,832302.00
08/03/2016 09:30,2,3.762,ACTIVE,213.96,348.06,59.986,1470231003,"201051344001135","219011344069620",28.37,32.60,0,333.03,375.11,108.1,102.4,0.508,502142.3,502142.3,1615,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231035,832303.00
08/03/2016 09:30,2,3.844,ALERT,214.41,351.97,59.996,1470231003,"201051344000594","219011344069620",28.19,35.00,0,301.17,388.34,109.8,104.1,0.513,512632.5,512632.5,1617,0,0,0,L,1122011218,0,122.46,122.01,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231037,832304.00
08/03/2016 09:30,2,3.844,ACTIVE,214.19,350.47,59.996,1470231003,"201051344001203","219011344069620",28.57,35.00,0,333.93,377.22,111.3,105.5,0.530,509931.4,509931.4,1621,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231038,832305.00
08/03/2016 09:30,2,3.529,ACTIVE,212.16,355.58,59.975,1470231003,"274151322000054","219011344069620",27.47,38.20,0,332.13,363.39,98.2,92.9,0.380,754034.6,754034.6,1609,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231039,832306.00
08/03/2016 09:30,2,3.850,ACTIVE,215.32,351.07,59.991,1470231003,"201051344000867","219011344069620",28.43,32.60,0,313.80,400.36,110.8,105.0,0.508,499865.1,499865.1,1616,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231039,832307.00
08/03/2016 09:30,2,3.836,ACTIVE,214.19,349.26,59.996,1470231003,"201051344001093","219011344069620",28.88,34.00,0,314.40,396.45,112.2,106.4,0.526,507466.8,507466.8,1622,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231040,832308.00
08/03/2016 09:30,2,3.820,ACTIVE,215.54,353.17,59.996,1470231003,"201051344000900","219011344069620",29.00,30.50,0,334.54,377.82,112.2,106.4,0.513,516131.2,516131.2,1621,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231041,832309.00
08/03/2016 09:30,2,3.760,ACTIVE,215.77,351.97,59.996,1470231003,"201051344000648","219011344069620",28.51,31.00,0,310.49,430.72,108.6,102.9,0.508,506106.3,506106.3,1614,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231042,832310.00
08/03/2016 09:30,2,3.758,ACTIVE,215.77,353.47,60.002,1470231003,"201051344000569","219011344069620",28.86,31.50,0,334.54,377.22,109.8,104.1,0.513,516587.3,516587.3,1614,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231043,832311.00
08/03/2016 09:30,2,3.791,ACTIVE,216.00,352.27,59.996,1470231003,"201051344000983","219011344069620",28.82,31.80,0,333.63,377.82,110.7,104.9,0.517,508642.9,508642.9,1613,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231044,832312.00
08/03/2016 09:30,2,3.855,ALERT,216.00,352.57,59.991,1470231003,"201051344001158","219011344069620",28.01,32.00,0,301.77,387.14,109.4,103.7,0.513,501472.9,501472.9,1617,0,0,0,L,1122011218,0,122.91,122.68,0002,30,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231046,832313.00
08/03/2016 09:30,2,3.779,ACTIVE,216.00,354.07,59.996,1470231003,"201051344000576","219011344069620",28.67,30.50,0,336.04,378.12,109.8,104.0,0.517,508756.2,508756.2,1617,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231047,832314.00
08/03/2016 09:30,2,3.473,ACTIVE,212.61,344.76,59.996,1470231003,"274151322000087","219011344069620",27.33,44.80,0,324.92,388.64,96.1,90.8,0.349,726788.9,726788.9,1627,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231048,832315.00
08/03/2016 09:45,2,4.318,ACTIVE,216.00,354.07,59.959,1470231903,"201051344000645","219011344069620",27.79,33.00,0,334.84,380.82,121.6,115.4,0.557,508359.0,508359.0,1618,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231904,832316.00
08/03/2016 09:45,2,3.951,ACTIVE,211.70,354.07,59.954,1470231903,"274151322000085","219011344069620",26.76,38.60,0,333.33,364.59,107.1,101.4,0.411,754573.9,754573.9,1609,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231905,832317.00
08/03/2016 09:45,2,4.287,ACTIVE,215.32,354.37,59.965,1470231903,"201051344000633","219011344069620",27.93,35.40,0,314.70,397.05,121.3,115.1,0.583,499789.2,499789.2,1616,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231906,832318.00
08/03/2016 09:45,2,4.268,ALERT,216.00,354.37,59.954,1470231903,"201051344000469","219011344069620",28.63,31.00,0,299.67,394.05,123.7,117.4,0.597,501874.8,501874.8,1621,0,0,0,L,1122011218,0,122.46,123.36,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231907,832319.00
08/03/2016 09:45,2,4.168,ACTIVE,213.51,350.77,59.944,1470231903,"201051344000646","219011344069620",28.17,36.30,0,315.90,394.95,118.9,112.8,0.575,503354.4,503354.4,1615,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231908,832320.00
08/03/2016 09:45,2,4.035,ACTIVE,211.70,342.05,59.949,1470231903,"274151322000052","219011344069620",27.65,42.80,0,332.73,366.70,113.0,107.1,0.442,773307.7,773307.7,1606,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231909,832321.00
08/03/2016 09:45,2,4.178,ACTIVE,214.41,350.77,59.959,1470231903,"201051344000585","219011344069620",28.15,36.80,0,333.03,379.32,119.1,113.1,0.557,512089.8,512089.8,1613,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231910,832322.00
08/03/2016 09:45,2,4.197,ACTIVE,213.29,348.36,59.954,1470231903,"201051344001230","219011344069620",28.39,37.50,0,307.78,388.34,120.7,114.6,0.566,506729.1,506729.1,1624,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231911,832323.00
08/03/2016 09:45,2,4.182,ACTIVE,214.64,351.37,59.949,1470231903,"201051344000582","219011344069620",27.85,33.30,0,333.63,379.62,117.9,111.9,0.552,499578.1,499578.1,1615,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231912,832324.00
08/03/2016 09:45,2,4.305,ALERT,213.51,349.26,59.954,1470231903,"201051344000955","219011344069620",28.01,36.00,0,296.36,392.55,122.1,115.9,0.583,513057.4,513057.4,1621,0,0,0,L,1122011218,0,122.23,121.78,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231914,832325.00
08/03/2016 09:45,2,2.684,ACTIVE,211.93,406.67,59.959,1470231903,"274151322000094","219011344069620",37.91,41.80,0,394.35,437.63,103.3,97.8,0.402,632206.2,632206.2,1635,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231915,832326.00
08/03/2016 09:45,2,4.283,ALERT,215.77,353.47,59.959,1470231903,"201051344000579","219011344069620",28.13,35.20,0,300.87,389.24,122.0,115.9,0.575,516146.2,516146.2,1620,0,0,0,L,1122011218,0,122.68,122.68,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231916,832327.00
08/03/2016 09:45,2,4.238,ACTIVE,213.51,349.26,59.954,1470231903,"201051344000890","219011344069620",28.23,39.50,0,332.43,378.42,121.1,115.0,0.557,510280.3,510280.3,1615,0,0,0,L,1122011218,0,122.68,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231917,832328.00
08/03/2016 09:45,2,4.221,ACTIVE,213.74,349.26,59.954,1470231903,"201051344000438","219011344069620",28.17,35.80,0,334.24,380.22,120.5,114.3,0.575,511929.3,511929.3,1624,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231918,832329.00
08/03/2016 09:45,2,4.174,ACTIVE,213.51,348.66,59.949,1470231903,"201051344000417","219011344069620",27.87,39.30,0,313.20,397.66,117.8,111.8,0.566,503528.1,503528.1,1617,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231919,832330.00
08/03/2016 09:45,2,3.920,ACTIVE,211.70,350.47,59.954,1470231903,"274151322000083","219011344069620",27.75,41.50,0,316.20,375.11,110.2,104.4,0.451,766338.7,766338.7,1613,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231920,832331.00
08/03/2016 09:45,2,4.291,ACTIVE,212.61,344.15,59.933,1470231903,"274151322000076","219011344069620",28.13,42.30,0,334.54,370.60,122.2,116.0,0.477,817224.6,817224.6,1607,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231921,832332.00
08/03/2016 09:45,2,4.271,ACTIVE,214.87,352.27,59.954,1470231903,"201051344000868","219011344069620",28.53,32.20,0,333.33,380.22,123.4,117.1,0.579,500771.6,500771.6,1618,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231922,832333.00
08/03/2016 09:45,2,4.174,ACTIVE,211.70,358.28,59.954,1470231903,"274151322000095","219011344069620",28.31,41.50,0,315.90,395.25,119.6,113.5,0.464,808942.4,808942.4,1610,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231923,832334.00
08/03/2016 09:45,2,4.387,ALERT,216.00,354.37,59.986,1470231903,"201051344000988","219011344069620",27.15,33.50,0,298.47,404.27,120.7,114.5,0.570,497192.1,497192.1,1622,0,0,0,L,1122011218,0,122.68,123.14,0002,28,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231925,832335.00
08/03/2016 09:45,2,4.270,ACTIVE,213.74,349.56,59.944,1470231903,"201051344001025","219011344069620",28.01,37.00,0,314.40,397.05,121.1,115.0,0.557,511179.2,511179.2,1614,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231926,832336.00
08/03/2016 09:45,2,4.158,ACTIVE,215.77,352.57,59.965,1470231903,"201051344000458","219011344069620",28.73,33.80,0,317.70,398.86,121.0,114.8,0.588,508259.5,508259.5,1617,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231926,832337.00
08/03/2016 09:45,2,4.215,ACTIVE,216.22,353.77,59.959,1470231903,"201051344000853","219011344069620",28.75,32.60,0,335.14,384.43,122.6,116.4,0.588,507328.7,507328.7,1612,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231927,832338.00
08/03/2016 09:45,2,2.596,ALERT,213.29,358.58,59.970,1470231903,"201051344000685","219011344069620",31.99,34.80,0,296.36,389.84,84.4,79.6,0.464,511222.4,511222.4,1622,0,0,0,L,1122011218,0,122.91,121.33,0002,31,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231929,832339.00
08/03/2016 09:45,2,4.131,ALERT,213.96,350.17,59.938,1470231903,"201051344000917","219011344069620",28.49,34.80,0,295.16,395.25,119.2,113.2,0.557,508104.2,508104.2,1625,0,0,0,L,1122011218,0,122.68,122.23,0002,30,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231931,832340.00
08/03/2016 09:45,2,4.145,ALERT,213.51,349.56,59.970,1470231903,"201051344001145","219011344069620",28.11,34.50,0,298.77,400.06,118.0,112.0,0.544,513351.4,513351.4,1626,0,0,0,L,1122011218,0,122.46,121.55,0002,33,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231933,832341.00
08/03/2016 09:45,2,4.223,ACTIVE,214.19,349.86,59.959,1470231903,"201051344000651","219011344069620",28.19,34.00,0,314.10,392.55,120.6,114.5,0.561,506079.1,506079.1,1614,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231934,832342.00
08/03/2016 09:45,2,3.947,ACTIVE,211.48,345.96,59.912,1470231903,"274151322000088","219011344069620",27.00,40.00,0,316.80,409.38,107.9,102.2,0.411,738668.1,738668.1,1612,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231935,832343.00
08/03/2016 09:45,2,2.643,ACTIVE,212.16,413.89,59.949,1470231903,"274151322000068","219011344069620",38.43,43.20,0,388.64,439.74,102.3,96.8,0.393,632354.9,632354.9,1631,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231936,832344.00
08/03/2016 09:45,2,4.223,ACTIVE,213.74,348.66,59.944,1470231903,"201051344001135","219011344069620",28.11,34.50,0,333.93,378.42,120.2,114.1,0.566,502169.4,502169.4,1616,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231937,832345.00
08/03/2016 09:45,2,4.291,ALERT,214.41,352.57,59.954,1470231903,"201051344000594","219011344069620",28.07,37.30,0,299.37,389.24,121.9,115.8,0.566,512659.9,512659.9,1619,0,0,0,L,1122011218,0,122.23,122.23,0002,32,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231939,832346.00
08/03/2016 09:45,2,4.240,ACTIVE,214.19,349.86,59.938,1470231903,"201051344001203","219011344069620",28.75,36.80,0,308.99,407.27,123.7,117.4,0.592,509959.3,509959.3,1622,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231939,832347.00
08/03/2016 09:45,2,3.953,ACTIVE,211.70,355.88,59.938,1470231903,"274151322000054","219011344069620",27.21,40.40,0,315.60,408.18,108.9,103.2,0.424,754059.2,754059.2,1610,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231940,832348.00
08/03/2016 09:45,2,4.275,ACTIVE,215.09,351.67,59.949,1470231903,"201051344000867","219011344069620",28.41,34.30,0,333.93,379.92,123.0,116.8,0.566,499892.8,499892.8,1617,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231941,832349.00
08/03/2016 09:45,2,4.311,ACTIVE,214.19,351.37,59.991,1470231903,"201051344001093","219011344069620",28.47,36.00,0,308.39,398.86,124.3,118.0,0.583,507495.0,507495.0,1623,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231942,832350.00
08/03/2016 09:45,2,4.309,ACTIVE,215.32,353.77,59.954,1470231903,"201051344000900","219011344069620",28.65,32.00,0,333.93,381.42,124.9,118.7,0.570,516159.4,516159.4,1622,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231943,832351.00
08/03/2016 09:45,2,4.182,ACTIVE,215.54,353.17,59.938,1470231903,"201051344000648","219011344069620",28.49,32.60,0,335.14,380.82,120.7,114.6,0.570,506133.5,506133.5,1615,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231944,832352.00
08/03/2016 09:45,2,4.283,ACTIVE,215.77,353.17,59.949,1470231903,"201051344000569","219011344069620",28.23,33.00,0,333.93,381.42,122.5,116.3,0.579,516615.0,516615.0,1615,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231945,832353.00
08/03/2016 09:45,2,4.260,ACTIVE,215.77,352.87,59.954,1470231903,"201051344000983","219011344069620",28.57,32.60,0,334.24,380.82,123.2,117.0,0.583,508670.7,508670.7,1614,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231946,832354.00
08/03/2016 09:45,2,4.256,ALERT,215.77,352.87,59.959,1470231903,"201051344001158","219011344069620",28.19,33.80,0,299.97,400.36,121.4,115.3,0.570,501500.2,501500.2,1619,0,0,0,L,1122011218,0,122.46,122.68,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231948,832355.00
08/03/2016 09:45,2,4.297,ACTIVE,216.00,354.07,59.949,1470231903,"201051344000576","219011344069620",28.05,32.00,0,335.14,382.03,122.0,115.8,0.579,508783.7,508783.7,1618,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231949,832356.00
08/03/2016 09:45,2,3.912,ACTIVE,211.70,351.97,59.944,1470231903,"274151322000087","219011344069620",27.00,48.30,0,332.73,364.89,106.9,101.3,0.398,726813.0,726813.0,1628,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470231950,832357.00
08/03/2016 10:00,2,4.801,ACTIVE,216.45,355.28,60.007,1470232803,"201051344000645","219011344069620",27.93,33.80,0,325.52,400.96,135.8,129.1,0.632,508389.4,508389.4,1619,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232804,832358.00
08/03/2016 10:00,2,4.416,ACTIVE,212.38,358.28,59.996,1470232803,"274151322000085","219011344069620",26.64,41.80,0,305.68,399.16,119.2,113.1,0.464,754600.6,754600.6,1610,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232805,832359.00
08/03/2016 10:00,2,4.750,ACTIVE,216.00,356.18,59.996,1470232803,"201051344000633","219011344069620",28.07,37.30,0,310.79,397.05,135.0,128.4,0.636,499819.5,499819.5,1617,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232806,832360.00
08/03/2016 10:00,2,4.814,ALERT,216.67,356.18,60.007,1470232803,"201051344000469","219011344069620",28.29,32.40,0,299.97,407.87,138.0,131.2,0.667,501905.7,501905.7,1623,0,0,0,L,1122011218,0,122.68,123.81,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232808,832361.00
08/03/2016 10:00,2,4.658,ALERT,214.19,352.57,59.991,1470232803,"201051344000646","219011344069620",28.03,39.00,0,299.07,392.85,132.2,125.7,0.628,503384.0,503384.0,1616,0,0,0,L,1122011218,0,122.91,122.01,0002,34,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232809,832362.00
08/03/2016 10:00,2,4.510,ALERT,212.38,354.07,60.002,1470232803,"274151322000052","219011344069620",27.55,46.00,0,295.16,385.33,125.8,119.5,0.495,773335.9,773335.9,1607,0,0,0,L,1151911521,0,121.55,122.46,0002,38,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232811,832363.00
08/03/2016 10:00,2,4.625,ACTIVE,215.09,353.77,60.007,1470232803,"201051344000585","219011344069620",28.37,38.60,0,332.73,383.53,132.9,126.3,0.628,512119.7,512119.7,1614,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232812,832364.00
08/03/2016 10:00,2,4.746,ALERT,213.96,351.07,60.028,1470232803,"201051344001230","219011344069620",27.93,39.80,0,290.05,396.75,134.2,127.7,0.632,506759.0,506759.0,1625,0,0,0,L,1122011218,0,122.91,121.55,0002,34,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232814,832365.00
08/03/2016 10:00,2,4.584,ACTIVE,215.32,354.07,60.044,1470232803,"201051344000582","219011344069620",28.29,35.20,0,313.80,419.60,131.3,124.8,0.610,499607.8,499607.8,1616,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232815,832366.00
08/03/2016 10:00,2,4.840,ACTIVE,214.19,352.87,60.002,1470232803,"201051344000955","219011344069620",27.59,38.00,0,332.13,384.13,135.3,128.6,0.645,513087.9,513087.9,1623,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232816,832367.00
08/03/2016 10:00,2,2.996,ACTIVE,212.16,409.38,59.996,1470232803,"274151322000094","219011344069620",37.95,45.30,0,388.64,446.95,115.0,109.1,0.451,632232.0,632232.0,1636,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232817,832368.00
08/03/2016 10:00,2,4.805,ALERT,216.67,355.28,60.002,1470232803,"201051344000579","219011344069620",27.87,37.30,0,302.37,391.34,135.6,129.0,0.632,516176.6,516176.6,1622,0,0,0,L,1122011218,0,122.91,123.14,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232819,832369.00
08/03/2016 10:00,2,4.764,ACTIVE,213.96,352.27,59.991,1470232803,"201051344000890","219011344069620",27.83,41.30,0,305.98,430.12,134.2,127.7,0.623,510310.5,510310.5,1616,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232819,832370.00
08/03/2016 10:00,2,4.744,ALERT,214.64,354.07,60.018,1470232803,"201051344000438","219011344069620",27.81,37.80,0,298.47,389.54,133.4,126.9,0.641,511959.3,511959.3,1625,0,0,0,L,1122011218,0,123.36,122.23,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232821,832371.00
08/03/2016 10:00,2,4.641,ACTIVE,214.19,352.27,60.007,1470232803,"201051344000417","219011344069620",27.81,41.50,0,332.13,382.93,130.7,124.3,0.628,503557.6,503557.6,1618,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232822,832372.00
08/03/2016 10:00,2,4.406,ACTIVE,211.93,343.25,60.002,1470232803,"274151322000083","219011344069620",27.55,43.80,0,306.28,407.27,122.9,116.7,0.504,766366.3,766366.3,1614,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232823,832373.00
08/03/2016 10:00,2,4.812,ALERT,212.83,351.67,59.991,1470232803,"274151322000076","219011344069620",27.89,45.30,0,295.46,388.94,135.9,129.3,0.530,817255.1,817255.1,1608,0,0,0,L,1151911521,0,122.01,122.68,0002,38,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232825,832374.00
08/03/2016 10:00,2,4.842,ALERT,215.54,354.37,59.996,1470232803,"201051344000868","219011344069620",27.99,33.30,0,283.44,391.64,137.3,130.6,0.636,500802.4,500802.4,1619,0,0,0,L,1122011218,0,122.46,123.14,0002,29,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232827,832375.00
08/03/2016 10:00,2,4.742,ACTIVE,211.93,358.58,60.023,1470232803,"274151322000095","219011344069620",27.79,43.80,0,317.40,389.54,133.5,126.9,0.513,808972.5,808972.5,1611,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232828,832376.00
08/03/2016 10:00,2,4.816,ALERT,216.67,357.08,60.002,1470232803,"201051344000988","219011344069620",27.67,34.30,0,299.97,392.55,134.9,128.3,0.636,497222.5,497222.5,1624,0,0,0,L,1122011218,0,122.91,123.36,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232830,832377.00
08/03/2016 10:00,2,4.793,ACTIVE,214.64,351.37,60.012,1470232803,"201051344001025","219011344069620",27.83,39.80,0,333.03,384.73,135.1,128.5,0.610,511209.7,511209.7,1615,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232830,832378.00
08/03/2016 10:00,2,4.719,ALERT,216.67,355.28,60.012,1470232803,"201051344000458","219011344069620",28.31,35.00,0,301.17,391.04,135.3,128.6,0.654,508289.9,508289.9,1618,0,0,0,L,1122011218,0,123.14,123.36,0002,30,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232832,832379.00
08/03/2016 10:00,2,4.736,ALERT,217.13,356.48,59.991,1470232803,"201051344000853","219011344069620",28.51,33.50,0,298.17,393.45,136.8,130.2,0.654,507359.5,507359.5,1613,0,0,0,L,1122011218,0,123.59,123.59,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232834,832380.00
08/03/2016 10:00,2,4.713,ALERT,213.96,351.67,60.012,1470232803,"201051344000685","219011344069620",27.83,36.30,0,297.57,403.07,132.8,126.3,0.650,511252.2,511252.2,1624,0,0,0,L,1122011218,0,123.36,121.55,0002,33,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232836,832381.00
08/03/2016 10:00,2,4.670,ALERT,214.87,351.67,60.007,1470232803,"201051344000917","219011344069620",28.15,36.00,0,295.76,392.55,133.2,126.6,0.628,508134.1,508134.1,1627,0,0,0,L,1122011218,0,122.91,122.68,0002,32,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232838,832382.00
08/03/2016 10:00,2,4.615,ALERT,214.19,351.97,60.002,1470232803,"201051344001145","219011344069620",28.19,35.80,0,284.94,400.96,131.8,125.3,0.614,513380.9,513380.9,1628,0,0,0,L,1122011218,0,122.68,122.01,0002,34,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232839,832383.00
08/03/2016 10:00,2,4.764,ACTIVE,215.09,352.87,60.034,1470232803,"201051344000651","219011344069620",27.83,35.80,0,318.61,391.94,134.4,127.8,0.628,506109.5,506109.5,1615,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232840,832384.00
08/03/2016 10:00,2,4.463,ALERT,211.93,358.28,60.002,1470232803,"274151322000088","219011344069620",26.52,42.50,0,296.06,417.79,119.8,113.7,0.460,738695.1,738695.1,1613,0,0,0,L,1151911521,0,122.23,122.01,0002,35,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232842,832385.00
08/03/2016 10:00,2,3.021,ALERT,212.83,407.57,59.996,1470232803,"274151322000068","219011344069620",37.77,46.20,0,295.46,479.71,115.6,109.7,0.446,632380.7,632380.7,1632,0,0,0,L,1151911521,0,122.01,122.68,0002,41,0,0,0,0,0,0,1,1235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232844,832386.00
08/03/2016 10:00,2,4.754,ACTIVE,214.87,351.37,59.991,1470232803,"201051344001135","219011344069620",27.75,36.50,0,333.33,384.13,133.6,127.0,0.623,502199.7,502199.7,1617,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232845,832387.00
08/03/2016 10:00,2,4.832,ACTIVE,215.09,354.37,60.002,1470232803,"201051344000594","219011344069620",27.75,39.50,0,332.73,385.03,135.8,129.1,0.619,512690.7,512690.7,1621,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232846,832388.00
08/03/2016 10:00,2,4.799,ALERT,215.09,352.27,60.007,1470232803,"201051344001203","219011344069620",28.27,39.00,0,299.97,393.15,137.4,130.7,0.654,509990.3,509990.3,1623,0,0,0,L,1122011218,0,123.81,122.23,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232848,832389.00
08/03/2016 10:00,2,4.475,ACTIVE,212.16,345.96,60.007,1470232803,"274151322000054","219011344069620",26.68,42.30,0,307.18,407.27,120.9,114.8,0.468,754086.5,754086.5,1611,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232849,832390.00
08/03/2016 10:00,2,4.826,ALERT,216.00,355.28,60.007,1470232803,"201051344000867","219011344069620",28.07,35.80,0,297.26,390.14,137.2,130.5,0.632,499923.8,499923.8,1618,0,0,0,L,1122011218,0,123.14,122.91,0002,31,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232850,832391.00
08/03/2016 10:00,2,4.859,ALERT,215.09,354.37,59.996,1470232803,"201051344001093","219011344069620",28.05,38.00,0,295.46,393.45,138.0,131.3,0.641,507526.2,507526.2,1624,0,0,0,L,1122011218,0,123.36,122.23,0002,36,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232852,832392.00
08/03/2016 10:00,2,4.844,ACTIVE,216.22,356.18,60.002,1470232803,"201051344000900","219011344069620",28.45,33.00,0,333.33,386.53,139.6,132.8,0.641,516191.0,516191.0,1623,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232853,832393.00
08/03/2016 10:00,2,4.705,ALERT,216.45,355.28,59.986,1470232803,"201051344000648","219011344069620",28.25,34.50,0,300.87,396.15,134.5,127.9,0.641,506164.0,506164.0,1616,0,0,0,L,1122011218,0,122.68,123.59,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232855,832394.00
08/03/2016 10:00,2,4.771,ALERT,216.45,356.18,60.007,1470232803,"201051344000569","219011344069620",28.35,34.00,0,293.06,391.34,137.0,130.3,0.641,516646.0,516646.0,1616,0,0,0,L,1122011218,0,122.68,123.59,0002,30,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232857,832395.00
08/03/2016 10:00,2,4.746,ALERT,216.90,356.18,60.002,1470232803,"201051344000983","219011344069620",28.57,34.50,0,301.47,395.85,137.3,130.6,0.645,508701.9,508701.9,1615,0,0,0,L,1122011218,0,123.36,123.36,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232859,832396.00
08/03/2016 10:00,2,4.834,ALERT,216.67,356.18,60.007,1470232803,"201051344001158","219011344069620",27.59,35.40,0,297.26,395.55,135.1,128.4,0.641,501530.8,501530.8,1621,0,0,0,L,1122011218,0,122.91,123.14,0002,33,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232860,832397.00
08/03/2016 10:00,2,4.756,ACTIVE,216.90,356.78,59.986,1470232803,"201051344000576","219011344069620",28.37,33.30,0,334.84,388.64,136.7,130.0,0.636,508814.8,508814.8,1619,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232861,832398.00
08/03/2016 10:00,2,4.412,ACTIVE,212.38,352.87,59.975,1470232803,"274151322000087","219011344069620",26.72,51.50,0,323.72,378.42,119.4,113.3,0.442,726840.1,726840.1,1629,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470232862,832399.00
08/03/2016 10:15,2,5.277,ACTIVE,217.35,357.38,59.970,1470233703,"201051344000645","219011344069620",27.57,36.00,0,337.84,392.85,147.3,140.3,0.685,508423.1,508423.1,1620,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233704,832400.00
08/03/2016 10:15,2,4.938,ACTIVE,212.61,358.88,59.981,1470233703,"274151322000085","219011344069620",25.90,43.60,0,333.33,373.31,129.4,123.0,0.499,754630.1,754630.1,1611,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233705,832401.00
08/03/2016 10:15,2,5.258,ACTIVE,216.67,357.98,59.959,1470233703,"201051344000633","219011344069620",27.57,39.80,0,337.24,392.25,146.9,139.9,0.698,499853.1,499853.1,1618,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233706,832402.00
08/03/2016 10:15,2,5.350,ACTIVE,217.58,357.68,59.933,1470233703,"201051344000469","219011344069620",27.67,34.00,0,337.24,394.35,149.9,142.7,0.712,501940.0,501940.0,1625,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233707,832403.00
08/03/2016 10:15,2,5.182,ACTIVE,214.41,353.47,59.991,1470233703,"201051344000646","219011344069620",27.51,41.80,0,333.03,387.74,144.3,137.3,0.698,503416.9,503416.9,1618,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233708,832404.00
08/03/2016 10:15,2,4.986,ACTIVE,212.83,350.77,59.959,1470233703,"274151322000052","219011344069620",27.27,48.50,0,333.03,375.71,137.6,130.8,0.539,773367.2,773367.2,1609,0,0,0,L,1151911521,0,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233709,832405.00
08/03/2016 10:15,2,5.193,ACTIVE,215.77,355.88,59.928,1470233703,"201051344000585","219011344069620",27.73,40.80,0,332.43,386.23,145.9,138.9,0.681,512152.8,512152.8,1615,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233710,832406.00
08/03/2016 10:15,2,5.225,ACTIVE,214.41,353.77,59.928,1470233703,"201051344001230","219011344069620",27.65,41.50,0,332.73,387.74,146.3,139.3,0.694,506792.2,506792.2,1627,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233711,832407.00
08/03/2016 10:15,2,5.150,ACTIVE,215.77,355.58,59.965,1470233703,"201051344000582","219011344069620",27.55,37.00,0,332.73,387.14,143.7,136.8,0.667,499640.4,499640.4,1617,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233712,832408.00
08/03/2016 10:15,2,5.336,ACTIVE,214.41,353.77,59.970,1470233703,"201051344000955","219011344069620",27.19,39.80,0,333.33,388.04,147.0,139.9,0.716,513121.4,513121.4,1624,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233713,832409.00
08/03/2016 10:15,2,3.350,ACTIVE,212.83,410.88,59.986,1470233703,"274151322000094","219011344069620",37.45,47.30,0,384.13,438.53,127.2,120.8,0.495,632260.7,632260.7,1637,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233714,832410.00
08/03/2016 10:15,2,5.328,ACTIVE,217.58,357.38,59.965,1470233703,"201051344000579","219011344069620",27.27,39.50,0,337.24,392.85,147.2,140.1,0.689,516210.2,516210.2,1624,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233714,832411.00
08/03/2016 10:15,2,5.232,ACTIVE,214.41,352.57,59.954,1470233703,"201051344000890","219011344069620",27.51,44.00,0,333.63,388.04,145.8,138.8,0.681,510343.7,510343.7,1617,0,0,0,L,1122011218,0,123.36,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233716,832412.00
