ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 10:15,2,5.174,ACTIVE,215.32,355.58,59.959,1470233703,"201051344000438","219011344069620",27.71,40.00,0,332.73,387.14,145.1,138.2,0.698,511992.4,511992.4,1627,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233717,832413.00
08/03/2016 10:15,2,5.143,ACTIVE,214.87,353.47,59.965,1470233703,"201051344000417","219011344069620",27.35,44.30,0,332.73,386.83,142.4,135.6,0.689,503590.0,503590.0,1619,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233718,832414.00
08/03/2016 10:15,2,4.865,ACTIVE,212.16,355.28,59.949,1470233703,"274151322000083","219011344069620",27.27,47.50,0,332.73,374.51,134.3,127.7,0.539,766396.8,766396.8,1615,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233719,832415.00
08/03/2016 10:15,2,5.312,ACTIVE,213.29,364.89,59.965,1470233703,"274151322000076","219011344069620",27.57,48.80,0,333.93,378.72,148.4,141.3,0.583,817288.8,817288.8,1610,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233719,832416.00
08/03/2016 10:15,2,5.375,ACTIVE,216.22,356.18,59.949,1470233703,"201051344000868","219011344069620",27.47,35.40,0,332.73,389.24,149.4,142.3,0.685,500836.3,500836.3,1621,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233720,832417.00
08/03/2016 10:15,2,5.193,ACTIVE,212.16,363.39,59.959,1470233703,"274151322000095","219011344069620",27.71,47.30,0,332.13,376.92,145.7,138.7,0.561,809005.4,809005.4,1612,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233721,832418.00
08/03/2016 10:15,2,5.283,ACTIVE,217.58,358.88,59.959,1470233703,"201051344000988","219011344069620",27.43,36.80,0,336.04,393.75,146.9,139.9,0.672,497255.9,497255.9,1626,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233722,832419.00
08/03/2016 10:15,2,5.230,ACTIVE,215.54,354.97,59.954,1470233703,"201051344001025","219011344069620",27.87,41.50,0,332.73,387.74,147.4,140.4,0.681,511243.1,511243.1,1616,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233723,832420.00
08/03/2016 10:15,2,5.246,ACTIVE,217.58,358.28,59.965,1470233703,"201051344000458","219011344069620",27.75,37.00,0,338.44,392.85,147.5,140.5,0.694,508323.3,508323.3,1620,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233724,832421.00
08/03/2016 10:15,2,5.275,ACTIVE,218.03,360.38,59.954,1470233703,"201051344000853","219011344069620",27.93,35.20,0,338.74,393.45,149.2,142.1,0.707,507393.2,507393.2,1615,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233725,832422.00
08/03/2016 10:15,2,5.283,ACTIVE,214.64,355.28,59.944,1470233703,"201051344000685","219011344069620",27.00,38.40,0,333.03,387.44,144.3,137.4,0.703,511284.8,511284.8,1626,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233726,832423.00
08/03/2016 10:15,2,5.178,ACTIVE,215.54,354.97,59.954,1470233703,"201051344000917","219011344069620",27.67,38.20,0,332.13,386.53,145.0,138.1,0.685,508166.8,508166.8,1629,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233727,832424.00
08/03/2016 10:15,2,5.082,ACTIVE,214.87,354.97,59.933,1470233703,"201051344001145","219011344069620",27.89,38.00,0,333.03,386.23,143.5,136.6,0.658,513413.2,513413.2,1630,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233728,832425.00
08/03/2016 10:15,2,5.273,ACTIVE,216.00,355.28,59.965,1470233703,"201051344000651","219011344069620",27.41,37.80,0,332.73,387.74,146.4,139.4,0.672,506142.5,506142.5,1616,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233728,832426.00
08/03/2016 10:15,2,4.885,ACTIVE,212.61,358.28,59.959,1470233703,"274151322000088","219011344069620",26.32,44.50,0,332.73,374.21,130.2,123.7,0.495,738724.4,738724.4,1615,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233729,832427.00
08/03/2016 10:15,2,3.375,ACTIVE,213.29,404.57,59.959,1470233703,"274151322000068","219011344069620",36.92,48.80,0,382.03,440.94,126.1,119.8,0.482,632409.0,632409.0,1634,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233730,832428.00
08/03/2016 10:15,2,5.252,ACTIVE,215.32,353.17,59.986,1470233703,"201051344001135","219011344069620",27.35,38.20,0,333.03,387.44,145.6,138.6,0.685,502232.4,502232.4,1618,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233731,832429.00
08/03/2016 10:15,2,5.275,ACTIVE,216.00,356.48,59.954,1470233703,"201051344000594","219011344069620",27.59,42.50,0,331.83,388.34,147.5,140.5,0.676,512723.9,512723.9,1622,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233732,832430.00
08/03/2016 10:15,2,5.305,ACTIVE,215.77,354.97,59.965,1470233703,"201051344001203","219011344069620",27.83,40.80,0,332.73,388.34,149.5,142.3,0.712,510023.9,510023.9,1625,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233733,832431.00
08/03/2016 10:15,2,4.967,ACTIVE,212.38,344.45,59.949,1470233703,"274151322000054","219011344069620",26.18,44.50,0,332.73,374.81,131.7,125.2,0.508,754116.1,754116.1,1612,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233734,832432.00
08/03/2016 10:15,2,5.270,ACTIVE,216.67,356.18,59.970,1470233703,"201051344000867","219011344069620",27.91,38.20,0,333.33,388.64,148.9,141.8,0.685,499957.2,499957.2,1620,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233735,832433.00
08/03/2016 10:15,2,5.318,ACTIVE,215.77,356.18,59.954,1470233703,"201051344001093","219011344069620",27.77,40.00,0,332.13,388.64,149.6,142.4,0.698,507559.8,507559.8,1626,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233736,832434.00
08/03/2016 10:15,2,5.260,ACTIVE,217.13,358.88,59.928,1470233703,"201051344000900","219011344069620",28.55,35.00,0,336.94,393.75,152.2,144.9,0.698,516225.1,516225.1,1624,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233737,832435.00
08/03/2016 10:15,2,5.236,ACTIVE,217.13,357.98,59.996,1470233703,"201051344000648","219011344069620",27.55,36.30,0,337.24,392.55,146.2,139.1,0.689,506196.7,506196.7,1618,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233738,832436.00
08/03/2016 10:15,2,5.277,ACTIVE,217.35,358.88,59.954,1470233703,"201051344000569","219011344069620",27.93,35.60,0,337.54,393.15,149.3,142.2,0.698,516679.4,516679.4,1618,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233739,832437.00
08/03/2016 10:15,2,5.277,ACTIVE,217.35,357.98,59.954,1470233703,"201051344000983","219011344069620",27.99,36.00,0,337.24,393.45,149.7,142.6,0.703,508735.4,508735.4,1617,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233740,832438.00
08/03/2016 10:15,2,5.277,ACTIVE,217.58,357.08,59.938,1470233703,"201051344001158","219011344069620",27.41,37.50,0,337.54,392.85,146.4,139.4,0.689,501563.6,501563.6,1623,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233741,832439.00
08/03/2016 10:15,2,5.213,ACTIVE,217.58,359.48,59.965,1470233703,"201051344000576","219011344069620",28.15,35.00,0,337.24,393.45,148.6,141.5,0.698,508848.0,508848.0,1620,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233742,832440.00
08/03/2016 10:15,2,4.912,ACTIVE,212.83,343.55,59.959,1470233703,"274151322000087","219011344069620",26.02,54.50,0,333.03,373.01,129.3,122.9,0.473,726869.0,726869.0,1630,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470233743,832441.00
08/03/2016 10:30,2,5.732,ACTIVE,217.58,359.18,59.986,1470234603,"201051344000645","219011344069620",27.17,37.50,0,339.04,395.85,157.8,150.4,0.729,508459.5,508459.5,1621,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234605,832442.00
08/03/2016 10:30,2,5.369,ACTIVE,212.83,351.37,59.981,1470234603,"274151322000085","219011344069620",25.39,46.20,0,333.93,375.11,138.0,131.3,0.530,754661.9,754661.9,1612,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234605,832443.00
08/03/2016 10:30,2,5.703,ACTIVE,216.67,358.28,59.991,1470234603,"201051344000633","219011344069620",27.19,42.50,0,337.84,395.25,157.0,149.6,0.751,499889.2,499889.2,1619,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234606,832444.00
08/03/2016 10:30,2,5.732,ACTIVE,217.58,360.69,59.986,1470234603,"201051344000469","219011344069620",27.73,35.00,0,338.14,397.35,160.9,153.4,0.765,501977.0,501977.0,1626,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234607,832445.00
08/03/2016 10:30,2,5.607,ACTIVE,214.41,355.28,59.991,1470234603,"201051344000646","219011344069620",27.23,44.50,0,331.83,390.74,154.7,147.4,0.738,503452.5,503452.5,1619,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234608,832446.00
08/03/2016 10:30,2,5.391,ACTIVE,212.61,345.66,59.981,1470234603,"274151322000052","219011344069620",26.92,51.50,0,333.33,377.82,146.9,139.9,0.579,773401.0,773401.0,1610,0,0,0,L,1151911521,0,121.33,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234609,832447.00
08/03/2016 10:30,2,5.646,ACTIVE,215.77,356.18,59.981,1470234603,"201051344000585","219011344069620",27.37,43.20,0,332.13,389.24,156.5,149.1,0.738,512188.7,512188.7,1616,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234610,832448.00
08/03/2016 10:30,2,5.592,ACTIVE,214.19,353.47,59.981,1470234603,"201051344001230","219011344069620",27.61,44.50,0,332.43,391.04,156.2,148.9,0.734,506828.2,506828.2,1628,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234611,832449.00
08/03/2016 10:30,2,5.592,ACTIVE,215.54,357.68,59.981,1470234603,"201051344000582","219011344069620",27.12,39.30,0,331.83,390.44,153.6,146.3,0.716,499675.7,499675.7,1618,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234612,832450.00
08/03/2016 10:30,2,5.689,ACTIVE,214.64,352.87,59.991,1470234603,"201051344000955","219011344069620",27.27,42.00,0,332.73,391.04,157.2,149.8,0.742,513157.6,513157.6,1625,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234613,832451.00
08/03/2016 10:30,2,3.604,ACTIVE,212.61,415.39,59.981,1470234603,"274151322000094","219011344069620",37.27,49.30,0,382.03,440.04,136.7,130.0,0.535,632291.9,632291.9,1638,0,0,0,L,1151911521,0,121.55,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234614,832452.00
08/03/2016 10:30,2,5.652,ACTIVE,217.58,358.28,59.991,1470234603,"201051344000579","219011344069620",27.47,42.00,0,338.74,396.15,157.4,150.0,0.742,516246.4,516246.4,1625,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234615,832453.00
08/03/2016 10:30,2,5.754,ACTIVE,214.64,355.58,59.981,1470234603,"201051344000890","219011344069620",26.70,46.20,0,332.73,390.74,155.5,148.2,0.720,510379.6,510379.6,1618,0,0,0,L,1122011218,0,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234616,832454.00
08/03/2016 10:30,2,5.668,ACTIVE,215.09,353.47,59.991,1470234603,"201051344000438","219011344069620",27.02,42.50,0,332.13,390.44,154.9,147.6,0.734,512028.1,512028.1,1628,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234616,832455.00
08/03/2016 10:30,2,5.584,ACTIVE,214.64,354.97,59.981,1470234603,"201051344000417","219011344069620",26.94,47.00,0,332.43,390.14,152.2,145.0,0.747,503625.0,503625.0,1620,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234617,832456.00
08/03/2016 10:30,2,5.330,ACTIVE,212.38,348.06,59.959,1470234603,"274151322000083","219011344069620",26.74,50.40,0,332.73,376.62,144.3,137.3,0.588,766429.9,766429.9,1616,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234618,832457.00
08/03/2016 10:30,2,5.723,ACTIVE,213.29,360.08,59.981,1470234603,"274151322000076","219011344069620",27.41,51.00,0,333.63,381.12,158.8,151.3,0.619,817325.4,817325.4,1611,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234619,832458.00
08/03/2016 10:30,2,5.746,ACTIVE,216.45,357.98,59.981,1470234603,"201051344000868","219011344069620",27.55,36.50,0,334.84,394.95,160.3,152.8,0.734,500873.1,500873.1,1622,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234620,832459.00
08/03/2016 10:30,2,5.631,ACTIVE,212.61,351.37,59.986,1470234603,"274151322000095","219011344069620",27.39,50.40,0,332.43,378.42,156.2,148.9,0.597,809041.3,809041.3,1613,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234621,832460.00
08/03/2016 10:30,2,5.721,ACTIVE,217.58,359.48,59.975,1470234603,"201051344000988","219011344069620",27.15,38.20,0,336.94,396.75,157.3,149.9,0.747,497292.2,497292.2,1627,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234622,832461.00
08/03/2016 10:30,2,5.672,ACTIVE,215.32,356.18,59.981,1470234603,"201051344001025","219011344069620",27.51,43.60,0,332.13,391.64,158.2,150.7,0.720,511279.4,511279.4,1617,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234623,832462.00
08/03/2016 10:30,2,5.652,ACTIVE,217.58,358.88,59.991,1470234603,"201051344000458","219011344069620",27.59,38.80,0,338.74,396.75,158.0,150.6,0.751,508359.6,508359.6,1621,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234624,832463.00
08/03/2016 10:30,2,5.682,ACTIVE,218.26,360.38,59.949,1470234603,"201051344000853","219011344069620",27.79,36.80,0,338.14,396.45,159.9,152.4,0.751,507430.0,507430.0,1616,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234625,832464.00
08/03/2016 10:30,2,5.607,ACTIVE,214.64,353.77,59.944,1470234603,"201051344000685","219011344069620",27.25,40.60,0,332.13,390.74,154.8,147.5,0.751,511320.4,511320.4,1627,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234625,832465.00
08/03/2016 10:30,2,5.600,ACTIVE,215.54,355.88,60.018,1470234603,"201051344000917","219011344069620",27.41,40.40,0,331.83,389.84,155.4,148.1,0.742,508202.5,508202.5,1630,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234626,832466.00
08/03/2016 10:30,2,5.580,ACTIVE,214.64,354.07,59.949,1470234603,"201051344001145","219011344069620",27.23,40.60,0,332.43,389.54,153.9,146.7,0.720,513448.6,513448.6,1631,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234627,832467.00
08/03/2016 10:30,2,5.688,ACTIVE,216.00,355.58,59.986,1470234603,"201051344000651","219011344069620",27.17,39.30,0,332.73,390.44,156.5,149.1,0.720,506178.5,506178.5,1617,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234628,832468.00
08/03/2016 10:30,2,5.340,ACTIVE,212.38,357.08,59.954,1470234603,"274151322000088","219011344069620",25.70,47.30,0,332.73,375.71,139.0,132.2,0.526,738756.4,738756.4,1616,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234629,832469.00
08/03/2016 10:30,2,3.557,ACTIVE,213.51,410.58,59.981,1470234603,"274151322000068","219011344069620",37.75,51.30,0,383.83,438.23,135.2,128.6,0.535,632440.1,632440.1,1635,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234630,832470.00
08/03/2016 10:30,2,5.664,ACTIVE,215.32,355.58,59.981,1470234603,"201051344001135","219011344069620",27.17,40.00,0,332.43,390.44,155.9,148.5,0.729,502268.3,502268.3,1619,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234631,832471.00
08/03/2016 10:30,2,5.705,ACTIVE,216.00,357.08,59.986,1470234603,"201051344000594","219011344069620",27.27,44.30,0,332.43,391.94,157.5,150.1,0.729,512760.2,512760.2,1623,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234632,832472.00
08/03/2016 10:30,2,5.689,ACTIVE,215.77,355.88,59.986,1470234603,"201051344001203","219011344069620",27.71,43.60,0,333.03,391.34,159.8,152.3,0.756,510060.7,510060.7,1626,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234633,832473.00
08/03/2016 10:30,2,5.357,ACTIVE,212.83,358.28,59.991,1470234603,"274151322000054","219011344069620",25.96,47.50,0,333.03,376.62,140.9,134.1,0.544,754148.4,754148.4,1613,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234633,832474.00
08/03/2016 10:30,2,5.725,ACTIVE,216.67,357.98,59.981,1470234603,"201051344000867","219011344069620",27.45,40.00,0,337.54,393.45,159.2,151.7,0.729,499993.9,499993.9,1621,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234635,832475.00
08/03/2016 10:30,2,5.672,ACTIVE,215.77,356.18,59.970,1470234603,"201051344001093","219011344069620",27.81,42.50,0,332.13,391.34,159.8,152.3,0.742,507596.6,507596.6,1627,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234636,832476.00
08/03/2016 10:30,2,5.828,ACTIVE,217.13,358.88,59.986,1470234603,"201051344000900","219011344069620",27.59,36.00,0,336.94,397.35,162.8,155.2,0.742,516262.6,516262.6,1625,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234637,832477.00
08/03/2016 10:30,2,5.584,ACTIVE,217.35,358.58,59.959,1470234603,"201051344000648","219011344069620",27.63,38.20,0,338.74,396.45,156.2,148.9,0.729,506232.7,506232.7,1619,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234638,832478.00
08/03/2016 10:30,2,5.600,ACTIVE,217.35,358.28,59.949,1470234603,"201051344000569","219011344069620",28.19,37.30,0,338.44,397.05,159.7,152.2,0.742,516716.2,516716.2,1619,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234639,832479.00
08/03/2016 10:30,2,5.707,ACTIVE,217.80,359.18,59.986,1470234603,"201051344000983","219011344069620",27.71,37.80,0,338.14,396.45,160.1,152.6,0.765,508772.3,508772.3,1618,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234640,832480.00
08/03/2016 10:30,2,5.697,ACTIVE,217.58,359.78,59.981,1470234603,"201051344001158","219011344069620",27.12,40.20,0,338.74,395.55,156.6,149.2,0.734,501599.6,501599.6,1624,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234641,832481.00
08/03/2016 10:30,2,5.645,ACTIVE,217.80,360.08,59.981,1470234603,"201051344000576","219011344069620",27.79,36.30,0,338.14,396.75,158.8,151.4,0.742,508884.6,508884.6,1621,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234642,832482.00
08/03/2016 10:30,2,5.260,ACTIVE,212.61,345.96,59.975,1470234603,"274151322000087","219011344069620",25.90,56.50,0,333.33,374.51,138.0,131.3,0.513,726900.7,726900.7,1631,0,0,0,L,1151911521,0,121.78,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470234643,832483.00
08/03/2016 10:45,2,6.088,ACTIVE,217.58,360.08,59.991,1470235503,"201051344000645","219011344069620",27.04,40.00,0,338.44,398.56,166.7,158.9,0.765,508498.1,508498.1,1622,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235504,832484.00
08/03/2016 10:45,2,5.658,ACTIVE,212.61,364.29,59.975,1470235503,"274151322000085","219011344069620",25.21,48.50,0,333.63,376.92,144.4,137.4,0.557,754695.5,754695.5,1613,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235505,832485.00
08/03/2016 10:45,2,6.107,ACTIVE,216.67,360.08,59.975,1470235503,"201051344000633","219011344069620",26.82,44.30,0,336.94,397.96,165.8,158.1,0.787,499927.7,499927.7,1620,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235506,832486.00
08/03/2016 10:45,2,6.117,ACTIVE,217.80,361.89,59.975,1470235503,"201051344000469","219011344069620",27.41,37.30,0,337.84,400.36,169.8,161.9,0.809,502016.4,502016.4,1627,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235507,832487.00
08/03/2016 10:45,2,5.984,ACTIVE,214.87,357.98,59.965,1470235503,"201051344000646","219011344069620",26.86,47.00,0,331.23,393.15,162.7,155.1,0.787,503490.3,503490.3,1620,0,0,0,L,1122011218,0,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235508,832488.00
08/03/2016 10:45,2,5.748,ACTIVE,212.61,365.80,59.981,1470235503,"274151322000052","219011344069620",26.60,54.00,0,332.43,379.92,154.8,147.5,0.610,773437.0,773437.0,1611,0,0,0,L,1151911521,0,121.10,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235509,832489.00
08/03/2016 10:45,2,6.092,ACTIVE,216.00,358.58,59.959,1470235503,"201051344000585","219011344069620",26.72,44.50,0,331.83,392.55,164.8,157.1,0.769,512227.0,512227.0,1617,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235509,832490.00
08/03/2016 10:45,2,5.902,ACTIVE,214.19,355.28,59.949,1470235503,"201051344001230","219011344069620",27.57,46.80,0,332.73,393.45,164.7,157.1,0.778,506866.4,506866.4,1629,0,0,0,L,1122011218,0,122.91,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235510,832491.00
08/03/2016 10:45,2,5.926,ACTIVE,216.00,357.68,59.970,1470235503,"201051344000582","219011344069620",27.12,41.50,0,331.53,393.75,162.6,155.0,0.760,499713.4,499713.4,1619,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235511,832492.00
08/03/2016 10:45,2,6.137,ACTIVE,214.87,356.48,59.986,1470235503,"201051344000955","219011344069620",26.46,44.00,0,332.43,393.45,164.5,156.8,0.791,513195.9,513195.9,1626,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235512,832493.00
08/03/2016 10:45,2,3.914,ACTIVE,212.61,395.55,59.933,1470235503,"274151322000094","219011344069620",36.34,52.30,0,376.31,438.83,143.2,136.3,0.552,632325.2,632325.2,1639,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235513,832494.00
08/03/2016 10:45,2,6.115,ACTIVE,217.80,361.29,59.970,1470235503,"201051344000579","219011344069620",26.82,44.80,0,337.84,398.56,166.0,158.3,0.778,516284.9,516284.9,1626,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235514,832495.00
08/03/2016 10:45,2,6.043,ACTIVE,214.64,355.88,59.970,1470235503,"201051344000890","219011344069620",26.86,49.00,0,332.43,393.45,164.4,156.8,0.765,510417.7,510417.7,1619,0,0,0,L,1122011218,0,123.36,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235515,832496.00
08/03/2016 10:45,2,6.020,ACTIVE,215.32,356.78,59.986,1470235503,"201051344000438","219011344069620",26.76,44.00,0,332.13,393.15,163.2,155.6,0.782,512066.0,512066.0,1629,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235516,832497.00
08/03/2016 10:45,2,5.982,ACTIVE,215.09,357.68,59.981,1470235503,"201051344000417","219011344069620",26.48,49.30,0,332.13,392.85,160.3,152.8,0.765,503662.2,503662.2,1621,0,0,0,L,1122011218,0,122.91,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235517,832498.00
08/03/2016 10:45,2,5.699,ACTIVE,212.38,346.26,59.965,1470235503,"274151322000083","219011344069620",26.42,53.00,0,332.13,379.02,152.3,145.1,0.623,766465.1,766465.1,1617,0,0,0,L,1151911521,0,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235518,832499.00
08/03/2016 10:45,2,6.090,ACTIVE,213.06,368.20,59.959,1470235503,"274151322000076","219011344069620",27.02,54.00,0,333.03,382.93,166.8,159.0,0.654,817364.1,817364.1,1612,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235518,832500.00
08/03/2016 10:45,2,6.076,ACTIVE,216.45,359.48,59.970,1470235503,"201051344000868","219011344069620",27.47,38.40,0,336.94,398.86,169.1,161.3,0.778,500912.3,500912.3,1623,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235520,832501.00
08/03/2016 10:45,2,6.014,ACTIVE,212.16,363.69,59.954,1470235503,"274151322000095","219011344069620",27.00,52.80,0,332.13,382.63,164.4,156.8,0.632,809079.5,809079.5,1614,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235521,832502.00
08/03/2016 10:45,2,6.242,ACTIVE,217.58,361.59,59.944,1470235503,"201051344000988","219011344069620",26.24,39.80,0,336.64,398.86,165.9,158.2,0.778,497330.6,497330.6,1628,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235522,832503.00
08/03/2016 10:45,2,5.998,ACTIVE,215.77,357.08,59.965,1470235503,"201051344001025","219011344069620",27.39,46.00,0,331.83,393.75,166.6,158.9,0.765,511318.1,511318.1,1618,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235523,832504.00
08/03/2016 10:45,2,6.004,ACTIVE,217.80,361.89,59.970,1470235503,"201051344000458","219011344069620",27.43,40.20,0,338.74,398.86,166.8,159.1,0.791,508398.2,508398.2,1622,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235523,832505.00
08/03/2016 10:45,2,6.074,ACTIVE,218.26,361.89,59.970,1470235503,"201051344000853","219011344069620",27.47,38.80,0,337.24,399.76,169.0,161.2,0.787,507469.1,507469.1,1617,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235524,832506.00
08/03/2016 10:45,2,5.975,ACTIVE,214.64,356.18,59.975,1470235503,"201051344000685","219011344069620",26.96,42.80,0,331.53,392.85,163.2,155.6,0.795,511358.3,511358.3,1628,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235525,832507.00
08/03/2016 10:45,2,6.002,ACTIVE,215.54,356.78,59.965,1470235503,"201051344000917","219011344069620",27.04,41.50,0,331.23,392.25,164.3,156.7,0.787,508240.6,508240.6,1631,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235526,832508.00
08/03/2016 10:45,2,6.008,ACTIVE,214.87,356.18,59.970,1470235503,"201051344001145","219011344069620",26.64,42.00,0,330.93,392.25,162.2,154.6,0.756,513486.3,513486.3,1632,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235527,832509.00
08/03/2016 10:45,2,6.092,ACTIVE,216.22,358.88,59.975,1470235503,"201051344000651","219011344069620",26.72,41.50,0,333.33,393.45,164.8,157.2,0.756,506216.7,506216.7,1618,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235528,832510.00
08/03/2016 10:45,2,5.703,ACTIVE,212.38,355.58,59.959,1470235503,"274151322000088","219011344069620",25.21,50.40,0,332.43,377.82,145.6,138.6,0.557,738790.3,738790.3,1617,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235529,832511.00
08/03/2016 10:45,2,3.789,ACTIVE,213.29,417.49,59.959,1470235503,"274151322000068","219011344069620",37.23,53.50,0,376.92,437.93,142.7,135.8,0.548,632473.3,632473.3,1636,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235530,832512.00
08/03/2016 10:45,2,6.068,ACTIVE,215.54,355.88,59.986,1470235503,"201051344001135","219011344069620",26.70,42.00,0,331.83,392.55,164.0,156.4,0.765,502306.4,502306.4,1620,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235531,832513.00
08/03/2016 10:45,2,6.098,ACTIVE,215.77,357.98,59.975,1470235503,"201051344000594","219011344069620",26.92,47.00,0,331.83,394.35,166.3,158.6,0.769,512798.8,512798.8,1624,0,0,0,L,1122011218,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235532,832514.00
08/03/2016 10:45,2,6.100,ACTIVE,215.77,356.48,59.938,1470235503,"201051344001203","219011344069620",27.31,46.00,0,332.43,394.65,168.7,160.9,0.800,510099.8,510099.8,1627,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235532,832515.00
08/03/2016 10:45,2,5.676,ACTIVE,212.38,346.56,59.959,1470235503,"274151322000054","219011344069620",25.62,49.80,0,332.13,378.72,147.2,140.1,0.570,754182.7,754182.7,1614,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235533,832516.00
08/03/2016 10:45,2,6.074,ACTIVE,216.67,358.58,59.970,1470235503,"201051344000867","219011344069620",27.33,41.50,0,334.84,396.75,168.1,160.3,0.778,500032.9,500032.9,1622,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235534,832517.00
08/03/2016 10:45,2,6.076,ACTIVE,216.00,357.68,59.954,1470235503,"201051344001093","219011344069620",27.33,44.00,0,331.23,394.65,168.2,160.5,0.778,507635.6,507635.6,1628,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235535,832518.00
08/03/2016 10:45,2,6.127,ACTIVE,217.35,359.48,59.970,1470235503,"201051344000900","219011344069620",27.75,37.80,0,337.54,400.66,172.2,164.2,0.778,516302.5,516302.5,1626,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235536,832519.00
08/03/2016 10:45,2,5.975,ACTIVE,217.35,359.48,59.959,1470235503,"201051344000648","219011344069620",27.29,40.20,0,338.14,399.16,165.2,157.5,0.778,506270.9,506270.9,1620,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235537,832520.00
08/03/2016 10:45,2,6.027,ACTIVE,217.58,359.48,59.975,1470235503,"201051344000569","219011344069620",27.69,39.00,0,338.14,399.76,168.9,161.1,0.778,516755.3,516755.3,1620,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235538,832521.00
08/03/2016 10:45,2,6.014,ACTIVE,217.80,360.08,59.938,1470235503,"201051344000983","219011344069620",27.77,39.50,0,337.54,400.66,169.3,161.5,0.795,508811.4,508811.4,1619,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235539,832522.00
08/03/2016 10:45,2,6.074,ACTIVE,217.80,360.08,59.975,1470235503,"201051344001158","219011344069620",26.86,42.50,0,337.54,398.26,165.3,157.6,0.773,501637.9,501637.9,1625,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235540,832523.00
08/03/2016 10:45,2,6.115,ACTIVE,217.58,361.29,59.949,1470235503,"201051344000576","219011344069620",27.12,38.20,0,337.84,399.46,168.0,160.2,0.804,508923.4,508923.4,1622,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235541,832524.00
08/03/2016 10:45,2,5.662,ACTIVE,212.61,359.48,59.975,1470235503,"274151322000087","219011344069620",25.25,59.80,0,332.73,377.82,144.8,137.8,0.539,726934.3,726934.3,1632,0,0,0,L,1151911521,0,121.78,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470235542,832525.00
08/03/2016 11:00,2,6.408,ACTIVE,217.80,358.88,59.965,1470236404,"201051344000645","219011344069620",26.96,41.50,0,338.14,401.26,175.0,167.0,0.809,508538.9,508538.9,1623,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236405,832526.00
08/03/2016 11:00,2,5.998,ACTIVE,212.83,362.79,59.965,1470236404,"274151322000085","219011344069620",24.83,51.80,0,333.33,378.12,150.6,143.4,0.579,754730.6,754730.6,1614,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236406,832527.00
08/03/2016 11:00,2,6.436,ACTIVE,216.90,360.38,59.954,1470236404,"201051344000633","219011344069620",26.68,46.40,0,337.54,400.96,173.8,165.9,0.826,499968.2,499968.2,1621,0,0,0,L,1122011218,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236407,832528.00
08/03/2016 11:00,2,6.496,ACTIVE,218.26,362.79,59.970,1470236404,"201051344000469","219011344069620",27.15,38.40,0,337.24,403.37,178.7,170.6,0.857,502057.9,502057.9,1628,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236408,832529.00
08/03/2016 11:00,2,6.340,ACTIVE,215.09,358.28,59.965,1470236404,"201051344000646","219011344069620",26.58,48.80,0,330.93,396.15,170.7,162.8,0.809,503530.1,503530.1,1621,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236409,832530.00
08/03/2016 11:00,2,6.131,ACTIVE,212.61,364.89,59.991,1470236404,"274151322000052","219011344069620",26.12,58.00,0,333.03,381.42,162.1,154.5,0.636,773474.7,773474.7,1612,0,0,0,L,1151911521,0,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236409,832531.00
08/03/2016 11:00,2,6.270,ACTIVE,216.45,358.88,59.965,1470236404,"201051344000585","219011344069620",27.29,46.80,0,332.13,395.25,173.3,165.3,0.813,512267.3,512267.3,1618,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236411,832532.00
08/03/2016 11:00,2,6.340,ACTIVE,214.87,354.67,59.970,1470236404,"201051344001230","219011344069620",26.98,48.30,0,332.13,396.45,173.1,165.2,0.809,506906.7,506906.7,1630,0,0,0,L,1122011218,0,123.36,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236412,832533.00
08/03/2016 11:00,2,6.287,ACTIVE,216.45,358.88,59.959,1470236404,"201051344000582","219011344069620",26.80,43.20,0,331.83,396.45,170.7,162.8,0.795,499753.2,499753.2,1620,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236412,832534.00
08/03/2016 11:00,2,6.447,ACTIVE,215.09,357.08,59.986,1470236404,"201051344000955","219011344069620",26.34,46.40,0,330.93,394.95,171.8,163.9,0.813,513236.1,513236.1,1627,0,0,0,L,1122011218,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236413,832535.00
08/03/2016 11:00,2,4.160,ACTIVE,212.61,392.85,59.965,1470236404,"274151322000094","219011344069620",36.04,54.30,0,378.12,434.93,150.8,143.7,0.583,632360.4,632360.4,1640,0,0,0,L,1151911521,0,121.55,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236414,832536.00
08/03/2016 11:00,2,6.412,ACTIVE,218.03,360.69,59.965,1470236404,"201051344000579","219011344069620",26.80,46.60,0,337.84,401.26,174.0,166.0,0.813,516325.5,516325.5,1627,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236415,832537.00
08/03/2016 11:00,2,6.305,ACTIVE,214.87,356.78,59.954,1470236404,"201051344000890","219011344069620",26.92,50.80,0,331.53,395.85,172.0,164.1,0.773,510457.8,510457.8,1620,0,0,0,L,1122011218,0,123.59,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236416,832538.00
08/03/2016 11:00,2,6.363,ACTIVE,215.77,358.88,59.965,1470236404,"201051344000438","219011344069620",26.46,46.40,0,332.13,395.55,170.6,162.7,0.809,512105.8,512105.8,1630,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236417,832539.00
08/03/2016 11:00,2,6.326,ACTIVE,215.32,356.78,59.954,1470236404,"201051344000417","219011344069620",26.22,51.50,0,332.13,394.65,168.0,160.2,0.813,503701.4,503701.4,1622,0,0,0,L,1122011218,0,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236418,832540.00
08/03/2016 11:00,2,6.047,ACTIVE,211.93,363.09,59.954,1470236404,"274151322000083","219011344069620",26.10,56.00,0,332.43,379.92,159.7,152.2,0.658,766502.3,766502.3,1618,0,0,0,L,1151911521,0,121.33,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236419,832541.00
08/03/2016 11:00,2,6.445,ACTIVE,213.29,347.46,59.959,1470236404,"274151322000076","219011344069620",26.76,57.00,0,332.73,384.43,174.4,166.4,0.676,817404.8,817404.8,1613,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236420,832542.00
08/03/2016 11:00,2,6.430,ACTIVE,216.90,359.78,59.949,1470236404,"201051344000868","219011344069620",27.27,40.00,0,337.24,400.66,177.5,169.4,0.813,500953.7,500953.7,1624,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236421,832543.00
08/03/2016 11:00,2,6.361,ACTIVE,212.38,346.86,59.954,1470236404,"274151322000095","219011344069620",26.76,56.30,0,332.43,383.23,172.2,164.3,0.654,809119.6,809119.6,1615,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236421,832544.00
08/03/2016 11:00,2,6.479,ACTIVE,218.03,362.49,59.965,1470236404,"201051344000988","219011344069620",26.46,41.30,0,335.74,402.16,173.6,165.6,0.826,497371.2,497371.2,1629,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236422,832545.00
08/03/2016 11:00,2,6.447,ACTIVE,215.77,356.78,59.949,1470236404,"201051344001025","219011344069620",26.78,48.80,0,331.83,396.45,174.8,166.8,0.795,511358.8,511358.8,1619,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236423,832546.00
08/03/2016 11:00,2,6.438,ACTIVE,218.03,359.18,59.954,1470236404,"201051344000458","219011344069620",26.92,42.30,0,338.14,402.16,175.5,167.5,0.840,508439.2,508439.2,1623,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236424,832547.00
08/03/2016 11:00,2,6.449,ACTIVE,218.48,363.69,59.965,1470236404,"201051344000853","219011344069620",27.23,40.00,0,337.24,401.86,178.0,169.8,0.835,507510.5,507510.5,1618,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236425,832548.00
08/03/2016 11:00,2,6.418,ACTIVE,215.09,358.88,59.965,1470236404,"201051344000685","219011344069620",26.34,44.00,0,331.83,394.95,171.2,163.3,0.831,511398.2,511398.2,1629,0,0,0,L,1122011218,0,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236426,832549.00
08/03/2016 11:00,2,6.369,ACTIVE,216.00,358.28,59.965,1470236404,"201051344000917","219011344069620",26.72,43.80,0,331.53,394.95,172.4,164.4,0.822,508280.7,508280.7,1632,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236427,832550.00
08/03/2016 11:00,2,6.311,ACTIVE,215.09,355.28,59.944,1470236404,"201051344001145","219011344069620",26.70,43.80,0,331.83,394.35,170.5,162.6,0.809,513526.0,513526.0,1633,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236428,832551.00
08/03/2016 11:00,2,6.381,ACTIVE,216.45,359.48,59.959,1470236404,"201051344000651","219011344069620",26.70,43.60,0,333.63,396.15,172.5,164.6,0.791,506257.0,506257.0,1619,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236429,832552.00
08/03/2016 11:00,2,6.021,ACTIVE,212.38,353.17,59.954,1470236404,"274151322000088","219011344069620",24.81,53.80,0,332.73,378.42,151.2,144.0,0.579,738825.6,738825.6,1618,0,0,0,L,1151911521,0,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236430,832553.00
08/03/2016 11:00,2,4.049,ACTIVE,213.29,413.29,59.959,1470236404,"274151322000068","219011344069620",36.98,56.80,0,375.41,438.53,151.0,143.8,0.579,632508.3,632508.3,1637,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236431,832554.00
08/03/2016 11:00,2,6.432,ACTIVE,216.22,357.68,59.959,1470236404,"201051344001135","219011344069620",26.36,44.30,0,331.53,394.65,171.8,163.9,0.795,502346.4,502346.4,1621,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236432,832555.00
