ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 11:00,2,6.402,ACTIVE,216.22,358.58,59.944,1470236404,"201051344000594","219011344069620",26.88,49.00,0,331.23,396.75,174.2,166.2,0.809,512839.4,512839.4,1625,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236433,832556.00
08/03/2016 11:00,2,6.426,ACTIVE,216.22,357.08,59.954,1470236404,"201051344001203","219011344069620",27.14,47.30,0,332.13,397.05,176.6,168.6,0.844,510141.1,510141.1,1628,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236433,832557.00
08/03/2016 11:00,2,5.994,ACTIVE,212.61,346.56,59.959,1470236404,"274151322000054","219011344069620",25.27,52.30,0,332.13,379.92,153.3,146.0,0.588,754218.5,754218.5,1615,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236434,832558.00
08/03/2016 11:00,2,6.438,ACTIVE,217.13,357.98,59.965,1470236404,"201051344000867","219011344069620",27.00,43.80,0,337.54,399.76,176.0,167.9,0.804,500073.9,500073.9,1623,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236436,832559.00
08/03/2016 11:00,2,6.342,ACTIVE,216.45,360.08,59.959,1470236404,"201051344001093","219011344069620",27.39,46.00,0,331.53,396.75,176.1,168.0,0.818,507676.8,507676.8,1629,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236436,832560.00
08/03/2016 11:00,2,6.486,ACTIVE,217.80,362.79,59.954,1470236404,"201051344000900","219011344069620",27.55,38.80,0,337.24,403.07,181.1,172.9,0.822,516344.7,516344.7,1627,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236437,832561.00
08/03/2016 11:00,2,6.311,ACTIVE,217.80,361.89,59.965,1470236404,"201051344000648","219011344069620",27.08,41.80,0,338.14,401.86,173.2,165.2,0.809,506311.3,506311.3,1621,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236438,832562.00
08/03/2016 11:00,2,6.389,ACTIVE,217.80,359.78,59.996,1470236404,"201051344000569","219011344069620",27.51,40.40,0,337.54,402.46,178.0,169.9,0.831,516796.8,516796.8,1621,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236439,832563.00
08/03/2016 11:00,2,6.400,ACTIVE,218.26,362.19,59.928,1470236404,"201051344000983","219011344069620",27.47,41.00,0,337.24,402.77,178.0,169.9,0.840,508852.9,508852.9,1620,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236440,832564.00
08/03/2016 11:00,2,6.420,ACTIVE,218.03,361.89,59.965,1470236404,"201051344001158","219011344069620",26.60,44.30,0,337.54,400.96,173.0,165.1,0.822,501678.2,501678.2,1626,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236441,832565.00
08/03/2016 11:00,2,6.365,ACTIVE,217.80,362.49,59.970,1470236404,"201051344000576","219011344069620",27.39,40.00,0,336.64,402.46,176.6,168.5,0.826,508964.7,508964.7,1623,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236442,832566.00
08/03/2016 11:00,2,5.947,ACTIVE,212.61,361.29,59.954,1470236404,"274151322000087","219011344069620",25.05,62.00,0,333.03,377.82,150.8,143.7,0.566,726969.5,726969.5,1633,0,0,0,L,1151911521,0,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470236443,832567.00
08/03/2016 11:15,2,6.857,ACTIVE,218.26,362.49,60.012,1470237303,"201051344000645","219011344069620",26.14,43.60,0,337.84,403.07,181.6,173.3,0.826,508581.4,508581.4,1624,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237304,832568.00
08/03/2016 11:15,2,6.322,ACTIVE,212.61,364.59,59.970,1470237303,"274151322000085","219011344069620",24.57,54.30,0,332.13,379.32,157.2,149.9,0.610,754767.2,754767.2,1615,0,0,0,L,1151911521,0,122.23,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237305,832569.00
08/03/2016 11:15,2,6.826,ACTIVE,217.13,360.99,59.970,1470237303,"201051344000633","219011344069620",26.24,48.50,0,337.54,403.37,181.6,173.3,0.866,500010.6,500010.6,1622,0,0,0,L,1122011218,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237306,832570.00
08/03/2016 11:15,2,6.877,ACTIVE,218.26,364.59,59.981,1470237303,"201051344000469","219011344069620",26.60,39.50,0,336.04,405.17,185.1,176.7,0.879,502101.2,502101.2,1629,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237307,832571.00
08/03/2016 11:15,2,6.588,ACTIVE,214.87,358.28,59.944,1470237303,"201051344000646","219011344069620",26.88,50.80,0,330.33,398.56,179.3,171.1,0.862,503571.7,503571.7,1622,0,0,0,L,1122011218,0,123.36,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237308,832572.00
08/03/2016 11:15,2,6.402,ACTIVE,212.38,363.39,59.996,1470237303,"274151322000052","219011344069620",26.32,60.80,0,332.13,383.53,170.5,162.6,0.667,773514.3,773514.3,1613,0,0,0,L,1151911521,0,121.55,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237309,832573.00
08/03/2016 11:15,2,6.760,ACTIVE,216.22,360.08,59.975,1470237303,"201051344000585","219011344069620",26.58,48.50,0,330.93,397.05,182.0,173.7,0.844,512309.7,512309.7,1619,0,0,0,L,1122011218,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237310,832574.00
08/03/2016 11:15,2,6.688,ACTIVE,214.64,357.68,59.991,1470237303,"201051344001230","219011344069620",26.74,50.60,0,331.83,399.16,180.9,172.7,0.844,506948.9,506948.9,1631,0,0,0,L,1122011218,0,123.36,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237311,832575.00
08/03/2016 11:15,2,6.768,ACTIVE,216.22,358.58,59.975,1470237303,"201051344000582","219011344069620",26.08,44.00,0,330.63,398.26,178.7,170.6,0.818,499794.9,499794.9,1621,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237312,832576.00
08/03/2016 11:15,2,6.678,ACTIVE,215.09,359.48,59.981,1470237303,"201051344000955","219011344069620",26.68,47.50,0,330.93,397.96,180.4,172.2,0.875,513278.0,513278.0,1628,0,0,0,L,1122011218,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237313,832577.00
08/03/2016 11:15,2,4.305,ACTIVE,212.16,413.89,59.975,1470237303,"274151322000094","219011344069620",36.72,55.30,0,375.41,432.22,160.4,152.9,0.632,632397.5,632397.5,1641,0,0,0,L,1151911521,0,121.55,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237314,832578.00
08/03/2016 11:15,2,6.721,ACTIVE,218.26,361.59,59.970,1470237303,"201051344000579","219011344069620",26.62,49.00,0,337.84,403.07,181.1,172.9,0.840,516367.8,516367.8,1628,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237315,832579.00
08/03/2016 11:15,2,6.762,ACTIVE,214.87,356.48,59.949,1470237303,"201051344000890","219011344069620",26.38,52.50,0,331.83,398.56,180.4,172.2,0.840,510499.8,510499.8,1621,0,0,0,L,1122011218,0,123.36,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237315,832580.00
08/03/2016 11:15,2,6.707,ACTIVE,215.77,360.08,59.986,1470237303,"201051344000438","219011344069620",26.30,47.80,0,330.63,397.96,178.7,170.6,0.853,512147.4,512147.4,1631,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237316,832581.00
08/03/2016 11:15,2,6.578,ACTIVE,215.32,357.98,60.018,1470237303,"201051344000417","219011344069620",26.44,53.50,0,331.53,397.35,176.2,168.1,0.840,503742.4,503742.4,1623,0,0,0,L,1122011218,0,123.14,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237317,832582.00
08/03/2016 11:15,2,6.420,ACTIVE,211.93,366.40,59.970,1470237303,"274151322000083","219011344069620",25.78,59.00,0,331.53,380.82,167.5,159.8,0.685,766541.3,766541.3,1619,0,0,0,L,1151911521,0,121.55,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237318,832583.00
08/03/2016 11:15,2,6.779,ACTIVE,213.06,373.31,59.981,1470237303,"274151322000076","219011344069620",26.70,59.80,0,332.43,387.14,183.1,174.8,0.707,817447.4,817447.4,1614,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237319,832584.00
08/03/2016 11:15,2,6.820,ACTIVE,216.67,360.38,59.975,1470237303,"201051344000868","219011344069620",26.80,42.50,0,332.73,403.67,185.2,176.8,0.844,500996.9,500996.9,1625,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237320,832585.00
08/03/2016 11:15,2,6.738,ACTIVE,211.93,353.47,59.975,1470237303,"274151322000095","219011344069620",26.46,58.00,0,328.22,383.23,180.6,172.4,0.698,809161.7,809161.7,1616,0,0,0,L,1151911521,0,121.78,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237321,832586.00
08/03/2016 11:15,2,6.777,ACTIVE,218.48,365.19,59.981,1470237303,"201051344000988","219011344069620",26.26,43.60,0,335.74,403.97,180.1,171.9,0.840,497413.3,497413.3,1630,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237322,832587.00
08/03/2016 11:15,2,6.889,ACTIVE,216.00,357.68,59.970,1470237303,"201051344001025","219011344069620",26.20,49.80,0,331.23,398.26,182.8,174.5,0.831,511401.5,511401.5,1620,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237323,832588.00
08/03/2016 11:15,2,6.746,ACTIVE,218.26,362.79,59.986,1470237303,"201051344000458","219011344069620",26.72,44.30,0,337.84,403.67,182.5,174.2,0.862,508481.8,508481.8,1624,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237324,832589.00
08/03/2016 11:15,2,6.795,ACTIVE,218.71,364.59,59.991,1470237303,"201051344000853","219011344069620",26.84,41.80,0,336.64,403.97,184.7,176.3,0.862,507553.7,507553.7,1619,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237325,832590.00
08/03/2016 11:15,2,6.744,ACTIVE,214.87,358.88,59.981,1470237303,"201051344000685","219011344069620",26.26,46.20,0,331.23,397.35,179.4,171.2,0.893,511440.0,511440.0,1630,0,0,0,L,1122011218,0,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237326,832591.00
08/03/2016 11:15,2,6.695,ACTIVE,216.00,359.18,60.007,1470237303,"201051344000917","219011344069620",26.68,44.30,0,330.93,397.05,180.9,172.6,0.857,508322.9,508322.9,1633,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237327,832592.00
08/03/2016 11:15,2,6.717,ACTIVE,214.87,358.28,59.981,1470237303,"201051344001145","219011344069620",26.24,45.30,0,331.23,397.35,178.5,170.4,0.813,513567.6,513567.6,1634,0,0,0,L,1122011218,0,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237328,832593.00
08/03/2016 11:15,2,6.744,ACTIVE,216.67,360.69,60.023,1470237303,"201051344000651","219011344069620",26.54,45.30,0,331.53,398.56,181.2,173.0,0.831,506299.3,506299.3,1620,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237328,832594.00
08/03/2016 11:15,2,6.338,ACTIVE,212.38,352.87,59.981,1470237303,"274151322000088","219011344069620",24.71,54.80,0,331.83,379.92,158.6,151.1,0.605,738862.5,738862.5,1619,0,0,0,L,1151911521,0,122.23,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237330,832595.00
08/03/2016 11:15,2,4.270,ACTIVE,213.06,415.99,59.970,1470237303,"274151322000068","219011344069620",36.82,58.00,0,374.21,434.63,159.0,151.5,0.614,632545.2,632545.2,1638,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237330,832596.00
08/03/2016 11:15,2,6.744,ACTIVE,215.77,359.18,59.981,1470237303,"201051344001135","219011344069620",26.42,45.80,0,331.53,398.26,180.3,172.1,0.840,502388.5,502388.5,1622,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237331,832597.00
08/03/2016 11:15,2,6.795,ACTIVE,216.22,360.08,59.981,1470237303,"201051344000594","219011344069620",26.42,51.00,0,330.03,399.46,181.7,173.5,0.844,512881.9,512881.9,1626,0,0,0,L,1122011218,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237332,832598.00
08/03/2016 11:15,2,6.838,ACTIVE,216.22,359.48,60.012,1470237303,"201051344001203","219011344069620",26.74,48.30,0,331.53,399.76,185.1,176.7,0.879,510184.3,510184.3,1629,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237333,832599.00
08/03/2016 11:15,2,6.346,ACTIVE,212.16,360.99,59.970,1470237303,"274151322000054","219011344069620",25.01,55.30,0,331.83,380.82,160.7,153.1,0.619,754255.8,754255.8,1616,0,0,0,L,1151911521,0,122.01,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237334,832600.00
08/03/2016 11:15,2,6.832,ACTIVE,216.90,359.48,59.975,1470237303,"201051344000867","219011344069620",26.56,46.40,0,337.54,402.46,183.7,175.4,0.849,500116.8,500116.8,1624,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237335,832601.00
08/03/2016 11:15,2,6.779,ACTIVE,216.00,360.69,59.996,1470237303,"201051344001093","219011344069620",26.84,46.60,0,330.93,399.46,184.2,175.9,0.853,507719.8,507719.8,1630,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237336,832602.00
08/03/2016 11:15,2,6.779,ACTIVE,217.58,363.09,59.991,1470237303,"201051344000900","219011344069620",27.51,40.80,0,336.94,405.47,188.6,180.1,0.879,516388.8,516388.8,1628,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237337,832603.00
08/03/2016 11:15,2,6.729,ACTIVE,217.58,363.09,59.981,1470237303,"201051344000648","219011344069620",26.46,44.00,0,337.84,403.97,180.3,172.1,0.840,506353.4,506353.4,1622,0,0,0,L,1122011218,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237338,832604.00
08/03/2016 11:15,2,6.773,ACTIVE,218.03,363.39,59.986,1470237303,"201051344000569","219011344069620",26.98,41.80,0,336.64,404.87,184.8,176.5,0.871,516840.0,516840.0,1622,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237339,832605.00
08/03/2016 11:15,2,6.854,ACTIVE,218.03,361.59,60.012,1470237303,"201051344000983","219011344069620",26.62,43.40,0,337.54,404.87,184.7,176.3,0.849,508896.1,508896.1,1621,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237340,832606.00
08/03/2016 11:15,2,6.730,ACTIVE,218.03,361.29,59.996,1470237303,"201051344001158","219011344069620",26.36,46.60,0,336.94,403.37,179.8,171.6,0.831,501720.2,501720.2,1627,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237341,832607.00
08/03/2016 11:15,2,6.725,ACTIVE,218.03,363.99,59.991,1470237303,"201051344000576","219011344069620",26.96,41.50,0,336.94,404.27,183.5,175.2,0.866,509007.5,509007.5,1624,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237342,832608.00
08/03/2016 11:15,2,6.324,ACTIVE,212.16,365.19,59.975,1470237303,"274151322000087","219011344069620",24.61,65.00,0,332.13,379.02,157.7,150.3,0.597,727006.3,727006.3,1634,0,0,0,L,1151911521,0,121.78,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470237342,832609.00
08/03/2016 11:30,2,7.084,ACTIVE,218.48,361.59,59.965,1470238203,"201051344000645","219011344069620",26.28,45.00,0,336.94,405.17,188.7,180.2,0.871,508625.4,508625.4,1625,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238204,832610.00
08/03/2016 11:30,2,6.586,ACTIVE,212.83,360.38,59.954,1470238203,"274151322000085","219011344069620",24.33,55.80,0,332.73,380.52,162.3,154.7,0.619,754805.1,754805.1,1616,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238205,832611.00
08/03/2016 11:30,2,7.057,ACTIVE,217.58,360.69,59.959,1470238203,"201051344000633","219011344069620",26.28,50.60,0,336.64,405.47,187.9,179.4,0.893,500054.5,500054.5,1623,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238206,832612.00
08/03/2016 11:30,2,7.129,ACTIVE,218.71,365.49,59.970,1470238203,"201051344000469","219011344069620",26.72,40.60,0,335.74,407.27,192.9,184.3,0.924,502146.2,502146.2,1630,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238207,832613.00
08/03/2016 11:30,2,7.033,ACTIVE,215.32,359.48,59.965,1470238203,"201051344000646","219011344069620",26.08,52.80,0,330.33,400.06,185.7,177.3,0.871,503615.1,503615.1,1623,0,0,0,L,1122011218,0,123.59,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238207,832614.00
08/03/2016 11:30,2,6.719,ACTIVE,212.61,348.06,59.991,1470238203,"274151322000052","219011344069620",25.84,62.50,0,332.43,385.63,175.6,167.6,0.694,773555.4,773555.4,1614,0,0,0,L,1151911521,0,121.78,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238208,832615.00
08/03/2016 11:30,2,7.010,ACTIVE,216.90,359.78,59.965,1470238203,"201051344000585","219011344069620",26.62,49.80,0,330.03,400.06,189.0,180.5,0.879,512353.7,512353.7,1620,0,0,0,L,1122011218,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238209,832616.00
08/03/2016 11:30,2,7.029,ACTIVE,215.09,358.28,59.959,1470238203,"201051344001230","219011344069620",26.36,52.00,0,331.53,400.96,187.8,179.3,0.871,506992.7,506992.7,1632,0,0,0,L,1122011218,0,123.36,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238210,832617.00
08/03/2016 11:30,2,6.965,ACTIVE,216.90,360.69,59.933,1470238203,"201051344000582","219011344069620",26.32,45.80,0,330.93,401.26,185.7,177.3,0.862,499838.2,499838.2,1622,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238211,832618.00
08/03/2016 11:30,2,4.475,ACTIVE,212.83,407.87,59.954,1470238203,"274151322000094","219011344069620",36.66,58.80,0,374.21,436.13,165.7,158.0,0.650,632436.1,632436.1,1642,0,0,0,L,1151911521,0,121.78,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238213,832619.00
08/03/2016 11:30,2,7.021,ACTIVE,218.71,363.99,59.965,1470238203,"201051344000579","219011344069620",26.38,51.50,0,337.24,405.17,187.6,179.1,0.879,516411.7,516411.7,1629,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238214,832620.00
08/03/2016 11:30,2,7.004,ACTIVE,215.09,357.38,59.970,1470238203,"201051344000890","219011344069620",26.30,54.30,0,330.93,400.36,186.6,178.2,0.866,510543.4,510543.4,1622,0,0,0,L,1122011218,0,123.59,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238215,832621.00
08/03/2016 11:30,2,7.021,ACTIVE,216.22,360.99,59.981,1470238203,"201051344000438","219011344069620",25.98,49.50,0,331.53,400.06,184.8,176.4,0.879,512190.6,512190.6,1632,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238216,832622.00
08/03/2016 11:30,2,6.896,ACTIVE,215.54,357.08,59.965,1470238203,"201051344000417","219011344069620",26.10,54.50,0,331.23,398.86,182.2,173.9,0.879,503784.9,503784.9,1624,0,0,0,L,1122011218,0,123.36,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238217,832623.00
08/03/2016 11:30,2,6.662,ACTIVE,212.16,367.30,59.970,1470238203,"274151322000083","219011344069620",25.72,62.50,0,328.22,384.13,173.7,165.7,0.716,766581.8,766581.8,1620,0,0,0,L,1151911521,0,121.55,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238218,832624.00
08/03/2016 11:30,2,7.045,ACTIVE,213.51,348.36,59.954,1470238203,"274151322000076","219011344069620",26.46,63.00,0,331.83,388.64,188.8,180.3,0.738,817491.5,817491.5,1615,0,0,0,L,1151911521,0,122.01,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238219,832625.00
08/03/2016 11:30,2,7.176,ACTIVE,217.35,360.99,59.965,1470238203,"201051344000868","219011344069620",26.34,43.80,0,336.04,406.07,191.6,183.0,0.875,501041.6,501041.6,1626,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238220,832626.00
08/03/2016 11:30,2,6.975,ACTIVE,212.61,367.00,59.975,1470238203,"274151322000095","219011344069620",26.48,60.30,0,327.62,386.83,186.9,178.5,0.712,809205.4,809205.4,1617,0,0,0,L,1151911521,0,122.23,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238221,832627.00
08/03/2016 11:30,2,7.115,ACTIVE,218.93,366.40,59.981,1470238203,"201051344000988","219011344069620",25.98,45.30,0,335.14,405.47,187.3,178.8,0.844,497457.0,497457.0,1631,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238221,832628.00
08/03/2016 11:30,2,7.064,ACTIVE,216.45,360.38,60.002,1470238203,"201051344001025","219011344069620",26.58,51.80,0,331.23,400.96,190.1,181.6,0.871,511445.8,511445.8,1621,0,0,0,L,1122011218,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238222,832629.00
08/03/2016 11:30,2,6.988,ACTIVE,218.71,362.49,59.965,1470238203,"201051344000458","219011344069620",26.80,45.50,0,337.24,406.07,189.7,181.1,0.910,508526.1,508526.1,1625,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238223,832630.00
08/03/2016 11:30,2,7.086,ACTIVE,219.16,366.40,59.970,1470238203,"201051344000853","219011344069620",26.78,43.40,0,336.64,406.07,192.1,183.5,0.902,507598.5,507598.5,1620,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238224,832631.00
08/03/2016 11:30,2,6.973,ACTIVE,215.32,359.18,59.965,1470238203,"201051344000685","219011344069620",26.34,47.00,0,330.93,399.16,185.9,177.5,0.897,511483.4,511483.4,1631,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238225,832632.00
08/03/2016 11:30,2,7.014,ACTIVE,216.45,360.99,59.991,1470238203,"201051344000917","219011344069620",26.42,46.40,0,330.63,399.76,187.6,179.1,0.897,508366.7,508366.7,1634,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238226,832633.00
08/03/2016 11:30,2,6.939,ACTIVE,215.54,358.88,59.970,1470238203,"201051344001145","219011344069620",26.38,46.80,0,331.23,399.16,185.3,176.9,0.849,513610.8,513610.8,1635,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238227,832634.00
08/03/2016 11:30,2,7.090,ACTIVE,216.90,360.38,59.959,1470238203,"201051344000651","219011344069620",26.12,46.60,0,331.53,404.27,187.5,179.1,0.853,506343.1,506343.1,1621,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238228,832635.00
08/03/2016 11:30,2,6.662,ACTIVE,212.61,347.46,59.959,1470238203,"274151322000088","219011344069620",24.25,58.00,0,331.83,382.03,163.5,155.9,0.628,738900.7,738900.7,1620,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238229,832636.00
08/03/2016 11:30,2,4.402,ACTIVE,213.51,401.56,59.965,1470238203,"274151322000068","219011344069620",37.00,59.50,0,369.10,435.23,164.3,156.7,0.636,632583.6,632583.6,1639,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238230,832637.00
08/03/2016 11:30,2,6.975,ACTIVE,216.22,359.48,59.975,1470238203,"201051344001135","219011344069620",26.42,47.00,0,330.63,399.46,186.7,178.3,0.866,502432.1,502432.1,1623,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238231,832638.00
08/03/2016 11:30,2,7.078,ACTIVE,216.67,361.59,59.959,1470238203,"201051344000594","219011344069620",26.26,53.00,0,330.63,404.57,188.4,179.9,0.875,512925.8,512925.8,1627,0,0,0,L,1122011218,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238231,832639.00
08/03/2016 11:30,2,7.057,ACTIVE,216.67,360.38,59.954,1470238203,"201051344001203","219011344069620",26.84,50.20,0,331.53,404.27,191.7,183.1,0.902,510229.1,510229.1,1630,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238232,832640.00
08/03/2016 11:30,2,6.635,ACTIVE,212.61,360.69,59.954,1470238203,"274151322000054","219011344069620",24.67,56.80,0,331.53,383.53,165.8,158.1,0.636,754294.5,754294.5,1617,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238233,832641.00
08/03/2016 11:30,2,7.092,ACTIVE,217.58,360.38,59.965,1470238203,"201051344000867","219011344069620",26.52,48.00,0,332.13,404.57,190.5,181.9,0.871,500161.3,500161.3,1625,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238234,832642.00
08/03/2016 11:30,2,6.967,ACTIVE,216.67,362.19,59.965,1470238203,"201051344001093","219011344069620",27.08,48.50,0,330.93,401.56,191.0,182.4,0.879,507764.4,507764.4,1631,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238235,832643.00
08/03/2016 11:30,2,7.127,ACTIVE,218.03,363.69,59.928,1470238203,"201051344000900","219011344069620",27.23,42.00,0,336.64,407.87,196.5,187.8,0.884,516434.6,516434.6,1629,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238236,832644.00
08/03/2016 11:30,2,7.002,ACTIVE,218.26,362.79,59.959,1470238203,"201051344000648","219011344069620",26.38,46.20,0,336.94,406.07,187.1,178.6,0.853,506397.0,506397.0,1623,0,0,0,L,1122011218,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238237,832645.00
08/03/2016 11:30,2,7.102,ACTIVE,218.48,363.09,59.928,1470238203,"201051344000569","219011344069620",26.78,43.80,0,336.64,406.97,192.5,183.9,0.897,516884.8,516884.8,1623,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238238,832646.00
08/03/2016 11:30,2,6.982,ACTIVE,218.71,363.99,59.933,1470238203,"201051344000983","219011344069620",27.17,44.80,0,336.34,406.67,192.2,183.6,0.871,508940.9,508940.9,1622,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238239,832647.00
08/03/2016 11:30,2,7.141,ACTIVE,218.71,361.89,59.965,1470238203,"201051344001158","219011344069620",25.82,48.00,0,336.94,405.17,186.7,178.3,0.875,501763.8,501763.8,1628,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238240,832648.00
08/03/2016 11:30,2,7.020,ACTIVE,218.48,364.29,59.965,1470238203,"201051344000576","219011344069620",26.82,43.40,0,336.34,406.67,190.7,182.1,0.888,509052.0,509052.0,1625,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238241,832649.00
08/03/2016 11:30,2,6.584,ACTIVE,212.83,350.17,59.970,1470238203,"274151322000087","219011344069620",24.43,66.70,0,332.13,381.42,162.8,155.2,0.614,727044.3,727044.3,1635,0,0,0,L,1151911521,0,122.23,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238242,832650.00
08/03/2016 11:30,2,7.010,ACTIVE,215.54,358.28,59.970,1470238203,"201051344000955","219011344069620",26.28,49.00,0,330.63,399.16,186.6,178.1,0.888,513323.1,513323.1,1629,0,0,0,L,1122011218,1,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470238243,832651.00
08/03/2016 11:45,2,7.400,ACTIVE,218.26,364.29,59.970,1470239103,"201051344000645","219011344069620",26.06,46.20,0,336.34,408.18,195.2,186.5,0.897,508671.3,508671.3,1626,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239105,832652.00
08/03/2016 11:45,2,6.854,ACTIVE,212.83,363.69,59.970,1470239103,"274151322000085","219011344069620",24.09,57.30,0,333.03,382.93,167.2,159.5,0.650,754844.4,754844.4,1617,0,0,0,L,1151911521,0,122.23,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239106,832653.00
08/03/2016 11:45,2,7.363,ACTIVE,217.35,362.19,59.965,1470239103,"201051344000633","219011344069620",26.12,52.30,0,335.74,407.87,194.7,186.0,0.919,500100.2,500100.2,1624,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239106,832654.00
08/03/2016 11:45,2,7.332,ACTIVE,218.71,366.70,59.959,1470239103,"201051344000469","219011344069620",26.98,41.80,0,334.84,409.98,200.3,191.4,0.946,502193.2,502193.2,1631,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239107,832655.00
08/03/2016 11:45,2,7.295,ACTIVE,215.09,358.58,59.970,1470239103,"201051344000646","219011344069620",26.06,54.00,0,330.03,402.77,192.4,183.7,0.910,503660.3,503660.3,1624,0,0,0,L,1122011218,0,123.59,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239108,832656.00
08/03/2016 11:45,2,6.961,ACTIVE,212.16,354.67,59.965,1470239103,"274151322000052","219011344069620",25.76,66.30,0,331.83,386.83,181.5,173.2,0.720,773598.0,773598.0,1615,0,0,0,L,1151911521,0,121.33,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239109,832657.00
08/03/2016 11:45,2,7.229,ACTIVE,216.90,360.08,59.981,1470239103,"201051344000585","219011344069620",26.78,51.30,0,330.93,402.16,195.8,187.1,0.910,512399.8,512399.8,1621,0,0,0,L,1122011218,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239110,832658.00
08/03/2016 11:45,2,7.207,ACTIVE,215.09,359.78,59.949,1470239103,"201051344001230","219011344069620",26.64,52.30,0,330.93,403.37,194.4,185.7,0.906,507038.3,507038.3,1633,0,0,0,L,1122011218,0,123.36,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239111,832659.00
08/03/2016 11:45,2,7.293,ACTIVE,216.67,361.89,59.981,1470239103,"201051344000582","219011344069620",25.98,46.40,0,330.03,403.97,191.9,183.3,0.888,499883.3,499883.3,1623,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239112,832660.00
08/03/2016 11:45,2,7.336,ACTIVE,215.54,360.69,59.965,1470239103,"201051344000955","219011344069620",25.98,50.40,0,330.33,401.86,192.9,184.2,0.924,513366.9,513366.9,1630,0,0,0,L,1122011218,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239113,832661.00
08/03/2016 11:45,2,4.691,ACTIVE,212.83,410.88,59.965,1470239103,"274151322000094","219011344069620",36.36,59.00,0,371.21,435.53,171.3,163.4,0.676,632476.4,632476.4,1643,0,0,0,L,1151911521,0,121.78,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239114,832662.00
08/03/2016 11:45,2,7.365,ACTIVE,218.71,365.80,59.981,1470239103,"201051344000579","219011344069620",26.12,52.80,0,336.34,407.87,194.8,186.0,0.910,516457.3,516457.3,1630,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239115,832663.00
08/03/2016 11:45,2,7.230,ACTIVE,215.32,359.18,59.981,1470239103,"201051344000890","219011344069620",26.40,56.30,0,330.93,402.46,193.3,184.6,0.888,510588.7,510588.7,1623,0,0,0,L,1122011218,0,123.59,121.78,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239115,832664.00
08/03/2016 11:45,2,7.195,ACTIVE,216.00,359.18,59.975,1470239103,"201051344000438","219011344069620",26.28,50.80,0,331.23,401.86,191.4,182.9,0.910,512235.6,512235.6,1633,0,0,0,L,1122011218,0,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239116,832665.00
08/03/2016 11:45,2,7.236,ACTIVE,215.32,358.28,59.938,1470239103,"201051344000417","219011344069620",25.76,56.00,0,330.93,401.26,189.0,180.5,0.897,503829.2,503829.2,1625,0,0,0,L,1122011218,0,123.36,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239117,832666.00
08/03/2016 11:45,2,6.922,ACTIVE,211.93,353.77,59.949,1470239103,"274151322000083","219011344069620",25.58,64.00,0,331.53,385.63,179.2,171.1,0.734,766624.0,766624.0,1621,0,0,0,L,1151911521,0,121.55,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239118,832667.00
08/03/2016 11:45,2,7.383,ACTIVE,212.83,358.28,59.970,1470239103,"274151322000076","219011344069620",26.16,64.30,0,331.53,390.44,195.5,186.8,0.765,817537.4,817537.4,1616,0,0,0,L,1151911521,0,122.01,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239119,832668.00
08/03/2016 11:45,2,7.473,ACTIVE,217.13,363.39,59.965,1470239103,"201051344000868","219011344069620",26.34,44.50,0,336.94,408.48,199.4,190.5,0.906,501088.3,501088.3,1627,0,0,0,L,1122011218,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239120,832669.00
08/03/2016 11:45,2,7.260,ACTIVE,212.38,365.80,59.991,1470239103,"274151322000095","219011344069620",26.38,63.30,0,331.83,389.84,193.8,185.1,0.742,809250.8,809250.8,1618,0,0,0,L,1151911521,0,122.01,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239121,832670.00
08/03/2016 11:45,2,7.438,ACTIVE,218.93,366.40,59.965,1470239103,"201051344000988","219011344069620",25.76,46.20,0,335.44,407.57,194.1,185.4,0.915,497502.4,497502.4,1632,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239122,832671.00
08/03/2016 11:45,2,7.322,ACTIVE,216.45,361.59,59.970,1470239103,"201051344001025","219011344069620",26.62,52.30,0,330.33,403.67,197.3,188.5,0.897,511492.1,511492.1,1622,0,0,0,L,1122011218,0,123.59,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239123,832672.00
08/03/2016 11:45,2,7.275,ACTIVE,218.71,365.80,59.949,1470239103,"201051344000458","219011344069620",26.72,47.00,0,336.94,408.48,196.7,187.9,0.932,508572.2,508572.2,1626,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239124,832673.00
08/03/2016 11:45,2,7.260,ACTIVE,219.16,366.10,59.970,1470239103,"201051344000853","219011344069620",27.14,44.80,0,335.44,408.78,199.5,190.7,0.937,507645.3,507645.3,1621,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239124,832674.00
08/03/2016 11:45,2,7.305,ACTIVE,215.09,361.59,59.959,1470239103,"201051344000685","219011344069620",26.14,48.30,0,330.63,401.56,193.2,184.6,0.932,511528.6,511528.6,1632,0,0,0,L,1122011218,0,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239125,832675.00
08/03/2016 11:45,2,7.250,ACTIVE,216.45,360.99,59.938,1470239103,"201051344000917","219011344069620",26.50,47.50,0,330.03,402.16,194.6,185.9,0.928,508412.3,508412.3,1635,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239126,832676.00
08/03/2016 11:45,2,7.236,ACTIVE,215.09,357.38,59.991,1470239103,"201051344001145","219011344069620",26.30,47.00,0,329.73,401.56,192.6,184.0,0.884,513656.0,513656.0,1636,0,0,0,L,1122011218,0,123.36,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239127,832677.00
08/03/2016 11:45,2,7.232,ACTIVE,216.90,360.99,59.933,1470239103,"201051344000651","219011344069620",26.54,47.00,0,332.13,405.77,194.4,185.7,0.893,506388.7,506388.7,1622,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239128,832678.00
08/03/2016 11:45,2,6.881,ACTIVE,212.38,365.80,59.965,1470239103,"274151322000088","219011344069620",24.25,59.00,0,332.13,383.83,168.9,161.1,0.650,738940.3,738940.3,1621,0,0,0,L,1151911521,0,122.23,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239129,832679.00
08/03/2016 11:45,2,4.602,ACTIVE,213.29,403.97,59.975,1470239103,"274151322000068","219011344069620",36.76,61.30,0,373.01,438.23,170.2,162.3,0.658,632623.6,632623.6,1640,0,0,0,L,1151911521,0,122.46,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239130,832680.00
08/03/2016 11:45,2,7.236,ACTIVE,216.22,358.28,59.975,1470239103,"201051344001135","219011344069620",26.44,47.50,0,330.93,401.56,193.6,184.9,0.906,502477.5,502477.5,1624,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239131,832681.00
08/03/2016 11:45,2,7.395,ACTIVE,216.67,361.59,59.975,1470239103,"201051344000594","219011344069620",26.08,55.00,0,331.23,407.27,195.2,186.5,0.906,512971.6,512971.6,1628,0,0,0,L,1122011218,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239132,832682.00
08/03/2016 11:45,2,7.479,ACTIVE,216.90,360.99,59.975,1470239103,"201051344001203","219011344069620",26.26,51.30,0,332.13,406.07,198.8,190.0,0.937,510275.8,510275.8,1631,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239133,832683.00
08/03/2016 11:45,2,6.895,ACTIVE,212.61,370.30,59.954,1470239103,"274151322000054","219011344069620",24.57,59.30,0,331.83,384.73,171.5,163.6,0.663,754334.8,754334.8,1618,0,0,0,L,1151911521,0,122.01,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239134,832684.00
08/03/2016 11:45,2,7.346,ACTIVE,217.58,362.19,59.996,1470239103,"201051344000867","219011344069620",26.58,49.50,0,337.24,406.97,197.8,189.0,0.932,500207.6,500207.6,1626,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239135,832685.00
08/03/2016 11:45,2,7.342,ACTIVE,216.67,361.59,59.970,1470239103,"201051344001093","219011344069620",26.60,49.00,0,330.03,407.27,197.6,188.8,0.919,507810.8,507810.8,1632,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239136,832686.00
08/03/2016 11:45,2,7.393,ACTIVE,218.48,363.09,59.970,1470239103,"201051344000900","219011344069620",27.23,42.80,0,335.74,410.28,203.9,194.9,0.919,516482.4,516482.4,1630,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239137,832687.00
08/03/2016 11:45,2,7.211,ACTIVE,218.26,361.29,59.986,1470239103,"201051344000648","219011344069620",26.58,47.00,0,336.64,408.48,194.1,185.4,0.915,506442.5,506442.5,1624,0,0,0,L,1122011218,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239138,832688.00
08/03/2016 11:45,2,7.393,ACTIVE,218.71,366.70,59.975,1470239103,"201051344000569","219011344069620",26.72,44.30,0,335.74,409.38,200.1,191.2,0.928,516931.7,516931.7,1624,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239139,832689.00
08/03/2016 11:45,2,7.402,ACTIVE,218.93,367.60,59.965,1470239103,"201051344000983","219011344069620",26.64,45.50,0,335.44,409.38,199.6,190.8,0.924,508987.7,508987.7,1623,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239139,832690.00
08/03/2016 11:45,2,7.324,ACTIVE,218.71,363.39,59.991,1470239103,"201051344001158","219011344069620",26.12,49.30,0,336.34,407.27,193.8,185.1,0.902,501809.1,501809.1,1629,0,0,0,L,1122011218,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239140,832691.00
08/03/2016 11:45,2,7.291,ACTIVE,218.93,366.70,60.002,1470239103,"201051344000576","219011344069620",26.84,43.80,0,335.44,409.08,198.1,189.3,0.924,509098.4,509098.4,1626,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239141,832692.00
08/03/2016 11:45,2,6.857,ACTIVE,212.61,351.37,59.944,1470239103,"274151322000087","219011344069620",24.23,68.70,0,332.43,382.93,168.3,160.5,0.628,727083.8,727083.8,1636,0,0,0,L,1151911521,0,122.23,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470239142,832693.00
08/03/2016 12:00,2,7.635,ACTIVE,219.39,365.80,59.996,1470240003,"201051344000645","219011344069620",26.16,47.30,0,336.04,407.87,202.3,193.3,0.924,508718.4,508718.4,1627,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240004,832694.00
08/03/2016 12:00,2,7.121,ACTIVE,213.51,367.60,59.986,1470240003,"274151322000085","219011344069620",23.70,59.80,0,333.33,383.83,170.8,162.9,0.658,754884.6,754884.6,1618,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240005,832695.00
08/03/2016 12:00,2,7.566,ACTIVE,218.48,365.19,59.981,1470240003,"201051344000633","219011344069620",26.18,53.00,0,335.74,408.18,200.7,191.7,0.946,500147.1,500147.1,1625,0,0,0,L,1122011218,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240006,832696.00
08/03/2016 12:00,2,7.691,ACTIVE,219.84,367.00,59.996,1470240003,"201051344000469","219011344069620",26.48,43.00,0,335.44,411.18,206.3,197.2,0.972,502241.3,502241.3,1632,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240007,832697.00
08/03/2016 12:00,2,7.465,ACTIVE,216.45,360.69,60.002,1470240003,"201051344000646","219011344069620",26.10,55.00,0,328.82,403.37,197.2,188.4,0.941,503706.6,503706.6,1625,0,0,0,L,1122011218,0,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240008,832698.00
