ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 12:00,2,7.213,ACTIVE,213.51,355.28,59.959,1470240003,"274151322000052","219011344069620",25.47,67.00,0,331.83,387.74,186.0,177.6,0.725,773641.7,773641.7,1616,0,0,0,L,1151911521,0,122.01,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240009,832699.00
08/03/2016 12:00,2,7.533,ACTIVE,217.58,363.99,60.002,1470240003,"201051344000585","219011344069620",26.40,52.00,0,331.53,407.87,201.2,192.3,0.937,512447.0,512447.0,1622,0,0,0,L,1122011218,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240010,832700.00
08/03/2016 12:00,2,7.516,ACTIVE,215.77,362.49,59.996,1470240003,"201051344001230","219011344069620",26.24,53.00,0,330.03,403.97,199.7,190.8,0.937,507085.2,507085.2,1634,0,0,0,L,1122011218,0,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240010,832701.00
08/03/2016 12:00,2,7.590,ACTIVE,217.35,364.59,59.996,1470240003,"201051344000582","219011344069620",25.66,48.00,0,329.73,409.08,197.5,188.7,0.915,499929.7,499929.7,1624,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240011,832702.00
08/03/2016 12:00,2,7.619,ACTIVE,216.22,360.38,60.007,1470240003,"201051344000955","219011344069620",25.54,51.50,0,329.73,402.46,197.2,188.4,0.937,513413.3,513413.3,1631,0,0,0,L,1122011218,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240012,832703.00
08/03/2016 12:00,2,4.885,ACTIVE,213.29,407.27,60.002,1470240003,"274151322000094","219011344069620",35.76,61.00,0,370.30,436.43,176.6,168.6,0.689,632517.7,632517.7,1644,0,0,0,L,1151911521,0,122.01,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240013,832704.00
08/03/2016 12:00,2,7.584,ACTIVE,219.61,365.19,60.012,1470240003,"201051344000579","219011344069620",26.06,53.80,0,336.64,407.87,200.1,191.2,0.932,516504.2,516504.2,1631,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240014,832705.00
08/03/2016 12:00,2,7.576,ACTIVE,216.00,361.29,60.002,1470240003,"201051344000890","219011344069620",25.82,57.00,0,330.03,403.07,198.1,189.3,0.919,510635.2,510635.2,1624,0,0,0,L,1122011218,0,124.04,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240015,832706.00
08/03/2016 12:00,2,7.592,ACTIVE,216.90,360.69,60.007,1470240003,"201051344000438","219011344069620",25.49,51.80,0,330.33,407.27,196.0,187.3,0.932,512281.6,512281.6,1634,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240016,832707.00
08/03/2016 12:00,2,7.441,ACTIVE,216.45,361.29,60.007,1470240003,"201051344000417","219011344069620",25.72,57.30,0,330.63,402.46,193.8,185.1,0.928,503874.7,503874.7,1626,0,0,0,L,1122011218,0,123.81,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240017,832708.00
08/03/2016 12:00,2,7.141,ACTIVE,212.83,365.19,60.023,1470240003,"274151322000083","219011344069620",25.43,67.30,0,331.53,386.83,183.9,175.5,0.747,766667.1,766667.1,1622,0,0,0,L,1151911521,0,121.78,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240018,832709.00
08/03/2016 12:00,2,7.570,ACTIVE,213.96,351.97,59.981,1470240003,"274151322000076","219011344069620",26.16,67.00,0,331.83,390.44,200.2,191.3,0.782,817584.5,817584.5,1617,0,0,0,L,1151911521,0,122.68,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240019,832710.00
08/03/2016 12:00,2,7.719,ACTIVE,218.26,365.19,60.012,1470240003,"201051344000868","219011344069620",26.28,45.50,0,336.34,410.58,205.4,196.4,0.955,501136.3,501136.3,1628,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240019,832711.00
08/03/2016 12:00,2,7.537,ACTIVE,213.06,363.09,59.986,1470240003,"274151322000095","219011344069620",26.04,65.70,0,331.83,390.14,198.5,189.6,0.760,809297.4,809297.4,1619,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240020,832712.00
08/03/2016 12:00,2,7.680,ACTIVE,219.84,367.30,60.012,1470240003,"201051344000988","219011344069620",25.62,46.80,0,335.14,408.48,199.3,190.5,0.932,497548.9,497548.9,1633,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240021,832713.00
08/03/2016 12:00,2,7.637,ACTIVE,217.35,362.79,60.007,1470240003,"201051344001025","219011344069620",26.20,53.80,0,331.23,408.48,202.5,193.5,0.906,511539.6,511539.6,1623,0,0,0,L,1122011218,0,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240022,832714.00
08/03/2016 12:00,2,7.564,ACTIVE,219.84,364.29,60.002,1470240003,"201051344000458","219011344069620",26.56,47.50,0,336.64,409.68,203.3,194.3,0.963,508619.5,508619.5,1627,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240023,832715.00
08/03/2016 12:00,2,7.637,ACTIVE,220.06,368.20,60.012,1470240003,"201051344000853","219011344069620",26.64,45.80,0,336.64,412.98,206.1,197.0,0.959,507693.2,507693.2,1622,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240024,832716.00
08/03/2016 12:00,2,7.617,ACTIVE,215.77,363.39,60.012,1470240003,"201051344000685","219011344069620",25.68,50.20,0,330.33,403.07,198.1,189.2,0.955,511575.1,511575.1,1633,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240025,832717.00
08/03/2016 12:00,2,7.555,ACTIVE,217.35,363.09,60.012,1470240003,"201051344000917","219011344069620",26.12,48.00,0,330.63,406.97,199.8,190.9,0.950,508459.1,508459.1,1636,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240026,832718.00
08/03/2016 12:00,2,7.539,ACTIVE,216.00,361.29,59.991,1470240003,"201051344001145","219011344069620",25.94,48.30,0,330.63,403.37,198.0,189.2,0.902,513702.3,513702.3,1637,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240027,832719.00
08/03/2016 12:00,2,7.609,ACTIVE,217.80,363.09,60.012,1470240003,"201051344000651","219011344069620",25.90,48.30,0,333.33,408.78,199.6,190.7,0.915,506435.5,506435.5,1623,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240028,832720.00
08/03/2016 12:00,2,7.137,ACTIVE,213.29,365.49,60.007,1470240003,"274151322000088","219011344069620",23.85,60.00,0,332.13,384.73,172.4,164.4,0.667,738980.8,738980.8,1622,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240029,832721.00
08/03/2016 12:00,2,4.756,ACTIVE,214.41,406.37,60.002,1470240003,"274151322000068","219011344069620",36.44,64.30,0,366.40,436.43,176.7,168.6,0.676,632664.7,632664.7,1641,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240030,832722.00
08/03/2016 12:00,2,7.592,ACTIVE,216.90,361.29,60.002,1470240003,"201051344001135","219011344069620",25.86,49.50,0,331.23,406.67,198.8,190.0,0.906,502524.2,502524.2,1625,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240031,832723.00
08/03/2016 12:00,2,7.641,ACTIVE,217.58,363.69,59.996,1470240003,"201051344000594","219011344069620",26.00,55.80,0,331.53,409.68,201.3,192.4,0.932,513018.6,513018.6,1629,0,0,0,L,1122011218,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240032,832724.00
08/03/2016 12:00,2,7.654,ACTIVE,217.58,362.49,60.007,1470240003,"201051344001203","219011344069620",26.34,52.50,0,332.13,408.78,204.3,195.2,0.968,510323.6,510323.6,1632,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240032,832725.00
08/03/2016 12:00,2,7.086,ACTIVE,213.51,348.06,59.996,1470240003,"274151322000054","219011344069620",24.33,60.30,0,332.13,385.63,174.4,166.4,0.667,754375.9,754375.9,1619,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240033,832726.00
08/03/2016 12:00,2,7.607,ACTIVE,218.48,365.19,60.007,1470240003,"201051344000867","219011344069620",26.48,50.00,0,337.24,410.28,204.1,195.0,0.932,500255.2,500255.2,1627,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240034,832727.00
08/03/2016 12:00,2,7.504,ACTIVE,217.58,364.89,60.018,1470240003,"201051344001093","219011344069620",26.72,50.60,0,330.93,409.98,203.2,194.2,0.941,507858.3,507858.3,1633,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240035,832728.00
08/03/2016 12:00,2,7.740,ACTIVE,219.16,366.40,60.007,1470240003,"201051344000900","219011344069620",26.86,43.80,0,334.84,411.18,210.5,201.2,0.941,516531.5,516531.5,1631,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240036,832729.00
08/03/2016 12:00,2,7.479,ACTIVE,219.16,366.70,60.007,1470240003,"201051344000648","219011344069620",26.50,47.80,0,335.74,409.98,200.6,191.6,0.937,506489.1,506489.1,1625,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240037,832730.00
08/03/2016 12:00,2,7.680,ACTIVE,219.61,368.80,59.996,1470240003,"201051344000569","219011344069620",26.54,45.80,0,335.44,410.88,206.3,197.2,0.955,516979.7,516979.7,1625,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240038,832731.00
08/03/2016 12:00,2,7.713,ACTIVE,219.84,365.49,60.028,1470240003,"201051344000983","219011344069620",26.38,47.30,0,335.14,409.98,206.0,196.9,0.946,509035.6,509035.6,1624,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240039,832732.00
08/03/2016 12:00,2,7.703,ACTIVE,219.61,368.20,60.012,1470240003,"201051344001158","219011344069620",25.62,50.60,0,335.74,408.18,199.8,191.0,0.919,501855.6,501855.6,1630,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240040,832733.00
08/03/2016 12:00,2,7.594,ACTIVE,219.84,367.00,60.002,1470240003,"201051344000576","219011344069620",26.66,44.80,0,335.14,410.28,205.0,196.0,0.955,509146.0,509146.0,1627,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240041,832734.00
08/03/2016 12:00,2,7.045,ACTIVE,213.29,352.27,60.012,1470240003,"274151322000087","219011344069620",24.13,71.70,0,332.73,383.83,172.1,164.2,0.654,727124.2,727124.2,1637,0,0,0,L,1151911521,0,122.46,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240042,832735.00
08/03/2016 12:15,2,7.848,ACTIVE,220.06,366.70,59.986,1470240904,"201051344000645","219011344069620",26.02,48.00,0,336.04,409.98,206.6,197.5,0.941,508767.1,508767.1,1628,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240905,832736.00
08/03/2016 12:15,2,7.244,ACTIVE,214.19,366.10,59.965,1470240904,"274151322000085","219011344069620",23.87,61.30,0,330.63,384.73,175.3,167.2,0.672,754925.7,754925.7,1619,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240906,832737.00
08/03/2016 12:15,2,7.836,ACTIVE,218.93,364.89,59.965,1470240904,"201051344000633","219011344069620",25.96,54.50,0,334.84,409.38,206.0,196.9,0.981,500195.5,500195.5,1626,0,0,0,L,1122011218,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240907,832738.00
08/03/2016 12:15,2,7.910,ACTIVE,220.74,367.90,59.959,1470240904,"201051344000469","219011344069620",26.40,43.80,0,335.14,416.59,211.5,202.2,0.994,502291.0,502291.0,1633,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240908,832739.00
08/03/2016 12:15,2,7.758,ACTIVE,217.13,363.39,59.981,1470240904,"201051344000646","219011344069620",25.92,55.50,0,330.03,410.28,203.7,194.7,0.963,503754.4,503754.4,1626,0,0,0,L,1122011218,0,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240909,832740.00
08/03/2016 12:15,2,7.469,ACTIVE,214.19,345.96,59.959,1470240904,"274151322000052","219011344069620",25.41,69.70,0,330.63,388.64,192.0,183.4,0.734,773686.7,773686.7,1617,0,0,0,L,1151911521,0,122.46,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240910,832741.00
08/03/2016 12:15,2,7.846,ACTIVE,218.71,365.49,59.965,1470240904,"201051344000585","219011344069620",26.14,53.30,0,336.04,409.98,207.7,198.5,0.950,512495.6,512495.6,1623,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240911,832742.00
08/03/2016 12:15,2,7.818,ALERT,216.67,361.89,59.965,1470240904,"201051344001230","219011344069620",25.90,53.80,0,288.85,405.17,205.0,196.0,0.941,507133.3,507133.3,1635,0,0,0,L,1122011218,0,124.27,122.91,0002,49,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240912,832743.00
08/03/2016 12:15,2,7.723,ACTIVE,218.48,362.49,59.928,1470240904,"201051344000582","219011344069620",26.02,48.30,0,330.63,411.48,203.5,194.5,0.937,499977.5,499977.5,1625,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240913,832744.00
08/03/2016 12:15,2,7.828,ACTIVE,217.13,361.89,59.965,1470240904,"201051344000955","219011344069620",25.68,52.00,0,330.93,409.38,203.5,194.5,0.963,513461.1,513461.1,1632,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240914,832745.00
08/03/2016 12:15,2,4.938,ACTIVE,214.41,400.36,59.986,1470240904,"274151322000094","219011344069620",36.52,63.00,0,369.70,435.83,182.1,173.9,0.698,632560.5,632560.5,1645,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240915,832746.00
08/03/2016 12:15,2,7.900,ACTIVE,220.52,367.60,59.965,1470240904,"201051344000579","219011344069620",25.68,55.50,0,336.34,413.89,205.4,196.3,0.946,516552.6,516552.6,1632,0,0,0,L,1122011218,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240916,832747.00
08/03/2016 12:15,2,7.797,ACTIVE,217.13,362.79,59.970,1470240904,"201051344000890","219011344069620",25.88,57.00,0,330.03,409.98,204.3,195.3,0.928,510683.2,510683.2,1625,0,0,0,L,1122011218,0,124.72,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240917,832748.00
08/03/2016 12:15,2,7.775,ACTIVE,218.03,364.59,59.970,1470240904,"201051344000438","219011344069620",25.68,53.00,0,330.93,410.88,202.4,193.4,0.950,512329.2,512329.2,1635,0,0,0,L,1122011218,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240918,832749.00
08/03/2016 12:15,2,7.676,ACTIVE,217.35,361.59,59.970,1470240904,"201051344000417","219011344069620",25.70,58.80,0,331.23,408.48,199.8,190.9,0.937,503921.6,503921.6,1627,0,0,0,L,1122011218,0,124.04,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240919,832750.00
08/03/2016 12:15,2,7.332,ACTIVE,213.74,359.18,59.949,1470240904,"274151322000083","219011344069620",25.54,68.70,0,330.63,388.34,189.5,181.0,0.769,766711.7,766711.7,1623,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240920,832751.00
08/03/2016 12:15,2,7.803,ACTIVE,214.87,373.31,59.965,1470240904,"274151322000076","219011344069620",26.18,69.70,0,330.63,391.04,206.6,197.5,0.804,817633.1,817633.1,1618,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240921,832752.00
08/03/2016 12:15,2,7.984,ACTIVE,218.93,365.80,59.975,1470240904,"201051344000868","219011344069620",26.00,45.50,0,335.44,411.78,210.2,201.0,0.955,501185.8,501185.8,1629,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240922,832753.00
08/03/2016 12:15,2,7.805,ACTIVE,213.74,377.22,59.959,1470240904,"274151322000095","219011344069620",25.94,67.30,0,329.73,391.94,205.1,196.0,0.795,809345.7,809345.7,1620,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240923,832754.00
08/03/2016 12:15,2,7.914,ACTIVE,220.52,367.60,59.954,1470240904,"201051344000988","219011344069620",25.43,48.30,0,335.74,414.19,203.8,194.7,0.950,497597.0,497597.0,1634,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240924,832755.00
08/03/2016 12:15,2,7.867,ACTIVE,218.48,363.69,59.970,1470240904,"201051344001025","219011344069620",26.18,54.50,0,331.83,411.78,208.5,199.4,0.937,511588.5,511588.5,1624,0,0,0,L,1122011218,0,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240925,832756.00
08/03/2016 12:15,2,7.818,ACTIVE,220.74,366.70,59.970,1470240904,"201051344000458","219011344069620",26.32,48.50,0,336.64,414.79,208.5,199.3,0.977,508668.6,508668.6,1628,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240925,832757.00
08/03/2016 12:15,2,7.828,ALERT,220.97,369.10,59.959,1470240904,"201051344000853","219011344069620",26.58,46.80,0,303.28,416.29,210.6,201.3,0.981,507742.7,507742.7,1623,0,0,0,L,1122011218,0,125.62,125.40,0002,44,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240927,832758.00
08/03/2016 12:15,2,7.770,ACTIVE,217.13,363.69,59.970,1470240904,"201051344000685","219011344069620",25.96,51.00,0,331.23,409.38,204.3,195.2,0.972,511623.2,511623.2,1634,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240928,832759.00
08/03/2016 12:15,2,7.836,ACTIVE,218.26,361.89,59.965,1470240904,"201051344000917","219011344069620",25.90,49.80,0,331.53,409.98,205.6,196.5,0.972,508507.6,508507.6,1637,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240929,832760.00
08/03/2016 12:15,2,7.682,ALERT,217.13,361.29,59.949,1470240904,"201051344001145","219011344069620",26.12,49.30,0,302.98,409.38,203.0,194.0,0.946,513750.1,513750.1,1638,0,0,0,L,1122011218,0,124.49,123.14,0002,48,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240931,832761.00
08/03/2016 12:15,2,7.729,ACTIVE,218.71,363.09,59.954,1470240904,"201051344000651","219011344069620",26.26,49.80,0,334.84,410.58,205.6,196.5,0.924,506483.9,506483.9,1624,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240932,832762.00
08/03/2016 12:15,2,7.348,ALERT,214.19,353.47,60.002,1470240904,"274151322000088","219011344069620",23.70,62.50,0,299.37,385.03,176.3,168.2,0.676,739022.3,739022.3,1623,0,0,0,L,1151911521,0,123.59,123.14,0002,53,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240934,832763.00
08/03/2016 12:15,2,5.016,ACTIVE,215.09,397.96,59.959,1470240904,"274151322000068","219011344069620",35.62,63.30,0,367.60,434.93,180.5,172.3,0.694,632707.4,632707.4,1642,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240934,832764.00
08/03/2016 12:15,2,7.824,ACTIVE,218.26,364.89,59.996,1470240904,"201051344001135","219011344069620",25.82,50.00,0,329.13,410.28,204.7,195.7,0.959,502572.3,502572.3,1626,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240935,832765.00
08/03/2016 12:15,2,7.965,ACTIVE,218.26,364.89,59.970,1470240904,"201051344000594","219011344069620",25.56,57.30,0,336.04,411.78,206.3,197.2,0.915,513067.3,513067.3,1630,0,0,0,L,1122011218,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240936,832766.00
08/03/2016 12:15,2,7.885,ACTIVE,218.71,365.80,59.975,1470240904,"201051344001203","219011344069620",26.30,53.50,0,336.34,412.08,210.0,200.7,0.963,510373.1,510373.1,1633,0,0,0,L,1122011218,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240937,832767.00
08/03/2016 12:15,2,7.328,ALERT,214.41,373.91,59.959,1470240904,"274151322000054","219011344069620",24.11,62.00,0,298.77,386.53,178.9,170.8,0.681,754417.9,754417.9,1620,0,0,0,L,1151911521,0,123.36,123.36,0002,54,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240939,832768.00
08/03/2016 12:15,2,7.881,ACTIVE,219.16,363.69,59.975,1470240904,"201051344000867","219011344069620",26.24,51.00,0,335.74,410.88,209.6,200.4,0.924,500304.6,500304.6,1628,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240940,832769.00
08/03/2016 12:15,2,7.754,ACTIVE,218.48,367.30,59.986,1470240904,"201051344001093","219011344069620",26.58,50.60,0,336.34,411.48,208.5,199.3,0.972,507907.6,507907.6,1634,0,0,0,L,1122011218,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240941,832770.00
08/03/2016 12:15,2,8.039,ACTIVE,220.29,366.70,59.944,1470240904,"201051344000900","219011344069620",26.52,44.50,0,335.14,415.69,215.8,206.4,0.959,516582.5,516582.5,1632,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240942,832771.00
08/03/2016 12:15,2,7.742,ACTIVE,220.06,367.30,59.917,1470240904,"201051344000648","219011344069620",26.20,49.00,0,336.34,414.19,205.4,196.3,0.959,506537.6,506537.6,1626,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240943,832772.00
08/03/2016 12:15,2,7.762,ACTIVE,220.52,366.70,59.981,1470240904,"201051344000569","219011344069620",26.88,46.40,0,316.50,476.71,211.1,201.9,0.972,517029.6,517029.6,1626,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240944,832773.00
08/03/2016 12:15,2,7.840,ACTIVE,220.74,367.90,60.002,1470240904,"201051344000983","219011344069620",26.60,47.30,0,334.84,415.09,211.1,201.9,0.972,509085.5,509085.5,1625,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240945,832774.00
08/03/2016 12:15,2,7.910,ACTIVE,220.52,366.70,59.965,1470240904,"201051344001158","219011344069620",25.58,52.30,0,334.54,412.38,204.9,195.8,0.941,501903.9,501903.9,1631,0,0,0,L,1122011218,0,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240945,832775.00
08/03/2016 12:15,2,7.760,ACTIVE,220.52,367.90,59.949,1470240904,"201051344000576","219011344069620",26.70,46.20,0,335.74,415.99,209.6,200.4,0.968,509195.5,509195.5,1628,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240946,832776.00
08/03/2016 12:15,2,7.320,ACTIVE,214.41,360.08,59.959,1470240904,"274151322000087","219011344069620",23.76,73.00,0,331.23,384.43,176.3,168.3,0.658,727165.9,727165.9,1638,0,0,0,L,1151911521,0,122.91,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470240947,832777.00
08/03/2016 12:30,2,7.912,ACTIVE,219.84,366.40,59.970,1470241804,"201051344000645","219011344069620",26.48,47.30,0,336.34,415.39,212.3,203.0,0.963,508817.3,508817.3,1629,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241805,832778.00
08/03/2016 12:30,2,7.465,ACTIVE,213.29,346.86,59.954,1470241804,"274151322000085","219011344069620",23.52,61.70,0,331.53,386.83,177.7,169.5,0.689,754967.7,754967.7,1620,0,0,0,L,1151911521,0,123.14,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241806,832779.00
08/03/2016 12:30,2,7.967,ACTIVE,218.48,366.70,59.970,1470241804,"201051344000633","219011344069620",26.06,54.30,0,334.54,411.18,210.2,201.0,0.990,500245.2,500245.2,1627,0,0,0,L,1122011218,0,124.04,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241806,832780.00
08/03/2016 12:30,2,8.043,ACTIVE,220.29,368.50,59.954,1470241804,"201051344000469","219011344069620",26.52,43.00,0,335.14,418.09,216.0,206.6,1.016,502342.0,502342.0,1634,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241807,832781.00
08/03/2016 12:30,2,7.928,ACTIVE,216.90,363.39,59.954,1470241804,"201051344000646","219011344069620",25.88,56.00,0,329.43,412.38,207.8,198.6,0.977,503803.4,503803.4,1627,0,0,0,L,1122011218,0,124.49,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241808,832782.00
08/03/2016 12:30,2,7.652,ACTIVE,213.51,369.70,59.981,1470241804,"274151322000052","219011344069620",25.21,71.30,0,328.82,390.14,195.2,186.5,0.769,773732.9,773732.9,1618,0,0,0,L,1151911521,0,122.23,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241809,832783.00
08/03/2016 12:30,2,7.959,ACTIVE,218.26,365.49,59.965,1470241804,"201051344000585","219011344069620",26.30,53.00,0,331.23,411.78,211.8,202.5,0.963,512545.7,512545.7,1624,0,0,0,L,1122011218,0,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241810,832784.00
08/03/2016 12:30,2,7.922,ACTIVE,216.22,359.78,59.944,1470241804,"201051344001230","219011344069620",26.20,53.80,0,328.22,406.97,210.2,200.9,0.972,507182.9,507182.9,1637,0,0,0,L,1122011218,0,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241811,832785.00
08/03/2016 12:30,2,7.844,ACTIVE,218.26,368.50,59.959,1470241804,"201051344000582","219011344069620",26.20,48.80,0,330.63,412.98,208.2,199.1,0.963,500026.6,500026.6,1626,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241812,832786.00
08/03/2016 12:30,2,7.984,ACTIVE,216.90,362.19,59.928,1470241804,"201051344000955","219011344069620",25.64,53.00,0,332.13,410.28,207.3,198.2,0.977,513510.1,513510.1,1633,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241813,832787.00
08/03/2016 12:30,2,5.186,ACTIVE,213.51,390.74,59.959,1470241804,"274151322000094","219011344069620",35.42,62.80,0,369.10,438.23,185.8,177.5,0.703,632604.4,632604.4,1646,0,0,0,L,1151911521,0,122.23,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241814,832788.00
08/03/2016 12:30,2,8.064,ACTIVE,220.06,366.70,59.959,1470241804,"201051344000579","219011344069620",25.70,55.30,0,337.54,415.39,209.8,200.5,0.977,516602.1,516602.1,1633,0,0,0,L,1122011218,0,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241815,832789.00
08/03/2016 12:30,2,7.883,ACTIVE,216.45,362.49,59.933,1470241804,"201051344000890","219011344069620",26.12,58.30,0,330.63,410.88,208.6,199.4,0.963,510732.4,510732.4,1626,0,0,0,L,1122011218,0,124.27,122.46,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241815,832790.00
08/03/2016 12:30,2,7.797,ACTIVE,217.35,364.59,59.938,1470241804,"201051344000438","219011344069620",26.10,53.50,0,331.83,412.08,206.2,197.1,0.972,512377.9,512377.9,1636,0,0,0,L,1122011218,0,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241816,832791.00
08/03/2016 12:30,2,7.867,ACTIVE,216.45,361.59,59.954,1470241804,"201051344000417","219011344069620",25.60,58.50,0,331.83,409.98,203.9,194.9,0.968,503969.7,503969.7,1628,0,0,0,L,1122011218,0,123.81,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241817,832792.00
08/03/2016 12:30,2,7.543,ACTIVE,212.83,355.88,59.991,1470241804,"274151322000083","219011344069620",25.35,70.30,0,326.42,389.84,193.4,184.8,0.809,766757.3,766757.3,1624,0,0,0,L,1151911521,0,122.01,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241818,832793.00
08/03/2016 12:30,2,7.924,ACTIVE,213.96,368.50,59.970,1470241804,"274151322000076","219011344069620",26.20,69.30,0,330.33,392.25,210.1,200.8,0.822,817682.7,817682.7,1619,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241819,832794.00
08/03/2016 12:30,2,8.010,ACTIVE,218.26,364.89,59.949,1470241804,"201051344000868","219011344069620",26.54,46.40,0,335.14,413.59,215.2,205.7,0.972,501236.7,501236.7,1630,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241820,832795.00
08/03/2016 12:30,2,7.951,ACTIVE,212.83,366.40,59.954,1470241804,"274151322000095","219011344069620",25.98,68.70,0,326.12,393.75,209.0,199.8,0.795,809395.0,809395.0,1621,0,0,0,L,1151911521,0,122.68,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241821,832796.00
08/03/2016 12:30,2,8.062,ACTIVE,220.06,368.50,59.949,1470241804,"201051344000988","219011344069620",25.74,48.30,0,336.04,416.89,210.3,201.0,0.981,497646.4,497646.4,1635,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241822,832797.00
08/03/2016 12:30,2,8.115,ACTIVE,218.03,364.59,59.970,1470241804,"201051344001025","219011344069620",25.84,54.30,0,331.23,412.98,212.6,203.3,0.955,511638.7,511638.7,1625,0,0,0,L,1122011218,0,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241823,832798.00
08/03/2016 12:30,2,7.943,ACTIVE,220.06,367.60,59.928,1470241804,"201051344000458","219011344069620",26.50,49.00,0,336.34,416.89,213.2,203.8,1.003,508719.0,508719.0,1629,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241824,832799.00
08/03/2016 12:30,2,7.963,ACTIVE,220.29,369.10,59.954,1470241804,"201051344000853","219011344069620",26.82,46.20,0,337.24,418.39,216.1,206.6,1.012,507793.8,507793.8,1625,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241826,832800.00
08/03/2016 12:30,2,7.912,ACTIVE,216.45,363.39,59.970,1470241804,"201051344000685","219011344069620",26.00,51.00,0,331.53,411.18,208.5,199.3,0.999,511672.4,511672.4,1635,0,0,0,L,1122011218,0,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241826,832801.00
08/03/2016 12:30,2,7.932,ACTIVE,217.80,365.19,59.970,1470241804,"201051344000917","219011344069620",26.16,50.00,0,331.53,412.08,210.1,200.9,0.999,508557.2,508557.2,1638,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241827,832802.00
08/03/2016 12:30,2,7.980,ACTIVE,216.67,362.49,59.959,1470241804,"201051344001145","219011344069620",25.68,50.20,0,332.43,411.78,207.5,198.4,0.950,513799.2,513799.2,1640,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241828,832803.00
08/03/2016 12:30,2,7.939,ACTIVE,218.48,367.00,59.965,1470241804,"201051344000651","219011344069620",26.04,49.80,0,331.23,412.08,209.4,200.2,0.955,506533.4,506533.4,1625,0,0,0,L,1122011218,0,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241829,832804.00
08/03/2016 12:30,2,7.502,ACTIVE,213.29,363.99,59.954,1470241804,"274151322000088","219011344069620",23.54,62.30,0,330.63,386.53,178.6,170.4,0.698,739064.6,739064.6,1625,0,0,0,L,1151911521,0,123.14,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241830,832805.00
08/03/2016 12:30,2,4.969,ACTIVE,214.19,401.86,59.949,1470241804,"274151322000068","219011344069620",36.46,64.50,0,366.10,436.13,183.6,175.3,0.707,632750.8,632750.8,1643,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241831,832806.00
08/03/2016 12:30,2,7.932,ACTIVE,217.58,363.39,59.986,1470241804,"201051344001135","219011344069620",25.94,50.80,0,331.83,411.48,208.3,199.1,0.937,502621.5,502621.5,1627,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241832,832807.00
08/03/2016 12:30,2,8.062,ACTIVE,217.80,365.19,59.991,1470241804,"201051344000594","219011344069620",25.74,58.50,0,330.33,413.29,210.1,200.9,0.968,513116.9,513116.9,1631,0,0,0,L,1122011218,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241833,832808.00
08/03/2016 12:30,2,7.996,ACTIVE,218.03,365.80,59.965,1470241804,"201051344001203","219011344069620",26.42,53.80,0,332.13,413.59,213.7,204.4,1.008,510423.5,510423.5,1634,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241834,832809.00
08/03/2016 12:30,2,7.414,ACTIVE,213.29,359.78,59.938,1470241804,"274151322000054","219011344069620",24.13,63.30,0,328.82,388.34,181.3,173.1,0.698,754460.7,754460.7,1622,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241835,832810.00
08/03/2016 12:30,2,8.035,ACTIVE,218.48,363.99,59.949,1470241804,"201051344000867","219011344069620",26.24,51.50,0,333.93,412.08,213.6,204.2,0.972,500354.8,500354.8,1629,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241836,832811.00
08/03/2016 12:30,2,7.928,ACTIVE,217.80,364.89,59.928,1470241804,"201051344001093","219011344069620",26.46,50.80,0,330.93,412.98,212.4,203.1,0.981,507957.6,507957.6,1635,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241837,832812.00
08/03/2016 12:30,2,8.152,ACTIVE,219.39,366.40,59.986,1470241804,"201051344000900","219011344069620",26.70,44.30,0,334.84,417.49,220.2,210.6,0.986,516634.3,516634.3,1633,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241838,832813.00
08/03/2016 12:30,2,7.838,ACTIVE,219.39,365.19,59.954,1470241804,"201051344000648","219011344069620",26.42,48.50,0,336.34,415.69,209.6,200.4,0.981,506586.9,506586.9,1627,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241839,832814.00
08/03/2016 12:30,2,8.020,ACTIVE,219.84,368.20,59.949,1470241804,"201051344000569","219011344069620",26.62,46.20,0,335.44,417.19,216.2,206.7,1.003,517080.5,517080.5,1627,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241839,832815.00
08/03/2016 12:30,2,7.975,ACTIVE,220.06,368.20,59.959,1470241804,"201051344000983","219011344069620",26.74,47.30,0,335.14,417.19,216.0,206.5,0.981,509136.3,509136.3,1626,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241840,832816.00
08/03/2016 12:30,2,8.117,ACTIVE,219.84,367.60,59.965,1470241804,"201051344001158","219011344069620",25.37,51.50,0,336.04,415.09,208.5,199.3,0.968,501953.0,501953.0,1632,0,0,0,L,1122011218,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241841,832817.00
08/03/2016 12:30,2,7.879,ACTIVE,219.84,367.30,59.965,1470241804,"201051344000576","219011344069620",26.86,46.00,0,336.04,418.09,214.2,204.8,1.003,509246.0,509246.0,1629,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241842,832818.00
08/03/2016 12:30,2,7.430,ACTIVE,213.51,359.18,59.954,1470241804,"274151322000087","219011344069620",23.78,73.30,0,330.33,385.93,178.9,170.8,0.685,727208.0,727208.0,1639,0,0,0,L,1151911521,0,122.46,122.91,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470241843,832819.00
08/03/2016 12:45,2,8.031,ACTIVE,219.16,367.30,59.959,1470242703,"201051344000645","219011344069620",25.92,48.50,0,335.74,412.08,210.8,201.6,0.963,508868.2,508868.2,1630,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242704,832820.00
08/03/2016 12:45,2,7.633,ACTIVE,213.29,363.39,59.959,1470242703,"274151322000085","219011344069620",23.02,63.70,0,331.83,386.53,178.0,169.8,0.685,755010.3,755010.3,1621,0,0,0,L,1151911521,0,122.46,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242705,832821.00
08/03/2016 12:45,2,8.166,ACTIVE,218.26,367.00,59.981,1470242703,"201051344000633","219011344069620",25.41,55.50,0,334.54,412.08,210.1,200.8,0.981,500295.6,500295.6,1628,0,0,0,L,1122011218,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242706,832822.00
08/03/2016 12:45,2,8.088,ACTIVE,219.84,367.90,59.965,1470242703,"201051344000469","219011344069620",26.24,44.50,0,335.44,418.09,214.8,205.4,1.012,502393.8,502393.8,1635,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242707,832823.00
08/03/2016 12:45,2,7.961,ACTIVE,216.22,360.99,59.959,1470242703,"201051344000646","219011344069620",25.76,56.30,0,329.13,412.08,207.6,198.4,0.981,503853.2,503853.2,1628,0,0,0,L,1122011218,0,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242708,832824.00
08/03/2016 12:45,2,7.660,ACTIVE,213.29,368.20,59.933,1470242703,"274151322000052","219011344069620",25.23,71.30,0,329.13,391.04,195.7,187.0,0.773,773779.6,773779.6,1619,0,0,0,L,1151911521,0,121.78,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242709,832825.00
08/03/2016 12:45,2,8.178,ACTIVE,217.80,362.79,59.970,1470242703,"201051344000585","219011344069620",25.60,54.00,0,336.04,412.68,211.9,202.6,0.986,512596.5,512596.5,1625,0,0,0,L,1122011218,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242710,832826.00
08/03/2016 12:45,2,8.062,ACTIVE,215.77,359.78,59.965,1470242703,"201051344001230","219011344069620",25.72,55.00,0,328.82,407.27,209.9,200.7,0.977,507233.2,507233.2,1638,0,0,0,L,1122011218,0,123.81,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242711,832827.00
08/03/2016 12:45,2,7.982,ACTIVE,217.35,363.99,59.970,1470242703,"201051344000582","219011344069620",25.82,50.20,0,330.93,413.89,208.5,199.3,0.968,500076.6,500076.6,1627,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242711,832828.00
08/03/2016 12:45,2,8.133,ACTIVE,216.45,363.39,59.975,1470242703,"201051344000955","219011344069620",25.19,53.50,0,330.03,411.18,207.4,198.3,0.981,513559.8,513559.8,1634,0,0,0,L,1122011218,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242712,832829.00
08/03/2016 12:45,2,5.211,ACTIVE,213.06,388.34,59.944,1470242703,"274151322000094","219011344069620",35.42,64.00,0,369.10,437.33,186.7,178.3,0.729,632648.9,632648.9,1647,0,0,0,L,1151911521,0,121.78,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242713,832830.00
08/03/2016 12:45,2,8.168,ACTIVE,219.84,367.60,59.965,1470242703,"201051344000579","219011344069620",25.41,56.30,0,335.44,415.69,210.2,201.0,0.977,516652.5,516652.5,1634,0,0,0,L,1122011218,0,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242714,832831.00
08/03/2016 12:45,2,7.996,ACTIVE,216.22,362.49,59.970,1470242703,"201051344000890","219011344069620",25.72,58.50,0,330.33,411.48,208.5,199.3,0.959,510782.4,510782.4,1627,0,0,0,L,1122011218,0,124.04,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242715,832832.00
08/03/2016 12:45,2,8.055,ACTIVE,216.90,363.99,59.970,1470242703,"201051344000438","219011344069620",25.23,54.50,0,331.83,412.08,205.8,196.7,0.972,512427.2,512427.2,1637,0,0,0,L,1122011218,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242716,832833.00
08/03/2016 12:45,2,7.898,ACTIVE,216.45,361.29,59.965,1470242703,"201051344000417","219011344069620",25.45,59.30,0,329.73,409.98,203.3,194.3,0.968,504018.5,504018.5,1629,0,0,0,L,1122011218,0,123.81,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242717,832834.00
08/03/2016 12:45,2,7.641,ACTIVE,212.61,358.58,59.954,1470242703,"274151322000083","219011344069620",25.11,71.30,0,331.53,389.84,194.1,185.4,0.787,766803.7,766803.7,1625,0,0,0,L,1151911521,0,121.78,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242718,832835.00
08/03/2016 12:45,2,8.096,ACTIVE,213.96,366.40,59.986,1470242703,"274151322000076","219011344069620",25.72,71.30,0,329.73,393.45,210.9,201.7,0.826,817733.1,817733.1,1620,0,0,0,L,1151911521,0,122.46,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242719,832836.00
08/03/2016 12:45,2,8.180,ACTIVE,218.03,365.80,59.970,1470242703,"201051344000868","219011344069620",25.98,47.00,0,334.84,414.19,215.1,205.7,0.963,501288.3,501288.3,1631,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242720,832837.00
08/03/2016 12:45,2,8.025,ACTIVE,212.83,362.19,59.959,1470242703,"274151322000095","219011344069620",25.82,68.70,0,330.93,394.35,209.9,200.7,0.800,809445.2,809445.2,1622,0,0,0,L,1151911521,0,122.23,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242721,832838.00
08/03/2016 12:45,2,8.154,ACTIVE,219.84,368.50,59.965,1470242703,"201051344000988","219011344069620",25.35,49.00,0,335.44,416.89,209.2,200.0,0.963,497696.8,497696.8,1636,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242722,832839.00
08/03/2016 12:45,2,8.344,ACTIVE,217.58,363.99,59.965,1470242703,"201051344001025","219011344069620",25.15,54.50,0,336.34,414.19,212.3,203.0,0.963,511689.7,511689.7,1626,0,0,0,L,1122011218,0,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242723,832840.00
08/03/2016 12:45,2,8.225,ACTIVE,220.06,368.50,59.986,1470242703,"201051344000458","219011344069620",25.56,49.50,0,336.34,415.99,212.9,203.5,0.994,508770.1,508770.1,1630,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242723,832841.00
