ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 12:45,2,8.199,ACTIVE,220.29,369.10,59.975,1470242703,"201051344000853","219011344069620",25.94,47.50,0,338.14,418.70,215.3,205.9,1.003,507845.6,507845.6,1626,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242724,832842.00
08/03/2016 12:45,2,8.035,ACTIVE,216.22,363.39,59.991,1470242703,"201051344000685","219011344069620",25.66,51.00,0,330.63,411.18,208.7,199.5,0.999,511722.3,511722.3,1636,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242725,832843.00
08/03/2016 12:45,2,8.094,ACTIVE,217.35,365.19,59.986,1470242703,"201051344000917","219011344069620",25.76,50.00,0,333.63,412.38,211.1,201.8,1.003,508607.7,508607.7,1639,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242726,832844.00
08/03/2016 12:45,2,7.855,ACTIVE,216.00,362.79,59.965,1470242703,"201051344001145","219011344069620",26.08,50.60,0,330.63,411.48,207.2,198.1,0.950,513849.0,513849.0,1641,0,0,0,L,1122011218,0,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242727,832845.00
08/03/2016 12:45,2,8.135,ACTIVE,218.03,367.30,59.975,1470242703,"201051344000651","219011344069620",25.60,50.20,0,336.04,412.98,210.9,201.7,0.955,506583.6,506583.6,1626,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242728,832846.00
08/03/2016 12:45,2,7.605,ACTIVE,213.06,351.97,59.959,1470242703,"274151322000088","219011344069620",23.32,64.50,0,332.13,386.53,179.5,171.3,0.689,739107.3,739107.3,1626,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242729,832847.00
08/03/2016 12:45,2,5.240,ACTIVE,213.96,397.05,59.970,1470242703,"274151322000068","219011344069620",35.03,65.00,0,363.09,437.93,185.3,176.9,0.716,632794.9,632794.9,1644,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242730,832848.00
08/03/2016 12:45,2,8.100,ACTIVE,217.35,363.69,59.975,1470242703,"201051344001135","219011344069620",25.47,51.80,0,331.53,412.08,209.1,199.8,0.963,502671.4,502671.4,1628,0,0,0,L,1122011218,0,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242731,832849.00
08/03/2016 12:45,2,8.244,ACTIVE,217.58,363.69,59.970,1470242703,"201051344000594","219011344069620",25.21,59.00,0,335.74,414.19,210.5,201.2,0.950,513167.2,513167.2,1632,0,0,0,L,1122011218,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242731,832850.00
08/03/2016 12:45,2,8.105,ACTIVE,217.58,364.29,59.975,1470242703,"201051344001203","219011344069620",26.16,54.50,0,336.64,413.89,214.7,205.3,1.030,510474.8,510474.8,1635,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242732,832851.00
08/03/2016 12:45,2,7.697,ACTIVE,213.29,370.30,59.959,1470242703,"274151322000054","219011344069620",23.30,65.00,0,331.23,388.64,181.6,173.3,0.703,754504.0,754504.0,1623,0,0,0,L,1151911521,0,122.23,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242733,832852.00
08/03/2016 12:45,2,8.188,ACTIVE,218.48,364.29,59.975,1470242703,"201051344000867","219011344069620",25.74,51.50,0,336.04,412.98,213.7,204.3,0.977,500405.9,500405.9,1630,0,0,0,L,1122011218,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242734,832853.00
08/03/2016 12:45,2,7.980,ACTIVE,217.58,365.19,59.986,1470242703,"201051344001093","219011344069620",26.38,50.40,0,336.04,413.59,213.0,203.6,0.990,508008.5,508008.5,1636,0,0,0,L,1122011218,0,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242735,832854.00
08/03/2016 12:45,2,8.334,ACTIVE,219.39,368.50,59.970,1470242703,"201051344000900","219011344069620",26.12,46.00,0,334.24,415.09,220.3,210.7,0.990,516687.1,516687.1,1634,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242736,832855.00
08/03/2016 12:45,2,8.139,ACTIVE,219.39,367.00,59.944,1470242703,"201051344000648","219011344069620",25.39,49.80,0,335.44,413.29,209.0,199.8,0.968,506637.2,506637.2,1628,0,0,0,L,1122011218,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242737,832856.00
08/03/2016 12:45,2,8.100,ACTIVE,219.39,367.00,59.965,1470242703,"201051344000569","219011344069620",26.22,47.00,0,333.93,414.49,215.1,205.7,0.990,517132.2,517132.2,1628,0,0,0,L,1122011218,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242738,832857.00
08/03/2016 12:45,2,8.150,ACTIVE,219.84,367.60,59.975,1470242703,"201051344000983","219011344069620",26.10,48.80,0,334.84,414.19,215.3,205.9,0.990,509188.0,509188.0,1627,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242739,832858.00
08/03/2016 12:45,2,8.246,ACTIVE,219.84,366.70,59.981,1470242703,"201051344001158","219011344069620",24.95,52.50,0,334.84,411.48,208.3,199.1,0.955,502003.0,502003.0,1633,0,0,0,L,1122011218,0,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242740,832859.00
08/03/2016 12:45,2,8.162,ACTIVE,219.61,368.80,59.970,1470242703,"201051344000576","219011344069620",25.88,46.80,0,334.54,417.19,213.9,204.5,0.986,509297.4,509297.4,1630,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242741,832860.00
08/03/2016 12:45,2,7.539,ACTIVE,213.06,355.88,59.959,1470242703,"274151322000087","219011344069620",23.60,73.30,0,331.83,386.23,180.2,172.0,0.694,727250.8,727250.8,1640,0,0,0,L,1151911521,0,122.46,122.91,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470242742,832861.00
08/03/2016 13:00,2,8.264,ACTIVE,219.39,366.40,59.996,1470243603,"201051344000645","219011344069620",25.68,50.40,0,334.84,412.08,214.7,205.3,0.981,508918.8,508918.8,1631,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243604,832862.00
08/03/2016 13:00,2,7.650,ACTIVE,213.51,355.28,59.944,1470243603,"274151322000085","219011344069620",23.28,64.30,0,332.73,386.83,180.3,172.1,0.694,755052.9,755052.9,1622,0,0,0,L,1151911521,0,122.68,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243605,832863.00
08/03/2016 13:00,2,8.258,ACTIVE,218.26,369.70,59.970,1470243603,"201051344000633","219011344069620",25.62,56.80,0,335.14,412.98,214.2,204.8,1.012,500346.2,500346.2,1629,0,0,0,L,1122011218,0,124.04,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243606,832864.00
08/03/2016 13:00,2,8.242,ACTIVE,219.84,368.20,59.975,1470243603,"201051344000469","219011344069620",26.36,45.30,0,334.24,415.09,220.0,210.4,1.043,502445.6,502445.6,1636,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243607,832865.00
08/03/2016 13:00,2,8.213,ACTIVE,215.54,361.59,60.023,1470243603,"201051344000646","219011344069620",25.54,57.70,0,329.13,408.18,212.3,203.0,0.999,503903.3,503903.3,1629,0,0,0,L,1122011218,0,123.81,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243608,832866.00
08/03/2016 13:00,2,7.881,ACTIVE,213.29,369.70,59.975,1470243603,"274151322000052","219011344069620",24.83,73.00,0,330.93,390.74,198.2,189.4,0.782,773826.6,773826.6,1620,0,0,0,L,1151911521,0,121.78,122.91,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243609,832867.00
08/03/2016 13:00,2,8.209,ACTIVE,217.35,363.99,59.975,1470243603,"201051344000585","219011344069620",26.10,54.50,0,331.83,414.49,216.8,207.4,1.003,512647.6,512647.6,1626,0,0,0,L,1122011218,0,124.04,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243610,832868.00
08/03/2016 13:00,2,8.123,ACTIVE,215.32,362.19,59.986,1470243603,"201051344001230","219011344069620",25.98,55.80,0,329.13,408.18,213.6,204.3,1.008,507283.7,507283.7,1639,0,0,0,L,1122011218,0,123.81,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243611,832869.00
08/03/2016 13:00,2,8.203,ACTIVE,216.90,363.69,59.991,1470243603,"201051344000582","219011344069620",25.52,50.40,0,336.04,413.59,212.1,202.8,0.986,500126.8,500126.8,1628,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243612,832870.00
08/03/2016 13:00,2,8.072,ACTIVE,215.77,362.19,59.981,1470243603,"201051344000955","219011344069620",25.86,53.80,0,330.33,406.37,211.2,202.0,1.016,513609.7,513609.7,1635,0,0,0,L,1122011218,0,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243613,832871.00
08/03/2016 13:00,2,5.223,ACTIVE,213.29,406.67,59.970,1470243603,"274151322000094","219011344069620",35.84,65.00,0,367.00,437.03,189.8,181.3,0.742,632693.9,632693.9,1648,0,0,0,L,1151911521,0,121.78,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243613,832872.00
08/03/2016 13:00,2,8.246,ACTIVE,219.84,366.70,59.981,1470243603,"201051344000579","219011344069620",25.58,57.30,0,336.04,413.89,213.6,204.2,0.990,516703.0,516703.0,1635,0,0,0,L,1122011218,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243614,832873.00
08/03/2016 13:00,2,8.199,ACTIVE,215.77,361.89,59.975,1470243603,"201051344000890","219011344069620",25.58,58.80,0,329.73,407.57,212.4,203.1,0.977,510832.6,510832.6,1628,0,0,0,L,1122011218,0,124.04,122.01,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243615,832874.00
08/03/2016 13:00,2,8.127,ACTIVE,216.67,364.59,59.970,1470243603,"201051344000438","219011344069620",25.52,55.00,0,333.93,412.68,210.1,200.8,0.999,512476.9,512476.9,1638,0,0,0,L,1122011218,0,124.49,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243616,832875.00
08/03/2016 13:00,2,8.076,ACTIVE,216.00,362.19,59.970,1470243603,"201051344000417","219011344069620",25.39,60.00,0,330.33,406.37,207.8,198.6,0.986,504067.6,504067.6,1630,0,0,0,L,1122011218,0,123.59,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243617,832876.00
08/03/2016 13:00,2,7.799,ACTIVE,212.61,359.48,59.970,1470243603,"274151322000083","219011344069620",24.99,73.30,0,327.62,390.14,197.1,188.3,0.804,766850.4,766850.4,1626,0,0,0,L,1151911521,0,121.55,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243618,832877.00
08/03/2016 13:00,2,8.199,ACTIVE,213.96,355.28,59.965,1470243603,"274151322000076","219011344069620",25.74,72.30,0,330.63,393.75,213.6,204.2,0.840,817783.8,817783.8,1621,0,0,0,L,1151911521,0,122.23,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243619,832878.00
08/03/2016 13:00,2,8.389,ACTIVE,218.26,367.90,59.981,1470243603,"201051344000868","219011344069620",25.82,48.00,0,335.14,414.49,219.4,209.8,0.999,501340.0,501340.0,1632,0,0,0,L,1122011218,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243620,832879.00
08/03/2016 13:00,2,8.154,ACTIVE,213.06,357.38,59.975,1470243603,"274151322000095","219011344069620",25.78,71.30,0,331.53,393.75,212.9,203.6,0.800,809495.7,809495.7,1623,0,0,0,L,1151911521,0,122.23,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243621,832880.00
08/03/2016 13:00,2,8.393,ACTIVE,220.06,369.40,59.981,1470243603,"201051344000988","219011344069620",25.03,50.00,0,334.54,415.69,212.8,203.4,0.977,497747.0,497747.0,1637,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243622,832881.00
08/03/2016 13:00,2,8.221,ALERT,216.90,363.99,59.981,1470243603,"201051344001025","219011344069620",26.06,56.00,0,294.56,413.29,216.9,207.5,0.972,511740.7,511740.7,1627,0,0,0,L,1122011218,0,124.04,123.14,0002,52,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243623,832882.00
08/03/2016 13:00,2,8.191,ACTIVE,219.84,366.70,59.975,1470243603,"201051344000458","219011344069620",26.14,50.80,0,335.14,415.39,216.8,207.3,1.021,508821.3,508821.3,1631,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243624,832883.00
08/03/2016 13:00,2,8.322,ACTIVE,220.29,369.10,59.970,1470243603,"201051344000853","219011344069620",26.06,48.30,0,336.64,417.79,219.7,210.1,1.021,507897.3,507897.3,1627,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243625,832884.00
08/03/2016 13:00,2,8.291,ACTIVE,215.77,363.69,59.970,1470243603,"201051344000685","219011344069620",25.35,52.80,0,330.63,407.57,212.9,203.5,1.025,511772.6,511772.6,1637,0,0,0,L,1122011218,0,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243626,832885.00
08/03/2016 13:00,2,8.160,ACTIVE,216.90,363.39,59.970,1470243603,"201051344000917","219011344069620",25.96,50.80,0,336.04,412.08,214.4,205.0,1.012,508658.4,508658.4,1640,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243627,832886.00
08/03/2016 13:00,2,8.094,ACTIVE,215.77,361.59,60.002,1470243603,"201051344001145","219011344069620",25.90,51.80,0,330.03,409.38,212.2,202.9,0.972,513899.1,513899.1,1642,0,0,0,L,1122011218,0,123.81,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243628,832887.00
08/03/2016 13:00,2,8.223,ACTIVE,217.80,363.39,59.981,1470243603,"201051344000651","219011344069620",25.66,51.50,0,336.34,413.29,213.7,204.3,0.968,506634.2,506634.2,1627,0,0,0,L,1122011218,0,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243629,832888.00
08/03/2016 13:00,2,7.713,ACTIVE,213.06,368.80,59.970,1470243603,"274151322000088","219011344069620",23.28,66.30,0,331.83,387.14,181.8,173.5,0.694,739150.4,739150.4,1627,0,0,0,L,1151911521,0,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243630,832889.00
08/03/2016 13:00,2,5.234,ACTIVE,213.96,403.97,59.986,1470243603,"274151322000068","219011344069620",35.70,67.00,0,363.09,437.63,189.9,181.4,0.729,632839.6,632839.6,1645,0,0,0,L,1151911521,0,122.46,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243631,832890.00
08/03/2016 13:00,2,8.195,ACTIVE,217.13,362.49,59.975,1470243603,"201051344001135","219011344069620",25.68,52.30,0,322.21,417.49,213.1,203.8,0.981,502721.7,502721.7,1629,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243632,832891.00
08/03/2016 13:00,2,8.262,ACTIVE,217.58,365.49,59.970,1470243603,"201051344000594","219011344069620",25.64,60.30,0,335.44,413.89,214.3,205.0,0.990,513217.9,513217.9,1633,0,0,0,L,1122011218,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243633,832892.00
08/03/2016 13:00,2,8.229,ACTIVE,217.35,363.99,59.986,1470243603,"201051344001203","219011344069620",26.14,54.50,0,324.02,422.90,217.8,208.2,0.994,510526.4,510526.4,1636,0,0,0,L,1122011218,0,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243634,832893.00
08/03/2016 13:00,2,7.676,ACTIVE,213.06,369.70,59.970,1470243603,"274151322000054","219011344069620",23.82,66.30,0,331.83,388.94,185.0,176.6,0.729,754547.7,754547.7,1624,0,0,0,L,1151911521,0,122.46,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243634,832894.00
08/03/2016 13:00,2,8.311,ACTIVE,218.48,366.40,59.975,1470243603,"201051344000867","219011344069620",25.78,53.80,0,336.04,413.59,217.0,207.6,0.981,500457.2,500457.2,1631,0,0,0,L,1122011218,0,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243635,832895.00
08/03/2016 13:00,2,8.088,ACTIVE,217.35,365.19,59.975,1470243603,"201051344001093","219011344069620",26.36,51.50,0,336.04,413.59,215.9,206.4,0.999,508059.6,508059.6,1637,0,0,0,L,1122011218,0,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243636,832896.00
08/03/2016 13:00,2,8.283,ACTIVE,219.16,367.90,59.959,1470243603,"201051344000900","219011344069620",26.76,46.60,0,333.63,415.69,224.3,214.6,1.034,516740.1,516740.1,1635,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243637,832897.00
08/03/2016 13:00,2,8.125,ACTIVE,218.93,369.70,59.970,1470243603,"201051344000648","219011344069620",25.84,51.00,0,335.74,412.98,212.7,203.3,0.990,506687.4,506687.4,1629,0,0,0,L,1122011218,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243638,832898.00
08/03/2016 13:00,2,8.277,ACTIVE,219.39,368.80,59.975,1470243603,"201051344000569","219011344069620",26.22,48.00,0,334.54,414.49,219.9,210.3,1.016,517184.0,517184.0,1629,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243639,832899.00
08/03/2016 13:00,2,8.270,ACTIVE,219.84,367.90,59.975,1470243603,"201051344000983","219011344069620",26.16,49.80,0,335.14,414.19,219.2,209.7,1.012,509239.7,509239.7,1628,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243640,832900.00
08/03/2016 13:00,2,8.217,ACTIVE,219.84,368.20,59.991,1470243603,"201051344001158","219011344069620",25.47,54.00,0,335.14,411.48,211.8,202.5,0.977,502052.9,502052.9,1634,0,0,0,L,1122011218,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243641,832901.00
08/03/2016 13:00,2,8.217,ACTIVE,219.61,370.60,59.933,1470243603,"201051344000576","219011344069620",26.12,48.30,0,335.44,415.99,217.3,207.8,1.016,509348.7,509348.7,1631,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243642,832902.00
08/03/2016 13:00,2,7.680,ACTIVE,213.06,354.37,59.991,1470243603,"274151322000087","219011344069620",23.32,75.30,0,328.82,387.44,181.3,173.1,0.694,727293.7,727293.7,1641,0,0,0,L,1151911521,0,122.01,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470243643,832903.00
08/03/2016 13:15,2,8.420,ACTIVE,219.39,368.20,59.949,1470244504,"201051344000645","219011344069620",25.33,50.60,0,335.44,415.69,216.1,206.6,0.990,508970.1,508970.1,1632,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244506,832904.00
08/03/2016 13:15,2,7.748,ACTIVE,213.06,360.08,59.949,1470244504,"274151322000085","219011344069620",23.00,65.30,0,332.13,387.14,180.5,172.3,0.694,755096.0,755096.0,1623,0,0,0,L,1151911521,0,122.46,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244506,832905.00
08/03/2016 13:15,2,8.299,ACTIVE,218.03,368.80,59.996,1470244504,"201051344000633","219011344069620",25.58,57.70,0,334.84,413.59,215.0,205.6,1.016,500397.4,500397.4,1630,0,0,0,L,1122011218,0,123.81,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244507,832906.00
08/03/2016 13:15,2,8.232,ACTIVE,219.61,368.20,59.965,1470244504,"201051344000469","219011344069620",26.52,46.20,0,334.84,419.30,220.9,211.3,1.043,502498.1,502498.1,1637,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244508,832907.00
08/03/2016 13:15,2,8.262,ACTIVE,216.22,361.59,59.949,1470244504,"201051344000646","219011344069620",25.41,58.00,0,329.13,412.68,212.5,203.2,0.994,503954.1,503954.1,1630,0,0,0,L,1122011218,0,124.04,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244509,832908.00
08/03/2016 13:15,2,7.896,ACTIVE,212.83,350.77,59.959,1470244504,"274151322000052","219011344069620",24.91,74.00,0,330.33,391.34,199.1,190.3,0.787,773874.2,773874.2,1621,0,0,0,L,1151911521,0,121.78,122.68,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244510,832909.00
08/03/2016 13:15,2,8.467,ACTIVE,217.58,366.70,59.970,1470244504,"201051344000585","219011344069620",25.37,55.50,0,336.04,413.59,217.6,208.1,1.012,512699.6,512699.6,1627,0,0,0,L,1122011218,0,124.04,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244511,832910.00
08/03/2016 13:15,2,8.188,ACTIVE,215.54,361.59,59.975,1470244504,"201051344001230","219011344069620",25.92,56.30,0,329.13,408.48,215.1,205.7,0.994,507334.9,507334.9,1640,0,0,0,L,1122011218,0,123.59,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244512,832911.00
08/03/2016 13:15,2,8.217,ACTIVE,217.35,364.59,59.959,1470244504,"201051344000582","219011344069620",25.56,51.30,0,336.04,414.19,212.8,203.4,0.986,500177.5,500177.5,1629,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244513,832912.00
08/03/2016 13:15,2,8.295,ACTIVE,216.22,361.59,59.959,1470244504,"201051344000955","219011344069620",25.21,53.80,0,330.63,407.27,211.5,202.2,1.003,513660.2,513660.2,1636,0,0,0,L,1122011218,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244514,832913.00
08/03/2016 13:15,2,5.195,ACTIVE,212.83,412.98,59.949,1470244504,"274151322000094","219011344069620",36.28,65.00,0,367.30,439.13,191.2,182.6,0.747,632739.3,632739.3,1649,0,0,0,L,1151911521,0,122.01,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244515,832914.00
08/03/2016 13:15,2,8.283,ACTIVE,219.61,367.90,59.975,1470244504,"201051344000579","219011344069620",25.60,58.80,0,336.04,416.89,214.5,205.1,0.999,516754.0,516754.0,1636,0,0,0,L,1122011218,0,124.27,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244515,832915.00
08/03/2016 13:15,2,8.189,ACTIVE,216.00,363.09,59.970,1470244504,"201051344000890","219011344069620",25.70,59.50,0,329.73,409.98,213.1,203.8,0.977,510883.4,510883.4,1629,0,0,0,L,1122011218,0,124.04,122.01,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244516,832916.00
08/03/2016 13:15,2,8.234,ACTIVE,216.90,363.39,59.928,1470244504,"201051344000438","219011344069620",25.27,55.00,0,336.94,412.98,210.7,201.4,0.999,512527.1,512527.1,1639,0,0,0,L,1122011218,0,124.27,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244517,832917.00
08/03/2016 13:15,2,8.086,ACTIVE,216.22,363.39,59.970,1470244504,"201051344000417","219011344069620",25.49,60.00,0,330.63,407.57,208.6,199.4,0.990,504117.3,504117.3,1631,0,0,0,L,1122011218,0,123.59,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244518,832918.00
08/03/2016 13:15,2,7.836,ACTIVE,212.38,348.06,59.944,1470244504,"274151322000083","219011344069620",24.97,74.70,0,331.23,391.04,198.0,189.2,0.804,766897.6,766897.6,1627,0,0,0,L,1151911521,0,121.78,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244519,832919.00
08/03/2016 13:15,2,8.301,ACTIVE,213.51,348.96,59.954,1470244504,"274151322000076","219011344069620",25.54,74.70,0,330.63,394.65,214.5,205.1,0.844,817835.0,817835.0,1622,0,0,0,L,1151911521,0,122.46,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244520,832920.00
08/03/2016 13:15,2,8.387,ACTIVE,217.80,366.70,59.965,1470244504,"201051344000868","219011344069620",25.96,48.00,0,335.14,415.39,220.5,210.9,0.994,501392.3,501392.3,1633,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244521,832921.00
08/03/2016 13:15,2,8.275,ACTIVE,212.38,375.71,59.954,1470244504,"274151322000095","219011344069620",25.56,70.70,0,330.33,394.65,214.1,204.8,0.813,809546.8,809546.8,1624,0,0,0,L,1151911521,0,122.01,122.46,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244522,832922.00
08/03/2016 13:15,2,8.424,ACTIVE,219.61,369.10,59.949,1470244504,"201051344000988","219011344069620",25.09,51.50,0,334.84,417.19,214.1,204.7,0.999,497797.6,497797.6,1638,0,0,0,L,1122011218,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244523,832923.00
08/03/2016 13:15,2,8.312,ACTIVE,217.35,362.49,59.954,1470244504,"201051344001025","219011344069620",25.88,56.00,0,336.64,414.49,217.7,208.2,0.977,511792.7,511792.7,1629,0,0,0,L,1122011218,0,124.04,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244524,832924.00
08/03/2016 13:15,2,8.430,ACTIVE,219.61,366.40,59.959,1470244504,"201051344000458","219011344069620",25.50,51.80,0,335.44,417.79,217.6,208.1,1.030,508872.9,508872.9,1632,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244525,832925.00
08/03/2016 13:15,2,8.215,ACTIVE,219.84,369.70,59.975,1470244504,"201051344000853","219011344069620",26.52,49.50,0,337.84,419.60,220.8,211.1,1.034,507949.6,507949.6,1628,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244526,832926.00
08/03/2016 13:15,2,8.273,ACTIVE,215.77,361.89,59.954,1470244504,"201051344000685","219011344069620",25.52,53.00,0,330.63,408.48,213.7,204.4,1.034,511823.5,511823.5,1638,0,0,0,L,1122011218,0,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244527,832927.00
08/03/2016 13:15,2,8.238,ACTIVE,217.13,364.59,59.954,1470244504,"201051344000917","219011344069620",25.82,51.80,0,336.34,413.59,215.4,205.9,1.021,508709.7,508709.7,1641,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244528,832928.00
08/03/2016 13:15,2,8.238,ACTIVE,215.77,362.79,59.959,1470244504,"201051344001145","219011344069620",25.58,52.30,0,330.33,411.78,213.3,203.9,0.977,513950.0,513950.0,1643,0,0,0,L,1122011218,0,123.59,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244529,832929.00
08/03/2016 13:15,2,8.293,ACTIVE,217.80,365.49,59.970,1470244504,"201051344000651","219011344069620",25.54,52.50,0,336.04,413.89,214.2,204.8,0.977,506685.3,506685.3,1628,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244530,832930.00
08/03/2016 13:15,2,7.725,ACTIVE,212.83,357.08,59.954,1470244504,"274151322000088","219011344069620",23.34,65.00,0,331.53,387.44,182.4,174.1,0.703,739193.8,739193.8,1628,0,0,0,L,1151911521,0,122.46,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244531,832931.00
08/03/2016 13:15,2,5.197,ACTIVE,213.74,412.68,59.959,1470244504,"274151322000068","219011344069620",36.04,68.00,0,364.59,436.13,190.4,181.9,0.742,632884.8,632884.8,1646,0,0,0,L,1151911521,0,122.46,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244531,832932.00
08/03/2016 13:15,2,8.328,ACTIVE,217.13,362.19,59.959,1470244504,"201051344001135","219011344069620",25.35,52.00,0,336.34,412.98,213.6,204.3,0.981,502772.6,502772.6,1630,0,0,0,L,1122011218,0,124.27,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244532,832933.00
08/03/2016 13:15,2,8.336,ACTIVE,217.13,364.59,59.954,1470244504,"201051344000594","219011344069620",25.52,62.30,0,335.74,414.49,215.6,206.2,0.981,513269.1,513269.1,1634,0,0,0,L,1122011218,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244533,832934.00
08/03/2016 13:15,2,8.400,ACTIVE,217.35,366.40,59.965,1470244504,"201051344001203","219011344069620",25.72,55.00,0,337.24,414.79,218.7,209.1,1.034,510578.5,510578.5,1637,0,0,0,L,1122011218,0,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244534,832935.00
08/03/2016 13:15,2,7.764,ACTIVE,212.83,372.71,59.954,1470244504,"274151322000054","219011344069620",23.62,66.00,0,329.73,389.54,185.5,177.2,0.720,754591.9,754591.9,1625,0,0,0,L,1151911521,0,122.46,122.46,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244535,832936.00
08/03/2016 13:15,2,8.332,ACTIVE,218.03,363.69,59.965,1470244504,"201051344000867","219011344069620",25.90,54.50,0,334.84,414.19,218.5,209.0,0.977,500509.0,500509.0,1632,0,0,0,L,1122011218,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244536,832937.00
08/03/2016 13:15,2,8.193,ACTIVE,217.35,365.19,59.959,1470244504,"201051344001093","219011344069620",26.16,52.00,0,335.74,414.79,216.8,207.4,0.999,508111.3,508111.3,1638,0,0,0,L,1122011218,0,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244537,832938.00
08/03/2016 13:15,2,8.441,ACTIVE,219.16,369.40,59.959,1470244504,"201051344000900","219011344069620",26.44,47.50,0,334.24,419.30,226.1,216.3,1.008,516793.7,516793.7,1636,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244538,832939.00
08/03/2016 13:15,2,8.229,ACTIVE,219.16,366.10,59.959,1470244504,"201051344000648","219011344069620",25.74,51.80,0,335.14,415.69,214.4,205.0,0.994,506738.1,506738.1,1630,0,0,0,L,1122011218,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244539,832940.00
08/03/2016 13:15,2,8.365,ACTIVE,219.39,369.40,59.965,1470244504,"201051344000569","219011344069620",26.14,49.00,0,334.24,417.49,221.4,211.7,1.030,517236.4,517236.4,1630,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244540,832941.00
08/03/2016 13:15,2,8.268,ACTIVE,219.61,367.00,59.959,1470244504,"201051344000983","219011344069620",26.38,50.20,0,335.14,417.79,220.9,211.3,1.016,509291.9,509291.9,1629,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244541,832942.00
08/03/2016 13:15,2,8.291,ACTIVE,219.61,367.00,59.954,1470244504,"201051344001158","219011344069620",25.41,54.50,0,335.14,415.39,213.2,203.9,0.981,502103.5,502103.5,1635,0,0,0,L,1122011218,0,124.27,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244542,832943.00
08/03/2016 13:15,2,8.223,ACTIVE,219.39,367.30,59.991,1470244504,"201051344000576","219011344069620",26.32,48.30,0,335.14,418.39,219.1,209.5,1.025,509400.5,509400.5,1632,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244543,832944.00
08/03/2016 13:15,2,7.672,ACTIVE,212.83,359.18,59.954,1470244504,"274151322000087","219011344069620",23.44,76.00,0,328.82,388.64,181.9,173.6,0.681,727337.1,727337.1,1642,0,0,0,L,1151911521,0,122.46,122.68,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470244543,832945.00
08/03/2016 13:30,2,8.391,ACTIVE,219.39,366.40,59.944,1470245404,"201051344000645","219011344069620",25.39,51.30,0,335.14,416.29,215.8,206.3,0.986,509022.0,509022.0,1633,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245405,832946.00
08/03/2016 13:30,2,7.693,ACTIVE,213.51,365.80,59.965,1470245404,"274151322000085","219011344069620",23.28,66.30,0,331.23,399.46,181.3,173.1,0.676,755139.3,755139.3,1624,0,0,0,L,1151911521,0,123.14,122.68,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245406,832947.00
08/03/2016 13:30,2,8.400,ACTIVE,218.48,367.30,59.965,1470245404,"201051344000633","219011344069620",25.31,57.30,0,334.24,413.59,215.2,205.8,1.016,500449.0,500449.0,1631,0,0,0,L,1122011218,0,124.04,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245407,832948.00
08/03/2016 13:30,2,8.438,ACTIVE,220.29,370.60,59.965,1470245404,"201051344000469","219011344069620",25.76,45.30,0,334.54,420.50,220.2,210.6,1.039,502551.2,502551.2,1638,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245407,832949.00
08/03/2016 13:30,2,8.240,ACTIVE,216.90,365.19,59.959,1470245404,"201051344000646","219011344069620",25.54,57.30,0,329.13,428.01,213.3,204.0,0.994,504005.3,504005.3,1631,0,0,0,L,1122011218,0,124.49,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245408,832950.00
08/03/2016 13:30,2,7.881,ACTIVE,213.06,370.90,59.954,1470245404,"274151322000052","219011344069620",25.07,75.70,0,330.03,396.75,199.8,191.0,0.791,773922.0,773922.0,1622,0,0,0,L,1151911521,0,121.78,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245409,832951.00
08/03/2016 13:30,2,8.389,ACTIVE,218.26,365.49,59.938,1470245404,"201051344000585","219011344069620",25.74,55.00,0,334.54,426.21,218.5,209.0,1.012,512752.0,512752.0,1628,0,0,0,L,1122011218,0,124.49,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245410,832952.00
08/03/2016 13:30,2,8.195,ACTIVE,216.22,362.19,59.965,1470245404,"201051344001230","219011344069620",25.94,56.00,0,328.52,421.70,215.3,205.9,0.999,507386.5,507386.5,1641,0,0,0,L,1122011218,0,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245411,832953.00
08/03/2016 13:30,2,8.303,ACTIVE,218.03,367.30,59.954,1470245404,"201051344000582","219011344069620",25.35,51.30,0,335.74,428.91,213.1,203.7,0.950,500228.6,500228.6,1630,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245412,832954.00
08/03/2016 13:30,2,8.229,ACTIVE,216.67,364.29,59.970,1470245404,"201051344000955","219011344069620",25.49,54.80,0,331.23,421.10,212.2,202.9,1.003,513711.2,513711.2,1637,0,0,0,L,1122011218,0,123.81,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245413,832955.00
08/03/2016 13:30,2,5.244,ACTIVE,213.29,395.55,59.959,1470245404,"274151322000094","219011344069620",35.90,65.70,0,367.90,437.63,190.5,182.0,0.747,632785.0,632785.0,1650,0,0,0,L,1151911521,0,122.23,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245414,832956.00
08/03/2016 13:30,2,8.238,ACTIVE,219.84,366.40,59.954,1470245404,"201051344000579","219011344069620",25.70,58.80,0,336.34,417.49,214.4,205.0,0.999,516805.6,516805.6,1637,0,0,0,L,1122011218,0,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245415,832957.00
08/03/2016 13:30,2,8.164,ACTIVE,216.22,361.89,59.996,1470245404,"201051344000890","219011344069620",25.78,60.30,0,330.33,428.31,213.0,203.7,0.981,510934.5,510934.5,1630,0,0,0,L,1122011218,0,124.27,122.23,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245416,832958.00
08/03/2016 13:30,2,8.137,ACTIVE,217.58,363.09,59.965,1470245404,"201051344000438","219011344069620",25.60,54.80,0,336.34,422.00,211.0,201.7,0.999,512577.7,512577.7,1640,0,0,0,L,1122011218,0,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245417,832959.00
08/03/2016 13:30,2,8.166,ACTIVE,216.67,363.69,59.949,1470245404,"201051344000417","219011344069620",25.25,60.50,0,331.23,427.11,208.9,199.7,0.994,504167.4,504167.4,1632,0,0,0,L,1122011218,0,123.81,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245417,832960.00
08/03/2016 13:30,2,7.828,ACTIVE,212.38,365.49,59.986,1470245404,"274151322000083","219011344069620",25.09,73.30,0,331.23,397.96,198.7,189.8,0.809,766945.1,766945.1,1628,0,0,0,L,1151911521,0,121.78,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245418,832961.00
08/03/2016 13:30,2,8.227,ACTIVE,213.74,363.99,59.959,1470245404,"274151322000076","219011344069620",25.82,74.30,0,329.73,401.26,215.0,205.6,0.849,817886.5,817886.5,1623,0,0,0,L,1151911521,0,122.46,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245419,832962.00
08/03/2016 13:30,2,8.436,ACTIVE,218.26,367.90,59.991,1470245404,"201051344000868","219011344069620",25.68,49.00,0,335.14,415.99,219.5,209.9,0.994,501445.2,501445.2,1634,0,0,0,L,1122011218,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245420,832963.00
08/03/2016 13:30,2,8.271,ACTIVE,212.38,377.22,59.959,1470245404,"274151322000095","219011344069620",25.64,71.30,0,329.13,403.97,214.9,205.5,0.813,809598.3,809598.3,1625,0,0,0,L,1151911521,0,122.23,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245421,832964.00
08/03/2016 13:30,2,8.301,ACTIVE,220.06,369.10,59.949,1470245404,"201051344000988","219011344069620",25.33,50.80,0,333.93,418.09,213.0,203.6,0.994,497849.1,497849.1,1639,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245422,832965.00
08/03/2016 13:30,2,8.418,ACTIVE,217.80,363.69,59.959,1470245404,"201051344001025","219011344069620",25.58,56.00,0,336.04,429.52,218.1,208.6,0.972,511845.0,511845.0,1630,0,0,0,L,1122011218,0,124.27,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245423,832966.00
08/03/2016 13:30,2,8.410,ACTIVE,220.06,368.20,59.970,1470245404,"201051344000458","219011344069620",25.47,51.30,0,336.04,418.70,217.0,207.5,1.021,508925.2,508925.2,1633,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245424,832967.00
08/03/2016 13:30,2,8.355,ACTIVE,220.29,369.70,59.970,1470245404,"201051344000853","219011344069620",25.98,49.00,0,341.75,420.50,219.9,210.4,1.025,508002.6,508002.6,1629,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245425,832968.00
08/03/2016 13:30,2,8.312,ACTIVE,216.45,361.89,59.959,1470245404,"201051344000685","219011344069620",25.39,53.30,0,331.83,427.71,213.8,204.4,1.021,511874.8,511874.8,1639,0,0,0,L,1122011218,0,124.72,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245426,832969.00
08/03/2016 13:30,2,8.119,ACTIVE,217.58,362.49,59.965,1470245404,"201051344000917","219011344069620",26.22,51.50,0,336.04,435.23,215.3,205.9,1.025,508761.5,508761.5,1642,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245427,832970.00
08/03/2016 13:30,2,8.258,ACTIVE,216.45,362.19,59.970,1470245404,"201051344001145","219011344069620",25.52,52.00,0,330.93,426.51,213.3,204.0,0.972,514001.2,514001.2,1644,0,0,0,L,1122011218,0,124.04,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245428,832971.00
08/03/2016 13:30,2,8.217,ACTIVE,218.26,366.10,59.959,1470245404,"201051344000651","219011344069620",25.76,52.30,0,335.14,434.63,214.3,204.9,0.994,506736.8,506736.8,1629,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245429,832972.00
08/03/2016 13:30,2,7.719,ACTIVE,213.06,370.60,59.970,1470245404,"274151322000088","219011344069620",23.34,66.30,0,331.23,402.16,182.4,174.1,0.703,739237.5,739237.5,1629,0,0,0,L,1151911521,0,123.14,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245430,832973.00
08/03/2016 13:30,2,5.111,ACTIVE,213.74,397.35,59.954,1470245404,"274151322000068","219011344069620",36.60,67.30,0,363.09,438.83,189.6,181.1,0.725,632930.2,632930.2,1647,0,0,0,L,1151911521,0,122.91,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245431,832974.00
08/03/2016 13:30,2,8.295,ACTIVE,217.58,364.89,59.965,1470245404,"201051344001135","219011344069620",25.39,53.00,0,336.04,434.93,213.3,204.0,0.981,502824.0,502824.0,1631,0,0,0,L,1122011218,0,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245431,832975.00
08/03/2016 13:30,2,8.406,ACTIVE,217.58,367.00,59.954,1470245404,"201051344000594","219011344069620",25.25,61.70,0,335.44,415.09,215.1,205.7,0.990,513320.8,513320.8,1635,0,0,0,L,1122011218,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245432,832976.00
08/03/2016 13:30,2,8.467,ACTIVE,218.03,365.19,59.965,1470245404,"201051344001203","219011344069620",25.41,55.50,0,336.34,429.22,217.9,208.4,0.994,510631.0,510631.0,1638,0,0,0,L,1122011218,0,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245433,832977.00
08/03/2016 13:30,2,7.697,ACTIVE,212.83,373.61,59.954,1470245404,"274151322000054","219011344069620",23.80,66.30,0,330.33,397.66,185.3,176.9,0.712,754636.4,754636.4,1626,0,0,0,L,1151911521,0,122.46,122.46,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245434,832978.00
08/03/2016 13:30,2,8.355,ACTIVE,218.48,366.10,59.938,1470245404,"201051344000867","219011344069620",25.68,54.00,0,335.44,414.79,217.4,207.9,0.999,500561.4,500561.4,1633,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245435,832979.00
08/03/2016 13:30,2,8.139,ACTIVE,218.03,366.70,59.970,1470245404,"201051344001093","219011344069620",26.28,52.50,0,335.14,422.60,216.6,207.1,0.994,508163.3,508163.3,1639,0,0,0,L,1122011218,0,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245436,832980.00
08/03/2016 13:30,2,8.404,ACTIVE,219.39,367.30,59.970,1470245404,"201051344000900","219011344069620",26.40,47.00,0,333.93,420.20,224.7,215.0,0.994,516847.9,516847.9,1637,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245437,832981.00
08/03/2016 13:30,2,8.133,ACTIVE,219.39,367.30,59.970,1470245404,"201051344000648","219011344069620",25.84,53.00,0,335.14,417.49,212.8,203.5,0.986,506789.5,506789.5,1631,0,0,0,L,1122011218,0,123.81,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245438,832982.00
08/03/2016 13:30,2,8.244,ACTIVE,219.61,368.20,59.949,1470245404,"201051344000569","219011344069620",26.32,48.30,0,333.03,419.30,219.7,210.1,1.025,517289.4,517289.4,1631,0,0,0,L,1122011218,0,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245439,832983.00
08/03/2016 13:30,2,8.396,ACTIVE,219.84,367.30,59.965,1470245404,"201051344000983","219011344069620",25.82,50.80,0,334.84,419.30,219.4,209.8,1.008,509344.9,509344.9,1630,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245440,832984.00
