ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 13:30,2,8.324,ACTIVE,219.84,367.30,59.959,1470245404,"201051344001158","219011344069620",25.19,54.80,0,334.84,415.99,212.2,202.9,0.977,502154.7,502154.7,1636,0,0,0,L,1122011218,0,124.27,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245441,832985.00
08/03/2016 13:30,2,8.258,ACTIVE,219.84,369.40,59.922,1470245404,"201051344000576","219011344069620",26.02,49.30,0,335.44,420.20,217.5,208.0,1.003,509453.0,509453.0,1633,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245442,832986.00
08/03/2016 13:30,2,7.762,ACTIVE,212.83,365.19,59.959,1470245404,"274151322000087","219011344069620",23.18,77.00,0,331.23,401.26,182.1,173.8,0.689,727380.7,727380.7,1643,0,0,0,L,1151911521,0,122.46,122.68,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470245443,832987.00
08/03/2016 13:45,2,8.346,ACTIVE,219.16,363.69,59.986,1470246303,"201051344000645","219011344069620",26.08,49.80,0,334.84,414.19,220.4,210.8,1.003,509074.2,509074.2,1634,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246304,832988.00
08/03/2016 13:45,2,7.764,ACTIVE,212.83,352.57,59.975,1470246303,"274151322000085","219011344069620",23.22,65.00,0,332.73,387.14,182.4,174.1,0.703,755182.6,755182.6,1625,0,0,0,L,1151911521,0,122.68,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246305,832989.00
08/03/2016 13:45,2,8.375,ACTIVE,218.26,363.99,59.944,1470246303,"201051344000633","219011344069620",25.76,56.50,0,333.93,413.89,218.5,209.0,1.034,500500.9,500500.9,1632,0,0,0,L,1122011218,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246307,832990.00
08/03/2016 13:45,2,8.473,ACTIVE,220.06,370.00,59.981,1470246303,"201051344000469","219011344069620",26.22,44.50,0,334.54,420.20,225.0,215.3,1.056,502604.5,502604.5,1639,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246308,832991.00
08/03/2016 13:45,2,8.318,ACTIVE,216.22,362.49,59.986,1470246303,"201051344000646","219011344069620",25.60,57.30,0,328.52,413.89,215.4,206.0,1.021,504056.4,504056.4,1632,0,0,0,L,1122011218,0,124.27,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246308,832992.00
08/03/2016 13:45,2,7.896,ACTIVE,212.83,372.41,60.002,1470246303,"274151322000052","219011344069620",25.13,75.70,0,330.93,391.64,201.0,192.0,0.782,773969.8,773969.8,1623,0,0,0,L,1151911521,0,121.78,122.68,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246309,832993.00
08/03/2016 13:45,2,8.322,ACTIVE,217.80,365.19,59.975,1470246303,"201051344000585","219011344069620",26.20,54.50,0,336.04,414.19,220.9,211.3,1.030,512804.4,512804.4,1629,0,0,0,L,1122011218,0,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246310,832994.00
08/03/2016 13:45,2,8.219,ACTIVE,215.54,362.79,59.975,1470246303,"201051344001230","219011344069620",26.06,55.50,0,329.13,409.08,216.9,207.5,1.012,507438.1,507438.1,1642,0,0,0,L,1122011218,0,123.81,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246311,832995.00
08/03/2016 13:45,2,8.232,ACTIVE,217.58,365.80,59.986,1470246303,"201051344000582","219011344069620",25.78,51.80,0,335.74,415.09,215.0,205.6,0.990,500279.8,500279.8,1631,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246312,832996.00
08/03/2016 13:45,2,8.283,ACTIVE,216.45,363.09,59.981,1470246303,"201051344000955","219011344069620",25.56,55.30,0,331.23,412.08,214.3,204.9,1.012,513762.0,513762.0,1638,0,0,0,L,1122011218,0,123.59,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246313,832997.00
08/03/2016 13:45,2,5.334,ACTIVE,213.06,388.64,59.981,1470246303,"274151322000094","219011344069620",35.58,66.30,0,367.60,436.43,192.4,183.7,0.747,632830.7,632830.7,1651,0,0,0,L,1151911521,0,122.01,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246314,832998.00
08/03/2016 13:45,2,8.344,ACTIVE,219.84,367.60,59.996,1470246303,"201051344000579","219011344069620",25.86,58.00,0,336.34,416.59,218.6,209.0,1.012,516857.3,516857.3,1638,0,0,0,L,1122011218,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246315,832999.00
08/03/2016 13:45,2,8.266,ACTIVE,216.22,362.79,59.975,1470246303,"201051344000890","219011344069620",25.70,60.30,0,329.73,412.68,215.1,205.7,0.994,510985.7,510985.7,1631,0,0,0,L,1122011218,0,124.04,122.01,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246316,833000.00
08/03/2016 13:45,2,8.223,ACTIVE,217.13,364.29,59.975,1470246303,"201051344000438","219011344069620",25.60,55.50,0,336.34,413.89,213.2,203.8,1.003,512628.3,512628.3,1641,0,0,0,L,1122011218,0,124.49,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246317,833001.00
08/03/2016 13:45,2,8.119,ACTIVE,216.45,363.09,59.981,1470246303,"201051344000417","219011344069620",25.62,60.00,0,331.53,412.38,210.8,201.5,1.003,504217.4,504217.4,1633,0,0,0,L,1122011218,0,123.81,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246318,833002.00
08/03/2016 13:45,2,7.865,ACTIVE,212.38,359.48,59.949,1470246303,"274151322000083","219011344069620",25.15,73.70,0,329.13,391.34,200.3,191.4,0.818,766992.8,766992.8,1629,0,0,0,L,1151911521,0,121.55,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246319,833003.00
08/03/2016 13:45,2,8.230,ACTIVE,213.74,367.30,59.981,1470246303,"274151322000076","219011344069620",25.96,74.70,0,330.33,394.95,216.2,206.8,0.857,817938.0,817938.0,1624,0,0,0,L,1151911521,0,122.46,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246320,833004.00
08/03/2016 13:45,2,8.434,ACTIVE,218.03,366.70,59.975,1470246303,"201051344000868","219011344069620",26.26,47.30,0,334.84,416.29,224.1,214.4,1.021,501498.4,501498.4,1635,0,0,0,L,1122011218,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246320,833005.00
08/03/2016 13:45,2,8.248,ACTIVE,212.61,361.29,59.944,1470246303,"274151322000095","219011344069620",25.92,73.30,0,330.93,395.85,216.3,206.9,0.822,809649.8,809649.8,1626,0,0,0,L,1151911521,0,122.23,122.23,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246321,833006.00
08/03/2016 13:45,2,8.361,ACTIVE,220.06,370.60,59.981,1470246303,"201051344000988","219011344069620",25.78,50.00,0,334.84,419.00,218.3,208.7,1.021,497900.7,497900.7,1640,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246322,833007.00
08/03/2016 13:45,2,8.357,ACTIVE,217.35,364.59,59.996,1470246303,"201051344001025","219011344069620",26.08,56.80,0,336.64,415.39,220.8,211.2,0.990,511897.3,511897.3,1631,0,0,0,L,1122011218,0,124.27,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246323,833008.00
08/03/2016 13:45,2,8.371,ACTIVE,219.84,368.50,59.975,1470246303,"201051344000458","219011344069620",26.28,50.60,0,335.44,418.70,222.7,213.1,1.043,508977.9,508977.9,1634,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246324,833009.00
08/03/2016 13:45,2,8.346,ACTIVE,220.06,367.90,60.012,1470246303,"201051344000853","219011344069620",26.68,48.00,0,337.84,420.50,225.4,215.7,1.047,508056.0,508056.0,1630,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246325,833010.00
08/03/2016 13:45,2,8.312,ACTIVE,216.00,363.09,59.975,1470246303,"201051344000685","219011344069620",25.72,53.00,0,331.53,412.68,216.4,206.9,1.039,511926.1,511926.1,1640,0,0,0,L,1122011218,0,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246326,833011.00
08/03/2016 13:45,2,8.326,ACTIVE,217.35,363.39,59.975,1470246303,"201051344000917","219011344069620",25.90,52.50,0,336.34,414.19,218.4,208.9,1.034,508813.3,508813.3,1643,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246327,833012.00
08/03/2016 13:45,2,8.270,ACTIVE,216.22,362.19,59.944,1470246303,"201051344001145","219011344069620",25.84,51.80,0,332.43,412.98,216.2,206.8,0.990,514052.5,514052.5,1645,0,0,0,L,1122011218,0,123.81,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246328,833013.00
08/03/2016 13:45,2,8.365,ACTIVE,217.80,363.69,59.954,1470246303,"201051344000651","219011344069620",25.60,51.80,0,335.74,414.49,216.8,207.4,0.990,506788.3,506788.3,1630,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246328,833014.00
08/03/2016 13:45,2,7.789,ACTIVE,212.61,353.17,59.965,1470246303,"274151322000088","219011344069620",23.32,65.70,0,331.53,387.74,183.8,175.5,0.707,739281.2,739281.2,1630,0,0,0,L,1151911521,0,122.68,122.46,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246329,833015.00
08/03/2016 13:45,2,5.271,ACTIVE,213.51,411.18,59.954,1470246303,"274151322000068","219011344069620",35.78,68.00,0,365.80,436.73,191.4,182.9,0.742,632975.6,632975.6,1648,0,0,0,L,1151911521,0,122.68,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246330,833016.00
08/03/2016 13:45,2,8.377,ACTIVE,217.13,363.09,59.970,1470246303,"201051344001135","219011344069620",25.47,52.80,0,336.64,413.89,216.0,206.6,0.999,502875.2,502875.2,1632,0,0,0,L,1122011218,0,124.27,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246331,833017.00
08/03/2016 13:45,2,8.311,ACTIVE,217.13,364.89,59.970,1470246303,"201051344000594","219011344069620",25.96,60.50,0,335.44,415.99,218.5,208.9,1.016,513372.6,513372.6,1636,0,0,0,L,1122011218,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246332,833018.00
08/03/2016 13:45,2,8.406,ACTIVE,217.58,364.29,59.981,1470246303,"201051344001203","219011344069620",25.96,54.80,0,336.94,415.39,221.0,211.4,1.043,510683.5,510683.5,1639,0,0,0,L,1122011218,0,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246333,833019.00
08/03/2016 13:45,2,7.787,ACTIVE,213.06,352.87,59.986,1470246303,"274151322000054","219011344069620",23.70,65.70,0,331.83,389.54,186.8,178.3,0.720,754680.7,754680.7,1627,0,0,0,L,1151911521,0,122.23,122.46,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246334,833020.00
08/03/2016 13:45,2,8.395,ACTIVE,218.26,364.89,59.970,1470246303,"201051344000867","219011344069620",26.14,52.80,0,333.93,415.69,222.1,212.5,1.008,500614.1,500614.1,1634,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246335,833021.00
08/03/2016 13:45,2,8.244,ACTIVE,217.58,364.89,59.970,1470246303,"201051344001093","219011344069620",26.20,52.50,0,335.44,415.39,218.9,209.3,1.025,508215.3,508215.3,1640,0,0,0,L,1122011218,0,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246336,833022.00
08/03/2016 13:45,2,8.396,ACTIVE,219.39,371.51,59.970,1470246303,"201051344000900","219011344069620",26.90,46.60,0,334.24,416.89,228.7,218.8,1.016,516902.2,516902.2,1638,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246337,833023.00
08/03/2016 13:45,2,8.100,ACTIVE,219.16,366.40,60.002,1470246303,"201051344000648","219011344069620",26.54,50.80,0,334.54,415.09,217.7,208.2,1.003,506841.2,506841.2,1632,0,0,0,L,1122011218,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246338,833024.00
08/03/2016 13:45,2,8.373,ACTIVE,219.39,368.50,59.965,1470246303,"201051344000569","219011344069620",26.52,48.30,0,333.33,416.89,224.9,215.1,1.065,517342.8,517342.8,1632,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246339,833025.00
08/03/2016 13:45,2,8.453,ACTIVE,219.84,366.70,59.975,1470246303,"201051344000983","219011344069620",26.18,49.50,0,334.54,416.59,224.2,214.5,1.034,509398.2,509398.2,1631,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246340,833026.00
08/03/2016 13:45,2,8.381,ACTIVE,219.61,366.70,59.975,1470246303,"201051344001158","219011344069620",25.54,53.50,0,335.14,414.49,216.9,207.4,1.003,502206.0,502206.0,1637,0,0,0,L,1122011218,0,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246341,833027.00
08/03/2016 13:45,2,8.307,ACTIVE,219.39,369.70,59.959,1470246303,"201051344000576","219011344069620",26.48,47.00,0,334.84,419.90,222.7,213.0,1.034,509505.8,509505.8,1634,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246341,833028.00
08/03/2016 13:45,2,7.781,ACTIVE,212.83,350.47,59.970,1470246303,"274151322000087","219011344069620",23.16,77.30,0,332.43,387.14,182.6,174.3,0.694,727424.2,727424.2,1644,0,0,0,L,1151911521,0,122.46,122.68,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470246342,833029.00
08/03/2016 14:00,2,8.248,ACTIVE,219.39,367.60,59.970,1470247204,"201051344000645","219011344069620",25.88,49.50,0,300.27,418.70,216.2,206.8,0.994,509125.7,509125.7,1635,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247205,833030.00
08/03/2016 14:00,2,7.629,ACTIVE,213.06,372.71,59.986,1470247204,"274151322000085","219011344069620",23.00,66.70,0,309.89,387.74,177.5,169.4,0.703,755225.2,755225.2,1626,0,0,0,L,1151911521,0,122.46,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247206,833031.00
08/03/2016 14:00,2,8.240,ACTIVE,218.26,365.19,59.996,1470247204,"201051344000633","219011344069620",25.64,56.50,0,305.98,414.49,214.1,204.7,1.008,500551.9,500551.9,1633,0,0,0,L,1122011218,0,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247206,833032.00
08/03/2016 14:00,2,8.262,ACTIVE,219.84,370.60,59.991,1470247204,"201051344000469","219011344069620",26.24,45.30,0,303.28,421.70,219.4,209.9,1.012,502656.9,502656.9,1640,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247207,833033.00
08/03/2016 14:00,2,8.121,ACTIVE,216.22,364.29,59.991,1470247204,"201051344000646","219011344069620",25.47,57.00,0,330.03,413.89,209.4,200.2,0.981,504106.6,504106.6,1633,0,0,0,L,1122011218,0,124.04,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247208,833034.00
08/03/2016 14:00,2,7.707,ACTIVE,213.51,363.09,59.986,1470247204,"274151322000052","219011344069620",25.09,74.70,0,307.78,391.04,195.7,186.9,0.765,774016.6,774016.6,1624,0,0,0,L,1151911521,0,122.23,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247209,833035.00
08/03/2016 14:00,2,8.307,ACTIVE,217.80,363.09,59.996,1470247204,"201051344000585","219011344069620",25.54,55.50,0,334.54,413.59,214.9,205.5,1.008,512855.8,512855.8,1630,0,0,0,L,1122011218,0,124.04,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247210,833036.00
08/03/2016 14:00,2,8.037,ACTIVE,216.00,362.49,59.981,1470247204,"201051344001230","219011344069620",26.04,56.00,0,329.43,412.68,212.0,202.7,0.977,507488.7,507488.7,1643,0,0,0,L,1122011218,0,123.81,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247211,833037.00
08/03/2016 14:00,2,8.158,ACTIVE,217.58,363.99,59.986,1470247204,"201051344000582","219011344069620",25.35,51.80,0,332.73,415.09,209.3,200.1,0.972,500330.0,500330.0,1632,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247212,833038.00
08/03/2016 14:00,2,8.094,ACTIVE,216.22,363.09,59.986,1470247204,"201051344000955","219011344069620",25.29,55.30,0,330.93,412.38,207.2,198.0,0.981,513811.9,513811.9,1639,0,0,0,L,1122011218,0,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247213,833039.00
08/03/2016 14:00,2,5.238,ACTIVE,213.51,404.57,60.002,1470247204,"274151322000094","219011344069620",35.29,66.00,0,367.30,437.03,186.4,178.0,0.729,632875.5,632875.5,1652,0,0,0,L,1151911521,0,122.23,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247214,833040.00
08/03/2016 14:00,2,8.297,ACTIVE,220.06,367.30,59.996,1470247204,"201051344000579","219011344069620",25.37,56.80,0,311.99,418.09,213.4,204.0,0.994,516908.2,516908.2,1639,0,0,0,L,1122011218,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247215,833041.00
08/03/2016 14:00,2,8.012,ACTIVE,216.22,362.19,59.996,1470247204,"201051344000890","219011344069620",25.78,59.50,0,330.63,413.29,209.1,199.9,0.963,511035.9,511035.9,1632,0,0,0,L,1122011218,0,124.04,122.23,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247215,833042.00
08/03/2016 14:00,2,8.078,ACTIVE,217.13,363.99,59.986,1470247204,"201051344000438","219011344069620",25.33,55.80,0,331.83,413.59,207.3,198.2,0.986,512678.0,512678.0,1642,0,0,0,L,1122011218,0,124.49,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247216,833043.00
08/03/2016 14:00,2,8.107,ACTIVE,216.45,361.59,60.002,1470247204,"201051344000417","219011344069620",24.87,60.50,0,330.93,412.68,204.3,195.2,0.972,504266.5,504266.5,1634,0,0,0,L,1122011218,0,123.81,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247217,833044.00
08/03/2016 14:00,2,7.752,ACTIVE,212.61,347.16,59.970,1470247204,"274151322000083","219011344069620",24.89,75.30,0,305.68,390.74,195.3,186.6,0.791,767039.5,767039.5,1630,0,0,0,L,1151911521,0,121.78,122.68,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247218,833045.00
08/03/2016 14:00,2,8.043,ACTIVE,213.74,372.11,60.007,1470247204,"274151322000076","219011344069620",25.80,74.70,0,310.49,394.35,210.0,200.8,0.835,817988.4,817988.4,1625,0,0,0,L,1151911521,0,122.46,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247219,833046.00
08/03/2016 14:00,2,8.322,ACTIVE,218.26,367.30,59.996,1470247204,"201051344000868","219011344069620",26.06,47.00,0,306.88,415.69,219.8,210.3,0.990,501550.6,501550.6,1636,0,0,0,L,1122011218,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247220,833047.00
08/03/2016 14:00,2,8.119,ACTIVE,212.83,373.91,59.996,1470247204,"274151322000095","219011344069620",25.76,72.00,0,308.09,394.95,211.7,202.4,0.804,809700.3,809700.3,1627,0,0,0,L,1151911521,0,122.68,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247221,833048.00
08/03/2016 14:00,2,8.221,ACTIVE,220.06,371.21,60.002,1470247204,"201051344000988","219011344069620",25.62,49.30,0,311.99,418.09,213.2,203.9,0.977,497951.5,497951.5,1641,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247222,833049.00
08/03/2016 14:00,2,8.264,ACTIVE,217.80,365.19,59.996,1470247204,"201051344001025","219011344069620",25.62,56.50,0,332.73,415.09,214.4,205.0,0.981,511948.6,511948.6,1632,0,0,0,L,1122011218,0,124.49,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247223,833050.00
08/03/2016 14:00,2,8.213,ACTIVE,220.06,368.80,59.981,1470247204,"201051344000458","219011344069620",26.06,50.60,0,309.89,420.50,216.7,207.3,1.016,509029.7,509029.7,1635,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247224,833051.00
08/03/2016 14:00,2,8.102,ACTIVE,220.29,369.10,59.996,1470247204,"201051344000853","219011344069620",26.64,48.50,0,310.49,421.70,218.7,209.1,1.008,508108.3,508108.3,1631,0,0,0,L,1122011218,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247225,833052.00
08/03/2016 14:00,2,8.244,ACTIVE,216.00,362.49,60.002,1470247204,"201051344000685","219011344069620",25.07,53.00,0,330.63,412.98,209.3,200.1,1.008,511976.6,511976.6,1641,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247226,833053.00
08/03/2016 14:00,2,8.023,ACTIVE,217.35,365.49,59.996,1470247204,"201051344000917","219011344069620",26.06,52.50,0,336.04,414.19,211.8,202.5,1.003,508864.2,508864.2,1644,0,0,0,L,1122011218,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247227,833054.00
08/03/2016 14:00,2,8.184,ACTIVE,216.22,362.19,59.975,1470247204,"201051344001145","219011344069620",25.37,51.80,0,330.93,413.29,210.2,201.0,0.963,514102.9,514102.9,1646,0,0,0,L,1122011218,0,123.81,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247228,833055.00
08/03/2016 14:00,2,8.176,ACTIVE,217.80,364.59,59.996,1470247204,"201051344000651","219011344069620",25.43,53.00,0,330.33,413.89,210.6,201.3,0.950,506838.9,506838.9,1631,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247229,833056.00
08/03/2016 14:00,2,7.600,ACTIVE,213.06,365.19,59.991,1470247204,"274151322000088","219011344069620",23.18,66.30,0,308.99,387.14,178.4,170.3,0.694,739324.0,739324.0,1631,0,0,0,L,1151911521,0,122.68,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247230,833057.00
08/03/2016 14:00,2,5.162,ACTIVE,213.96,388.34,59.991,1470247204,"274151322000068","219011344069620",35.54,68.70,0,360.99,436.73,186.1,177.7,0.734,633020.1,633020.1,1649,0,0,0,L,1151911521,0,122.68,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247231,833058.00
08/03/2016 14:00,2,8.109,ACTIVE,217.35,363.09,59.996,1470247204,"201051344001135","219011344069620",25.62,53.80,0,333.63,413.59,210.2,201.0,0.972,502925.5,502925.5,1633,0,0,0,L,1122011218,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247231,833059.00
08/03/2016 14:00,2,8.299,ACTIVE,217.58,365.49,60.002,1470247204,"201051344000594","219011344069620",25.60,61.30,0,299.37,416.89,215.2,205.8,0.990,513423.7,513423.7,1637,0,0,0,L,1122011218,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247232,833060.00
08/03/2016 14:00,2,8.225,ACTIVE,217.80,364.59,60.002,1470247204,"201051344001203","219011344069620",25.92,55.00,0,333.33,415.09,216.2,206.8,0.994,510735.1,510735.1,1640,0,0,0,L,1122011218,0,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247233,833061.00
08/03/2016 14:00,2,7.650,ACTIVE,213.29,370.90,59.991,1470247204,"274151322000054","219011344069620",23.50,67.30,0,309.29,388.94,181.9,173.6,0.698,754724.2,754724.2,1628,0,0,0,L,1151911521,0,122.46,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247234,833062.00
08/03/2016 14:00,2,8.273,ACTIVE,218.48,366.10,59.996,1470247204,"201051344000867","219011344069620",26.06,51.80,0,305.68,416.59,218.3,208.8,0.994,500665.8,500665.8,1635,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247235,833063.00
08/03/2016 14:00,2,8.064,ACTIVE,217.80,366.40,60.007,1470247204,"201051344001093","219011344069620",26.22,52.00,0,333.03,415.09,214.1,204.7,0.981,508266.4,508266.4,1641,0,0,0,L,1122011218,0,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247236,833064.00
08/03/2016 14:00,2,8.307,ACTIVE,219.39,368.20,60.034,1470247204,"201051344000900","219011344069620",26.78,46.60,0,303.88,420.50,225.1,215.4,1.008,516955.6,516955.6,1639,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247237,833065.00
08/03/2016 14:00,2,8.209,ACTIVE,219.16,366.40,60.002,1470247204,"201051344000648","219011344069620",25.84,51.00,0,303.58,419.30,214.9,205.5,1.003,506892.1,506892.1,1633,0,0,0,L,1122011218,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247238,833066.00
08/03/2016 14:00,2,8.254,ACTIVE,219.61,370.30,60.002,1470247204,"201051344000569","219011344069620",26.40,48.00,0,311.69,419.00,220.6,210.9,1.021,517395.1,517395.1,1633,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247239,833067.00
08/03/2016 14:00,2,8.287,ACTIVE,220.06,366.40,59.991,1470247204,"201051344000983","219011344069620",26.32,49.00,0,309.59,419.30,221.0,211.4,1.016,509450.5,509450.5,1632,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247240,833068.00
08/03/2016 14:00,2,8.209,ACTIVE,219.84,368.20,59.986,1470247204,"201051344001158","219011344069620",25.68,54.00,0,303.88,418.39,213.5,204.1,0.990,502256.6,502256.6,1638,0,0,0,L,1122011218,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247241,833069.00
08/03/2016 14:00,2,8.242,ACTIVE,219.84,369.10,60.007,1470247204,"201051344000576","219011344069620",26.26,47.80,0,312.29,420.50,219.0,209.4,1.016,509557.7,509557.7,1635,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247242,833070.00
08/03/2016 14:00,2,7.605,ACTIVE,213.06,367.60,59.996,1470247204,"274151322000087","219011344069620",23.34,77.30,0,308.09,387.14,179.7,171.5,0.676,727467.1,727467.1,1645,0,0,0,L,1151911521,0,122.23,122.91,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470247243,833071.00
08/03/2016 14:15,2,8.184,ACTIVE,219.61,366.10,59.991,1470248103,"201051344000645","219011344069620",25.70,50.20,0,335.44,412.68,213.1,203.7,0.963,509176.7,509176.7,1636,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248104,833072.00
08/03/2016 14:15,2,7.533,ACTIVE,213.06,369.70,59.986,1470248103,"274151322000085","219011344069620",23.14,66.70,0,333.03,386.23,176.3,168.3,0.685,755267.5,755267.5,1627,0,0,0,L,1151911521,0,122.68,122.91,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248105,833073.00
08/03/2016 14:15,2,8.291,ACTIVE,218.26,366.10,59.996,1470248103,"201051344000633","219011344069620",25.17,56.80,0,334.24,412.98,211.4,202.2,0.986,500602.7,500602.7,1634,0,0,0,L,1122011218,0,124.04,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248106,833074.00
08/03/2016 14:15,2,8.127,ACTIVE,220.06,367.90,59.975,1470248103,"201051344000469","219011344069620",26.30,45.80,0,334.54,418.09,216.2,206.7,1.012,502709.0,502709.0,1641,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248107,833075.00
08/03/2016 14:15,2,8.119,ACTIVE,216.45,362.79,59.991,1470248103,"201051344000646","219011344069620",25.25,58.00,0,330.33,412.68,207.6,198.4,0.977,504156.6,504156.6,1634,0,0,0,L,1122011218,0,124.27,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248108,833076.00
08/03/2016 14:15,2,7.668,ACTIVE,213.06,361.89,59.991,1470248103,"274151322000052","219011344069620",25.07,76.00,0,330.93,391.04,194.7,186.0,0.769,774063.4,774063.4,1625,0,0,0,L,1151911521,0,121.78,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248109,833077.00
08/03/2016 14:15,2,8.189,ACTIVE,217.80,362.19,59.991,1470248103,"201051344000585","219011344069620",25.60,55.30,0,335.14,413.29,212.3,203.0,0.963,512907.0,512907.0,1631,0,0,0,L,1122011218,0,124.27,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248110,833078.00
08/03/2016 14:15,2,8.088,ACTIVE,215.77,361.89,59.996,1470248103,"201051344001230","219011344069620",25.49,56.50,0,329.13,407.57,208.6,199.4,0.977,507539.1,507539.1,1644,0,0,0,L,1122011218,0,123.81,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248111,833079.00
08/03/2016 14:15,2,7.982,ACTIVE,217.58,362.79,59.991,1470248103,"201051344000582","219011344069620",25.54,53.00,0,335.74,413.89,206.5,197.4,0.959,500380.0,500380.0,1633,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248111,833080.00
08/03/2016 14:15,2,8.002,ACTIVE,216.22,363.99,59.991,1470248103,"201051344000955","219011344069620",25.15,56.80,0,333.93,411.78,203.7,194.7,0.968,513861.5,513861.5,1640,0,0,0,L,1122011218,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248112,833081.00
08/03/2016 14:15,2,5.123,ACTIVE,213.06,406.07,59.986,1470248103,"274151322000094","219011344069620",35.60,67.00,0,366.70,435.83,184.3,175.9,0.720,632920.1,632920.1,1653,0,0,0,L,1151911521,0,122.01,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248113,833082.00
08/03/2016 14:15,2,8.100,ACTIVE,219.61,364.89,59.996,1470248103,"201051344000579","219011344069620",25.29,58.80,0,335.44,415.69,207.4,198.2,0.955,516959.0,516959.0,1640,0,0,0,L,1122011218,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248114,833083.00
08/03/2016 14:15,2,7.848,ACTIVE,217.13,363.39,59.996,1470248103,"201051344000438","219011344069620",25.47,55.80,0,336.64,412.98,202.5,193.5,0.972,512727.4,512727.4,1643,0,0,0,L,1122011218,0,124.49,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248116,833084.00
08/03/2016 14:15,2,7.926,ACTIVE,216.45,361.89,59.986,1470248103,"201051344000417","219011344069620",24.93,60.80,0,333.63,410.58,200.0,191.1,0.946,504315.4,504315.4,1635,0,0,0,L,1122011218,0,123.81,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248117,833085.00
08/03/2016 14:15,2,7.531,ACTIVE,212.38,353.77,59.986,1470248103,"274151322000083","219011344069620",25.15,74.30,0,330.93,390.44,191.7,183.1,0.787,767086.2,767086.2,1631,0,0,0,L,1151911521,0,121.78,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248118,833086.00
08/03/2016 14:15,2,7.955,ACTIVE,213.74,366.70,59.991,1470248103,"274151322000076","219011344069620",25.60,74.70,0,330.03,394.05,206.1,197.0,0.813,818038.7,818038.7,1626,0,0,0,L,1151911521,0,122.46,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248119,833087.00
08/03/2016 14:15,2,8.090,ACTIVE,218.26,363.99,59.991,1470248103,"201051344000868","219011344069620",26.02,48.50,0,334.54,415.09,213.1,203.8,0.968,501602.5,501602.5,1637,0,0,0,L,1122011218,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248120,833088.00
08/03/2016 14:15,2,8.012,ACTIVE,213.29,370.00,59.981,1470248103,"274151322000095","219011344069620",25.50,72.70,0,331.53,394.95,207.0,197.9,0.787,809750.7,809750.7,1628,0,0,0,L,1151911521,0,122.68,122.68,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248121,833089.00
08/03/2016 14:15,2,8.184,ACTIVE,219.84,367.60,59.991,1470248103,"201051344000988","219011344069620",25.01,50.20,0,335.44,417.19,207.2,198.1,0.972,498001.9,498001.9,1642,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248122,833090.00
08/03/2016 14:15,2,8.201,ACTIVE,217.35,363.99,59.986,1470248103,"201051344001025","219011344069620",25.33,57.30,0,336.64,413.89,210.4,201.1,0.941,511999.7,511999.7,1633,0,0,0,L,1122011218,0,124.27,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248123,833091.00
08/03/2016 14:15,2,7.998,ACTIVE,219.84,366.40,59.991,1470248103,"201051344000458","219011344069620",26.20,50.80,0,336.04,416.59,212.2,202.8,0.994,509081.2,509081.2,1636,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248123,833092.00
08/03/2016 14:15,2,8.133,ACTIVE,220.06,368.50,59.986,1470248103,"201051344000853","219011344069620",26.04,49.00,0,338.44,419.00,214.6,205.2,0.999,508160.4,508160.4,1632,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248124,833093.00
08/03/2016 14:15,2,8.018,ACTIVE,216.00,362.79,59.986,1470248103,"201051344000685","219011344069620",25.47,53.50,0,336.64,412.08,206.5,197.4,0.999,512026.8,512026.8,1642,0,0,0,L,1122011218,0,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248125,833094.00
08/03/2016 14:15,2,8.033,ACTIVE,217.58,366.10,60.002,1470248103,"201051344000917","219011344069620",25.60,52.50,0,335.74,413.29,208.1,199.0,0.986,508914.9,508914.9,1645,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248126,833095.00
08/03/2016 14:15,2,7.992,ACTIVE,216.22,362.79,59.991,1470248103,"201051344001145","219011344069620",25.54,53.30,0,336.64,412.08,206.6,197.5,0.950,514153.2,514153.2,1647,0,0,0,L,1122011218,0,123.81,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248127,833096.00
08/03/2016 14:15,2,7.988,ACTIVE,218.03,365.80,59.981,1470248103,"201051344000651","219011344069620",25.58,53.50,0,335.74,412.98,206.9,197.7,0.937,506889.2,506889.2,1632,0,0,0,L,1122011218,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248128,833097.00
08/03/2016 14:15,2,7.482,ACTIVE,213.06,346.56,59.981,1470248103,"274151322000088","219011344069620",23.24,66.30,0,332.13,386.83,176.1,168.0,0.667,739366.6,739366.6,1632,0,0,0,L,1151911521,0,122.91,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248129,833098.00
08/03/2016 14:15,2,5.127,ACTIVE,213.96,386.53,59.970,1470248103,"274151322000068","219011344069620",35.40,68.70,0,363.99,433.42,183.8,175.5,0.703,633064.4,633064.4,1650,0,0,0,L,1151911521,0,122.91,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248130,833099.00
08/03/2016 14:15,2,8.094,ACTIVE,217.35,366.10,59.986,1470248103,"201051344001135","219011344069620",25.25,54.50,0,336.94,412.08,207.0,197.8,0.959,502975.6,502975.6,1634,0,0,0,L,1122011218,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248131,833100.00
08/03/2016 14:15,2,8.186,ACTIVE,217.58,364.29,59.986,1470248103,"201051344000594","219011344069620",25.45,61.30,0,335.14,414.49,210.8,201.6,0.977,513474.5,513474.5,1638,0,0,0,L,1122011218,0,123.59,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248132,833101.00
08/03/2016 14:15,2,8.230,ACTIVE,217.58,364.59,60.007,1470248103,"201051344001203","219011344069620",25.50,55.30,0,336.64,414.19,212.6,203.3,0.981,510786.3,510786.3,1641,0,0,0,L,1122011218,0,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248133,833102.00
08/03/2016 14:15,2,7.535,ACTIVE,213.29,371.81,59.959,1470248103,"274151322000054","219011344069620",23.54,67.30,0,332.13,388.94,179.6,171.4,0.698,754767.5,754767.5,1629,0,0,0,L,1151911521,0,122.68,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248134,833103.00
08/03/2016 14:15,2,8.170,ACTIVE,218.48,363.09,59.954,1470248103,"201051344000867","219011344069620",25.78,53.00,0,335.74,414.19,213.3,204.0,0.968,500717.4,500717.4,1636,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248135,833104.00
08/03/2016 14:15,2,8.002,ACTIVE,217.80,366.10,59.944,1470248103,"201051344001093","219011344069620",25.90,53.80,0,336.04,414.49,210.0,200.8,0.963,508317.0,508317.0,1642,0,0,0,L,1122011218,0,124.72,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248136,833105.00
08/03/2016 14:15,2,8.359,ACTIVE,219.16,366.10,59.975,1470248103,"201051344000900","219011344069620",26.06,46.80,0,333.63,415.99,220.6,211.0,0.981,517008.7,517008.7,1640,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248137,833106.00
08/03/2016 14:15,2,8.068,ACTIVE,219.16,367.00,59.986,1470248103,"201051344000648","219011344069620",25.74,50.80,0,334.84,413.89,210.4,201.1,0.977,506942.6,506942.6,1634,0,0,0,L,1122011218,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248138,833107.00
08/03/2016 14:15,2,8.234,ACTIVE,219.61,369.10,59.986,1470248103,"201051344000569","219011344069620",25.94,49.30,0,333.93,414.79,216.4,206.9,1.003,517447.1,517447.1,1634,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248139,833108.00
08/03/2016 14:15,2,8.158,ACTIVE,219.84,367.30,59.996,1470248103,"201051344000983","219011344069620",26.26,49.50,0,334.84,414.79,216.9,207.4,0.999,509502.6,509502.6,1633,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248139,833109.00
08/03/2016 14:15,2,8.236,ACTIVE,219.84,366.70,59.975,1470248103,"201051344001158","219011344069620",25.09,53.80,0,335.44,412.38,209.2,200.0,0.955,502306.9,502306.9,1639,0,0,0,L,1122011218,0,124.27,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248140,833110.00
08/03/2016 14:15,2,8.088,ACTIVE,219.61,366.70,59.981,1470248103,"201051344000576","219011344069620",26.34,47.80,0,335.14,417.79,215.7,206.2,0.990,509609.3,509609.3,1636,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248141,833111.00
08/03/2016 14:15,2,7.596,ACTIVE,213.29,347.16,59.981,1470248103,"274151322000087","219011344069620",23.06,77.30,0,332.13,386.83,177.3,169.2,0.663,727509.5,727509.5,1646,0,0,0,L,1151911521,0,122.46,122.91,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248142,833112.00
08/03/2016 14:15,2,8.221,ACTIVE,216.22,363.39,59.981,1470248103,"201051344000890","219011344069620",24.95,59.50,0,330.63,411.18,208.0,198.8,0.955,511087.4,511087.4,1633,0,0,0,L,1122011218,1,124.04,122.23,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470248143,833113.00
08/03/2016 14:30,2,8.037,ACTIVE,219.84,366.70,59.991,1470249003,"201051344000645","219011344069620",25.72,51.00,0,336.04,412.08,209.4,200.2,0.955,509227.1,509227.1,1637,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249004,833114.00
08/03/2016 14:30,2,7.500,ACTIVE,213.51,369.10,60.007,1470249003,"274151322000085","219011344069620",23.18,67.30,0,332.43,385.63,176.1,168.0,0.685,755309.5,755309.5,1628,0,0,0,L,1151911521,0,122.68,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249005,833115.00
08/03/2016 14:30,2,8.047,ACTIVE,218.48,367.60,59.970,1470249003,"201051344000633","219011344069620",25.66,57.70,0,334.84,412.38,209.2,200.0,0.977,500652.8,500652.8,1635,0,0,0,L,1122011218,0,124.27,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249006,833116.00
08/03/2016 14:30,2,8.104,ACTIVE,220.29,369.10,59.991,1470249003,"201051344000469","219011344069620",26.12,46.40,0,334.54,417.49,214.4,205.0,1.012,502760.3,502760.3,1642,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249007,833117.00
08/03/2016 14:30,2,7.902,ACTIVE,216.67,362.49,59.991,1470249003,"201051344000646","219011344069620",25.86,58.30,0,330.03,412.08,206.8,197.6,0.968,504206.1,504206.1,1635,0,0,0,L,1122011218,0,124.49,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249008,833118.00
08/03/2016 14:30,2,7.580,ACTIVE,213.06,351.97,60.007,1470249003,"274151322000052","219011344069620",25.27,75.30,0,330.93,390.44,193.7,185.1,0.765,774109.8,774109.8,1626,0,0,0,L,1151911521,0,121.78,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249009,833119.00
08/03/2016 14:30,2,8.018,ACTIVE,218.03,364.89,59.986,1470249003,"201051344000585","219011344069620",26.16,55.80,0,334.84,412.68,212.5,203.2,0.977,512957.8,512957.8,1632,0,0,0,L,1122011218,0,124.27,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249010,833120.00
08/03/2016 14:30,2,8.012,ACTIVE,216.22,361.89,59.986,1470249003,"201051344001230","219011344069620",25.70,56.00,0,329.13,407.57,208.5,199.3,0.972,507589.1,507589.1,1645,0,0,0,L,1122011218,0,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249011,833121.00
08/03/2016 14:30,2,8.047,ACTIVE,218.03,365.19,59.991,1470249003,"201051344000582","219011344069620",25.41,53.30,0,335.44,413.89,207.2,198.0,0.959,500429.6,500429.6,1634,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249012,833122.00
08/03/2016 14:30,2,7.916,ACTIVE,216.67,362.49,59.991,1470249003,"201051344000955","219011344069620",25.66,56.50,0,331.53,410.28,205.8,196.7,0.972,513910.6,513910.6,1641,0,0,0,L,1122011218,0,123.81,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249013,833123.00
08/03/2016 14:30,2,5.096,ACTIVE,213.29,390.74,59.991,1470249003,"274151322000094","219011344069620",35.92,67.30,0,365.19,433.12,186.1,177.7,0.725,632964.4,632964.4,1654,0,0,0,L,1151911521,0,122.23,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249013,833124.00
08/03/2016 14:30,2,8.080,ACTIVE,220.06,367.90,59.981,1470249003,"201051344000579","219011344069620",25.62,58.50,0,335.14,413.89,209.7,200.5,0.972,517009.1,517009.1,1641,0,0,0,L,1122011218,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249014,833125.00
08/03/2016 14:30,2,7.969,ACTIVE,216.45,362.19,60.002,1470249003,"201051344000890","219011344069620",25.66,59.80,0,330.63,410.58,206.9,197.8,0.955,511135.4,511135.4,1634,0,0,0,L,1122011218,0,124.49,122.23,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249015,833126.00
08/03/2016 14:30,2,7.895,ACTIVE,217.35,362.79,59.996,1470249003,"201051344000438","219011344069620",25.62,56.80,0,336.94,412.68,204.7,195.6,0.963,512776.4,512776.4,1644,0,0,0,L,1122011218,0,124.72,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249016,833127.00
