ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 14:30,2,7.893,ACTIVE,216.90,363.09,59.986,1470249003,"201051344000417","219011344069620",25.39,60.00,0,332.13,409.68,202.9,193.9,0.946,504363.9,504363.9,1636,0,0,0,L,1122011218,0,124.04,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249017,833128.00
08/03/2016 14:30,2,7.600,ACTIVE,212.38,369.40,59.991,1470249003,"274151322000083","219011344069620",25.17,75.30,0,327.02,390.14,193.5,184.8,0.795,767132.5,767132.5,1632,0,0,0,L,1151911521,0,121.55,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249018,833129.00
08/03/2016 14:30,2,7.977,ACTIVE,213.74,363.39,59.991,1470249003,"274151322000076","219011344069620",25.82,75.30,0,330.33,393.75,208.5,199.3,0.813,818088.6,818088.6,1627,0,0,0,L,1151911521,0,122.68,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249019,833130.00
08/03/2016 14:30,2,8.225,ACTIVE,218.26,364.29,59.986,1470249003,"201051344000868","219011344069620",25.64,48.80,0,335.14,413.89,213.6,204.2,0.968,501653.7,501653.7,1638,0,0,0,L,1122011218,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249020,833131.00
08/03/2016 14:30,2,7.998,ACTIVE,212.83,349.26,60.002,1470249003,"274151322000095","219011344069620",25.74,74.30,0,328.82,394.65,208.4,199.2,0.787,809800.6,809800.6,1629,0,0,0,L,1151911521,0,122.68,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249021,833132.00
08/03/2016 14:30,2,8.172,ACTIVE,220.06,367.30,59.996,1470249003,"201051344000988","219011344069620",24.99,50.80,0,334.54,415.39,206.8,197.7,0.972,498051.3,498051.3,1643,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249022,833133.00
08/03/2016 14:30,2,8.127,ACTIVE,217.80,366.70,59.991,1470249003,"201051344001025","219011344069620",25.78,57.70,0,336.64,413.29,212.1,202.7,0.959,512050.4,512050.4,1634,0,0,0,L,1122011218,0,124.49,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249022,833134.00
08/03/2016 14:30,2,8.156,ACTIVE,220.06,367.30,59.991,1470249003,"201051344000458","219011344069620",25.68,51.80,0,336.04,415.99,212.1,202.8,0.999,509132.0,509132.0,1637,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249023,833135.00
08/03/2016 14:30,2,8.158,ACTIVE,220.29,369.40,59.991,1470249003,"201051344000853","219011344069620",26.00,49.00,0,336.94,417.49,214.8,205.4,1.012,508211.8,508211.8,1633,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249024,833136.00
08/03/2016 14:30,2,8.037,ACTIVE,216.22,364.59,59.991,1470249003,"201051344000685","219011344069620",25.60,54.50,0,332.13,410.88,208.3,199.2,0.994,512076.6,512076.6,1643,0,0,0,L,1122011218,0,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249025,833137.00
08/03/2016 14:30,2,7.879,ACTIVE,217.80,363.39,60.023,1470249003,"201051344000917","219011344069620",26.28,53.50,0,334.84,412.98,209.7,200.4,0.968,508965.2,508965.2,1646,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249026,833138.00
08/03/2016 14:30,2,8.064,ACTIVE,216.45,363.69,59.991,1470249003,"201051344001145","219011344069620",25.50,52.80,0,331.83,411.48,208.3,199.1,0.950,514203.1,514203.1,1648,0,0,0,L,1122011218,0,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249027,833139.00
08/03/2016 14:30,2,8.047,ACTIVE,218.26,366.10,59.991,1470249003,"201051344000651","219011344069620",25.60,54.00,0,336.04,412.98,208.5,199.3,0.946,506939.0,506939.0,1633,0,0,0,L,1122011218,0,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249028,833140.00
08/03/2016 14:30,2,7.484,ACTIVE,213.06,370.30,59.991,1470249003,"274151322000088","219011344069620",23.40,66.30,0,331.83,386.53,177.2,169.2,0.676,739408.9,739408.9,1633,0,0,0,L,1151911521,0,122.91,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249029,833141.00
08/03/2016 14:30,2,5.088,ACTIVE,213.96,394.05,59.991,1470249003,"274151322000068","219011344069620",35.82,69.70,0,363.09,436.43,183.4,175.1,0.707,633108.4,633108.4,1651,0,0,0,L,1151911521,0,122.68,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249030,833142.00
08/03/2016 14:30,2,8.039,ACTIVE,217.58,364.29,59.981,1470249003,"201051344001135","219011344069620",25.49,54.00,0,336.64,412.08,207.6,198.4,0.928,503025.2,503025.2,1635,0,0,0,L,1122011218,0,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249030,833143.00
08/03/2016 14:30,2,8.090,ACTIVE,217.58,366.40,59.986,1470249003,"201051344000594","219011344069620",25.58,61.30,0,336.04,413.59,209.6,200.4,0.963,513524.6,513524.6,1639,0,0,0,L,1122011218,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249031,833144.00
08/03/2016 14:30,2,8.055,ACTIVE,218.03,363.39,59.996,1470249003,"201051344001203","219011344069620",26.02,55.80,0,336.94,413.59,212.4,203.1,1.025,510837.1,510837.1,1642,0,0,0,L,1122011218,0,125.17,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249032,833145.00
08/03/2016 14:30,2,7.502,ACTIVE,213.06,358.88,59.991,1470249003,"274151322000054","219011344069620",23.72,68.00,0,331.23,388.04,180.2,172.0,0.712,754810.4,754810.4,1630,0,0,0,L,1151911521,0,122.46,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249033,833146.00
08/03/2016 14:30,2,8.137,ACTIVE,218.48,366.70,59.991,1470249003,"201051344000867","219011344069620",25.70,53.80,0,335.44,413.59,211.7,202.4,0.963,500768.1,500768.1,1637,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249034,833147.00
08/03/2016 14:30,2,7.881,ACTIVE,218.26,366.70,59.965,1470249003,"201051344001093","219011344069620",26.22,53.30,0,335.74,413.29,209.2,200.0,0.959,508367.2,508367.2,1643,0,0,0,L,1122011218,0,124.94,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249035,833148.00
08/03/2016 14:30,2,8.172,ACTIVE,219.61,367.60,59.991,1470249003,"201051344000900","219011344069620",26.40,47.80,0,334.24,414.79,218.3,208.8,0.977,517061.0,517061.0,1641,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249036,833149.00
08/03/2016 14:30,2,8.051,ACTIVE,219.61,366.70,59.991,1470249003,"201051344000648","219011344069620",25.43,52.00,0,335.44,413.89,207.3,198.1,0.959,506992.4,506992.4,1635,0,0,0,L,1122011218,0,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249037,833150.00
08/03/2016 14:30,2,7.939,ACTIVE,220.29,367.00,59.996,1470249003,"201051344000569","219011344069620",26.60,49.80,0,334.54,414.79,213.7,204.4,1.016,517498.4,517498.4,1635,0,0,0,L,1122011218,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249038,833151.00
08/03/2016 14:30,2,8.107,ACTIVE,220.74,369.40,59.996,1470249003,"201051344000983","219011344069620",26.08,50.40,0,334.54,417.49,214.1,204.7,0.977,509553.9,509553.9,1634,0,0,0,L,1122011218,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249039,833152.00
08/03/2016 14:30,2,8.062,ACTIVE,220.52,367.90,59.996,1470249003,"201051344001158","219011344069620",25.37,54.30,0,335.44,411.78,206.9,197.8,0.968,502356.5,502356.5,1640,0,0,0,L,1122011218,0,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249040,833153.00
08/03/2016 14:30,2,8.041,ACTIVE,220.52,369.40,59.991,1470249003,"201051344000576","219011344069620",26.04,49.30,0,335.14,416.89,212.0,202.7,0.986,509660.1,509660.1,1637,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249041,833154.00
08/03/2016 14:30,2,7.529,ACTIVE,213.74,367.30,59.986,1470249003,"274151322000087","219011344069620",23.18,79.00,0,332.13,386.23,176.6,168.5,0.672,727551.7,727551.7,1647,0,0,0,L,1151911521,0,122.91,123.14,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249042,833155.00
08/03/2016 14:45,2,7.867,ACTIVE,220.06,366.70,59.981,1470249903,"201051344000645","219011344069620",25.98,52.00,0,336.64,415.39,207.1,198.0,0.950,509276.7,509276.7,1638,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249904,833156.00
08/03/2016 14:45,2,7.309,ACTIVE,213.74,351.97,59.959,1470249903,"274151322000085","219011344069620",23.74,65.70,0,331.23,385.03,175.6,167.6,0.672,755351.3,755351.3,1629,0,0,0,L,1151911521,0,123.14,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249905,833157.00
08/03/2016 14:45,2,7.992,ACTIVE,218.93,367.00,59.981,1470249903,"201051344000633","219011344069620",25.58,57.30,0,335.44,411.18,207.1,198.0,0.972,500702.5,500702.5,1636,0,0,0,L,1122011218,0,124.27,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249906,833158.00
08/03/2016 14:45,2,7.924,ACTIVE,220.29,368.80,59.981,1470249903,"201051344000469","219011344069620",26.40,46.00,0,336.34,418.09,211.9,202.6,0.994,502811.0,502811.0,1643,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249907,833159.00
08/03/2016 14:45,2,7.945,ACTIVE,216.90,363.99,59.975,1470249903,"201051344000646","219011344069620",25.64,57.00,0,336.04,411.78,206.4,197.3,0.963,504255.3,504255.3,1636,0,0,0,L,1122011218,0,124.49,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249908,833160.00
08/03/2016 14:45,2,7.488,ACTIVE,213.51,352.87,59.975,1470249903,"274151322000052","219011344069620",25.39,75.30,0,329.43,389.84,192.6,184.0,0.756,774155.7,774155.7,1627,0,0,0,L,1151911521,0,122.23,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249909,833161.00
08/03/2016 14:45,2,8.078,ACTIVE,218.48,366.10,59.986,1470249903,"201051344000585","219011344069620",25.86,54.50,0,334.84,411.48,211.7,202.4,0.986,513008.3,513008.3,1633,0,0,0,L,1122011218,0,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249910,833162.00
08/03/2016 14:45,2,7.746,ACTIVE,216.67,361.59,59.996,1470249903,"201051344001230","219011344069620",26.34,55.30,0,330.63,411.48,206.6,197.5,0.963,507638.6,507638.6,1646,0,0,0,L,1122011218,0,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249911,833163.00
08/03/2016 14:45,2,7.801,ACTIVE,218.48,365.49,59.975,1470249903,"201051344000582","219011344069620",26.06,52.50,0,335.14,412.38,205.8,196.7,0.950,500478.8,500478.8,1635,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249912,833164.00
08/03/2016 14:45,2,7.871,ACTIVE,217.13,363.39,59.965,1470249903,"201051344000955","219011344069620",25.64,55.00,0,336.94,410.58,204.5,195.4,0.963,513959.3,513959.3,1642,0,0,0,L,1122011218,0,124.04,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249912,833165.00
08/03/2016 14:45,2,5.072,ACTIVE,213.74,410.58,59.986,1470249903,"274151322000094","219011344069620",35.56,66.70,0,362.19,435.83,182.1,173.9,0.712,633008.2,633008.2,1655,0,0,0,L,1151911521,0,122.46,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249913,833166.00
08/03/2016 14:45,2,7.959,ACTIVE,220.29,367.60,59.975,1470249903,"201051344000579","219011344069620",25.66,59.00,0,338.14,415.99,206.9,197.8,0.959,517058.6,517058.6,1642,0,0,0,L,1122011218,0,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249914,833167.00
08/03/2016 14:45,2,7.908,ACTIVE,216.90,363.69,59.970,1470249903,"201051344000890","219011344069620",25.68,59.80,0,336.94,411.78,205.6,196.6,0.941,511184.6,511184.6,1635,0,0,0,L,1122011218,0,124.49,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249915,833168.00
08/03/2016 14:45,2,7.826,ACTIVE,217.80,363.09,59.981,1470249903,"201051344000438","219011344069620",25.70,55.80,0,335.74,411.48,203.7,194.7,0.959,512825.0,512825.0,1645,0,0,0,L,1122011218,0,124.94,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249916,833169.00
08/03/2016 14:45,2,7.725,ACTIVE,217.13,363.69,59.975,1470249903,"201051344000417","219011344069620",25.76,59.80,0,335.44,410.28,201.6,192.7,0.950,504412.0,504412.0,1637,0,0,0,L,1122011218,0,124.04,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249917,833170.00
08/03/2016 14:45,2,7.426,ACTIVE,212.83,361.59,59.965,1470249903,"274151322000083","219011344069620",25.54,74.70,0,329.73,389.54,192.1,183.5,0.778,767178.4,767178.4,1633,0,0,0,L,1151911521,0,122.23,122.68,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249918,833171.00
08/03/2016 14:45,2,7.826,ACTIVE,214.41,354.97,59.975,1470249903,"274151322000076","219011344069620",26.10,73.30,0,330.63,393.15,206.7,197.6,0.804,818138.1,818138.1,1628,0,0,0,L,1151911521,0,123.14,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249919,833172.00
08/03/2016 14:45,2,8.031,ACTIVE,218.71,364.59,59.981,1470249903,"201051344000868","219011344069620",25.96,49.30,0,335.14,412.98,211.2,201.9,0.932,501704.2,501704.2,1639,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249920,833173.00
08/03/2016 14:45,2,7.904,ACTIVE,213.06,348.36,59.975,1470249903,"274151322000095","219011344069620",25.90,72.00,0,329.43,393.45,206.9,197.8,0.787,809850.1,809850.1,1630,0,0,0,L,1151911521,0,122.46,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249921,833174.00
08/03/2016 14:45,2,7.885,ACTIVE,220.29,367.00,59.970,1470249903,"201051344000988","219011344069620",25.62,50.60,0,341.15,415.69,204.7,195.6,0.950,498100.3,498100.3,1644,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249922,833175.00
08/03/2016 14:45,2,8.059,ACTIVE,218.03,362.79,59.970,1470249903,"201051344001025","219011344069620",25.72,56.30,0,335.44,413.29,209.9,200.7,0.924,512100.7,512100.7,1635,0,0,0,L,1122011218,0,124.49,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249923,833176.00
08/03/2016 14:45,2,8.008,ACTIVE,220.06,367.60,59.981,1470249903,"201051344000458","219011344069620",25.74,52.00,0,337.84,417.19,208.8,199.6,0.981,509182.0,509182.0,1638,0,0,0,L,1122011218,0,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249923,833177.00
08/03/2016 14:45,2,7.973,ACTIVE,220.52,367.90,59.981,1470249903,"201051344000853","219011344069620",26.10,50.20,0,342.35,418.09,210.8,201.5,0.981,508262.3,508262.3,1634,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249924,833178.00
08/03/2016 14:45,2,7.875,ACTIVE,216.90,363.99,59.970,1470249903,"201051344000685","219011344069620",25.86,53.50,0,336.04,411.48,206.2,197.1,0.994,512126.0,512126.0,1644,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249925,833179.00
08/03/2016 14:45,2,7.850,ACTIVE,218.26,368.20,60.002,1470249903,"201051344000917","219011344069620",26.20,52.30,0,335.14,411.48,208.2,199.0,0.999,509015.0,509015.0,1647,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249926,833180.00
08/03/2016 14:45,2,7.836,ACTIVE,216.90,360.99,59.981,1470249903,"201051344001145","219011344069620",26.00,53.00,0,335.74,411.78,206.3,197.2,0.937,514252.5,514252.5,1649,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249927,833181.00
08/03/2016 14:45,2,7.854,ACTIVE,218.71,364.29,59.986,1470249903,"201051344000651","219011344069620",26.00,53.50,0,335.14,411.48,206.7,197.6,0.937,506988.5,506988.5,1634,0,0,0,L,1122011218,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249928,833182.00
08/03/2016 14:45,2,7.383,ACTIVE,213.74,370.60,60.002,1470249903,"274151322000088","219011344069620",23.54,65.70,0,330.63,385.63,175.9,167.8,0.654,739450.9,739450.9,1634,0,0,0,L,1151911521,0,123.14,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249929,833183.00
08/03/2016 14:45,2,4.924,ACTIVE,214.41,401.56,59.975,1470249903,"274151322000068","219011344069620",36.44,68.00,0,366.40,432.52,181.7,173.4,0.703,633152.0,633152.0,1652,0,0,0,L,1151911521,0,122.91,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249930,833184.00
08/03/2016 14:45,2,7.943,ACTIVE,218.03,363.99,59.975,1470249903,"201051344001135","219011344069620",25.62,53.80,0,335.74,411.48,206.1,197.0,0.955,503074.4,503074.4,1636,0,0,0,L,1122011218,0,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249931,833185.00
08/03/2016 14:45,2,7.990,ACTIVE,218.03,368.50,59.981,1470249903,"201051344000594","219011344069620",25.58,61.70,0,334.54,412.68,207.0,197.9,0.959,513574.3,513574.3,1640,0,0,0,L,1122011218,0,123.81,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249932,833186.00
08/03/2016 14:45,2,7.912,ACTIVE,218.26,365.80,59.981,1470249903,"201051344001203","219011344069620",26.20,54.50,0,336.04,412.38,210.0,200.7,0.986,510887.4,510887.4,1643,0,0,0,L,1122011218,0,125.40,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249933,833187.00
08/03/2016 14:45,2,7.355,ACTIVE,213.51,358.28,59.949,1470249903,"274151322000054","219011344069620",24.03,67.00,0,329.73,387.14,178.9,170.8,0.681,754853.0,754853.0,1631,0,0,0,L,1151911521,0,122.91,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249934,833188.00
08/03/2016 14:45,2,7.953,ACTIVE,218.71,364.59,59.986,1470249903,"201051344000867","219011344069620",25.98,54.50,0,334.84,411.48,209.3,200.1,0.941,500818.3,500818.3,1638,0,0,0,L,1122011218,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249935,833189.00
08/03/2016 14:45,2,7.791,ACTIVE,218.48,364.89,59.975,1470249903,"201051344001093","219011344069620",26.26,51.80,0,334.84,411.48,207.1,198.0,0.941,508416.9,508416.9,1644,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249936,833190.00
08/03/2016 14:45,2,8.008,ACTIVE,219.61,368.20,59.981,1470249903,"201051344000900","219011344069620",26.54,48.80,0,336.04,418.70,215.2,205.8,0.963,517112.7,517112.7,1642,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249936,833191.00
08/03/2016 14:45,2,7.883,ACTIVE,219.61,366.70,60.012,1470249903,"201051344000648","219011344069620",25.64,53.00,0,336.94,416.29,204.7,195.6,0.959,507041.5,507041.5,1636,0,0,0,L,1122011218,0,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249938,833192.00
08/03/2016 14:45,2,7.979,ACTIVE,219.84,368.20,59.981,1470249903,"201051344000569","219011344069620",26.02,49.30,0,335.14,416.89,210.2,201.0,0.972,517549.0,517549.0,1636,0,0,0,L,1122011218,0,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249938,833193.00
08/03/2016 14:45,2,7.934,ACTIVE,220.06,367.00,59.991,1470249903,"201051344000983","219011344069620",26.24,50.80,0,336.64,417.49,210.8,201.6,0.963,509604.5,509604.5,1635,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249939,833194.00
08/03/2016 14:45,2,7.883,ACTIVE,220.06,365.80,60.023,1470249903,"201051344001158","219011344069620",25.62,55.80,0,337.54,415.39,204.4,195.3,0.950,502405.5,502405.5,1641,0,0,0,L,1122011218,0,124.49,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249940,833195.00
08/03/2016 14:45,2,7.889,ACTIVE,220.06,367.30,59.986,1470249903,"201051344000576","219011344069620",26.10,50.00,0,337.54,417.49,208.4,199.2,0.968,509710.2,509710.2,1638,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249941,833196.00
08/03/2016 14:45,2,7.354,ACTIVE,213.51,346.56,59.970,1470249903,"274151322000087","219011344069620",23.64,77.30,0,330.93,385.03,175.8,167.8,0.658,727593.7,727593.7,1648,0,0,0,L,1151911521,0,122.68,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470249942,833197.00
08/03/2016 15:00,2,7.666,ACTIVE,220.97,367.90,59.981,1470250804,"201051344000645","219011344069620",26.12,51.30,0,336.94,415.09,202.8,193.8,0.924,509325.3,509325.3,1639,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250805,833198.00
08/03/2016 15:00,2,7.109,ACTIVE,214.64,367.90,59.965,1470250804,"274151322000085","219011344069620",23.64,65.70,0,331.23,384.43,170.1,162.2,0.645,755392.4,755392.4,1630,0,0,0,L,1151911521,0,123.59,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250806,833199.00
08/03/2016 15:00,2,7.611,ACTIVE,219.61,367.00,59.970,1470250804,"201051344000633","219011344069620",26.16,57.70,0,334.84,413.89,201.6,192.7,0.950,500751.1,500751.1,1637,0,0,0,L,1122011218,0,124.72,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250807,833200.00
08/03/2016 15:00,2,7.588,ACTIVE,221.42,370.00,59.965,1470250804,"201051344000469","219011344069620",26.90,46.00,0,336.34,417.19,206.5,197.4,0.968,502860.7,502860.7,1644,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250807,833201.00
08/03/2016 15:00,2,7.656,ACTIVE,218.03,361.59,59.944,1470250804,"201051344000646","219011344069620",25.70,56.80,0,336.04,411.48,199.2,190.3,0.915,504303.6,504303.6,1637,0,0,0,L,1122011218,0,125.17,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250808,833202.00
08/03/2016 15:00,2,7.221,ACTIVE,214.87,361.89,59.965,1470250804,"274151322000052","219011344069620",25.33,75.00,0,330.03,388.94,185.1,176.7,0.720,774200.7,774200.7,1628,0,0,0,L,1151911521,0,123.14,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250809,833203.00
08/03/2016 15:00,2,7.846,ACTIVE,219.39,364.89,59.970,1470250804,"201051344000585","219011344069620",25.80,54.00,0,335.14,410.88,205.0,195.9,0.950,513057.9,513057.9,1634,0,0,0,L,1122011218,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250810,833204.00
08/03/2016 15:00,2,7.627,ACTIVE,217.58,362.19,59.954,1470250804,"201051344001230","219011344069620",25.98,55.50,0,330.63,409.98,200.7,191.8,0.924,507687.1,507687.1,1647,0,0,0,L,1122011218,0,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250811,833205.00
08/03/2016 15:00,2,7.672,ACTIVE,219.39,364.29,59.970,1470250804,"201051344000582","219011344069620",25.66,51.50,0,335.14,412.08,199.4,190.6,0.924,500527.0,500527.0,1636,0,0,0,L,1122011218,0,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250812,833206.00
08/03/2016 15:00,2,7.574,ACTIVE,218.26,363.69,59.975,1470250804,"201051344000955","219011344069620",25.72,54.80,0,337.24,409.68,197.2,188.4,0.928,514007.2,514007.2,1643,0,0,0,L,1122011218,0,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250813,833207.00
08/03/2016 15:00,2,4.832,ACTIVE,214.64,411.48,59.970,1470250804,"274151322000094","219011344069620",36.22,65.70,0,367.00,437.63,176.6,168.5,0.681,633051.0,633051.0,1656,0,0,0,L,1151911521,0,123.14,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250814,833208.00
08/03/2016 15:00,2,7.752,ACTIVE,220.97,367.60,59.975,1470250804,"201051344000579","219011344069620",25.64,59.00,0,337.24,414.79,201.4,192.4,0.932,517107.2,517107.2,1643,0,0,0,L,1122011218,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250815,833209.00
08/03/2016 15:00,2,7.604,ACTIVE,217.80,364.59,59.981,1470250804,"201051344000890","219011344069620",25.90,59.30,0,337.24,410.58,199.4,190.6,0.897,511232.8,511232.8,1636,0,0,0,L,1122011218,0,125.17,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250816,833210.00
08/03/2016 15:00,2,7.596,ACTIVE,218.71,363.99,59.975,1470250804,"201051344000438","219011344069620",25.62,56.00,0,336.34,411.48,197.1,188.3,0.928,512872.7,512872.7,1646,0,0,0,L,1122011218,0,125.62,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250816,833211.00
08/03/2016 15:00,2,7.500,ACTIVE,218.03,365.19,59.975,1470250804,"201051344000417","219011344069620",25.64,59.50,0,336.94,409.98,194.8,186.1,0.915,504459.2,504459.2,1638,0,0,0,L,1122011218,0,124.72,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250817,833212.00
08/03/2016 15:00,2,7.293,ACTIVE,214.19,362.19,59.975,1470250804,"274151322000083","219011344069620",25.21,74.70,0,331.23,388.64,186.2,177.7,0.751,767223.4,767223.4,1634,0,0,0,L,1151911521,0,123.14,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250818,833213.00
08/03/2016 15:00,2,7.557,ACTIVE,215.09,358.88,59.970,1470250804,"274151322000076","219011344069620",26.00,73.00,0,330.33,391.34,198.9,190.0,0.782,818186.4,818186.4,1629,0,0,0,L,1151911521,0,123.14,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250819,833214.00
08/03/2016 15:00,2,7.713,ACTIVE,219.61,366.10,59.970,1470250804,"201051344000868","219011344069620",26.34,48.00,0,335.14,411.48,205.4,196.4,0.924,501753.8,501753.8,1640,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250820,833215.00
08/03/2016 15:00,2,7.605,ACTIVE,214.19,361.89,59.965,1470250804,"274151322000095","219011344069620",26.00,73.00,0,330.03,393.15,200.0,191.1,0.742,809898.6,809898.6,1631,0,0,0,L,1151911521,0,123.59,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250821,833216.00
08/03/2016 15:00,2,7.570,ACTIVE,221.19,367.00,59.975,1470250804,"201051344000988","219011344069620",25.86,50.80,0,341.15,414.79,198.2,189.3,0.919,498148.2,498148.2,1645,0,0,0,L,1122011218,0,125.17,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250822,833217.00
08/03/2016 15:00,2,7.830,ACTIVE,219.16,365.80,59.959,1470250804,"201051344001025","219011344069620",25.64,56.00,0,336.04,412.08,203.2,194.2,0.915,512150.0,512150.0,1636,0,0,0,L,1122011218,0,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250823,833218.00
08/03/2016 15:00,2,7.840,ACTIVE,221.19,369.70,59.970,1470250804,"201051344000458","219011344069620",25.74,52.30,0,336.94,415.69,204.5,195.4,0.955,509231.2,509231.2,1639,0,0,0,L,1122011218,0,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250824,833219.00
08/03/2016 15:00,2,7.713,ACTIVE,221.64,371.81,59.975,1470250804,"201051344000853","219011344069620",26.46,50.00,0,342.65,416.59,206.4,197.3,0.950,508311.9,508311.9,1635,0,0,0,L,1122011218,0,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250825,833220.00
08/03/2016 15:00,2,7.631,ACTIVE,217.80,364.89,59.981,1470250804,"201051344000685","219011344069620",25.90,54.00,0,336.94,410.58,200.1,191.2,0.959,512174.4,512174.4,1645,0,0,0,L,1122011218,0,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250826,833221.00
08/03/2016 15:00,2,7.678,ACTIVE,219.16,366.10,59.991,1470250804,"201051344000917","219011344069620",26.02,52.80,0,335.44,410.88,202.5,193.6,0.955,509063.8,509063.8,1648,0,0,0,L,1122011218,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250827,833222.00
08/03/2016 15:00,2,7.629,ACTIVE,218.03,364.89,59.970,1470250804,"201051344001145","219011344069620",25.98,52.50,0,335.74,411.18,200.8,191.9,0.919,514300.9,514300.9,1650,0,0,0,L,1122011218,0,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250827,833223.00
08/03/2016 15:00,2,7.695,ACTIVE,219.61,366.70,59.991,1470250804,"201051344000651","219011344069620",25.70,52.80,0,335.44,409.98,200.2,191.3,0.906,507037.0,507037.0,1635,0,0,0,L,1122011218,0,126.07,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250828,833224.00
08/03/2016 15:00,2,7.061,ACTIVE,214.41,370.90,59.949,1470250804,"274151322000088","219011344069620",23.84,67.00,0,330.93,385.63,170.3,162.5,0.645,739492.2,739492.2,1635,0,0,0,L,1151911521,0,123.81,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250829,833225.00
08/03/2016 15:00,2,4.730,ACTIVE,215.32,395.55,59.981,1470250804,"274151322000068","219011344069620",36.42,69.00,0,368.20,433.42,175.3,167.3,0.672,633194.5,633194.5,1653,0,0,0,L,1151911521,0,123.81,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250830,833226.00
08/03/2016 15:00,2,7.604,ACTIVE,218.93,365.19,60.002,1470250804,"201051344001135","219011344069620",25.90,54.30,0,336.04,410.28,199.2,190.3,0.906,503122.8,503122.8,1637,0,0,0,L,1122011218,0,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250831,833227.00
08/03/2016 15:00,2,7.676,ACTIVE,219.16,368.20,59.975,1470250804,"201051344000594","219011344069620",25.96,61.30,0,335.14,411.78,201.8,192.8,0.928,513623.0,513623.0,1641,0,0,0,L,1122011218,0,124.27,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250832,833228.00
08/03/2016 15:00,2,7.672,ACTIVE,219.61,366.40,59.981,1470250804,"201051344001203","219011344069620",26.18,55.30,0,336.64,411.48,203.2,194.2,0.959,510936.7,510936.7,1644,0,0,0,L,1122011218,0,126.07,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250833,833229.00
08/03/2016 15:00,2,7.158,ACTIVE,214.64,369.40,59.981,1470250804,"274151322000054","219011344069620",23.93,67.30,0,330.33,387.14,173.4,165.5,0.658,754895.0,754895.0,1632,0,0,0,L,1151911521,0,123.59,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250834,833230.00
08/03/2016 15:00,2,7.744,ACTIVE,219.84,366.10,59.975,1470250804,"201051344000867","219011344069620",26.02,54.30,0,335.44,410.58,204.1,195.0,0.932,500867.5,500867.5,1639,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250835,833231.00
08/03/2016 15:00,2,7.562,ACTIVE,219.16,365.19,60.002,1470250804,"201051344001093","219011344069620",26.20,52.00,0,335.14,411.18,200.6,191.7,0.919,508465.4,508465.4,1645,0,0,0,L,1122011218,0,125.62,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250836,833232.00
08/03/2016 15:00,2,7.834,ACTIVE,220.74,369.10,59.949,1470250804,"201051344000900","219011344069620",26.50,47.80,0,335.74,417.19,210.1,200.9,0.937,517163.3,517163.3,1643,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250837,833233.00
08/03/2016 15:00,2,7.682,ACTIVE,220.52,367.00,59.986,1470250804,"201051344000648","219011344069620",25.74,52.80,0,336.34,415.39,200.1,191.2,0.919,507089.7,507089.7,1637,0,0,0,L,1122011218,0,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250837,833234.00
08/03/2016 15:00,2,7.684,ACTIVE,220.74,367.00,59.991,1470250804,"201051344000569","219011344069620",26.54,49.00,0,335.44,415.69,206.3,197.2,0.950,517598.5,517598.5,1637,0,0,0,L,1122011218,0,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250838,833235.00
08/03/2016 15:00,2,7.812,ACTIVE,221.19,367.60,59.991,1470250804,"201051344000983","219011344069620",26.14,50.80,0,335.74,416.89,206.9,197.8,0.950,509654.2,509654.2,1636,0,0,0,L,1122011218,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250839,833236.00
08/03/2016 15:00,2,7.725,ACTIVE,220.97,366.70,59.991,1470250804,"201051344001158","219011344069620",25.47,55.50,0,336.34,414.19,199.1,190.3,0.924,502453.6,502453.6,1642,0,0,0,L,1122011218,0,124.72,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250840,833237.00
08/03/2016 15:00,2,7.691,ACTIVE,220.97,369.40,59.981,1470250804,"201051344000576","219011344069620",26.20,49.00,0,337.84,415.99,204.2,195.1,0.946,509759.2,509759.2,1639,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250841,833238.00
08/03/2016 15:00,2,7.164,ACTIVE,214.64,352.57,59.959,1470250804,"274151322000087","219011344069620",23.56,78.50,0,331.53,384.43,170.8,162.9,0.641,727635.0,727635.0,1649,0,0,0,L,1151911521,0,123.36,123.59,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470250842,833239.00
08/03/2016 15:15,2,7.588,ACTIVE,219.61,366.10,59.970,1470251703,"201051344000645","219011344069620",26.00,50.40,0,337.24,413.89,199.8,190.9,0.919,509373.0,509373.0,1640,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251704,833240.00
08/03/2016 15:15,2,7.021,ACTIVE,213.29,354.97,59.954,1470251703,"274151322000085","219011344069620",23.54,65.30,0,331.83,383.83,167.3,159.6,0.645,755432.4,755432.4,1631,0,0,0,L,1151911521,0,122.68,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251705,833241.00
08/03/2016 15:15,2,7.641,ACTIVE,218.48,363.99,59.954,1470251703,"201051344000633","219011344069620",25.70,57.00,0,335.44,411.48,198.9,190.1,0.941,500798.6,500798.6,1638,0,0,0,L,1122011218,0,124.27,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251706,833242.00
08/03/2016 15:15,2,7.547,ACTIVE,220.29,367.30,59.959,1470251703,"201051344000469","219011344069620",26.56,46.40,0,336.94,416.59,203.0,194.0,0.955,502909.2,502909.2,1645,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251707,833243.00
08/03/2016 15:15,2,7.531,ACTIVE,216.45,362.49,59.965,1470251703,"201051344000646","219011344069620",25.72,56.80,0,331.23,409.68,196.1,187.4,0.919,504350.5,504350.5,1638,0,0,0,L,1122011218,0,124.49,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251708,833244.00
08/03/2016 15:15,2,7.115,ACTIVE,213.29,346.56,59.933,1470251703,"274151322000052","219011344069620",25.45,73.30,0,330.63,387.44,183.2,174.9,0.720,774244.5,774244.5,1629,0,0,0,L,1151911521,0,122.01,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251709,833245.00
08/03/2016 15:15,2,7.732,ACTIVE,217.80,363.39,59.970,1470251703,"201051344000585","219011344069620",25.74,54.80,0,335.14,408.78,201.5,192.6,0.928,513106.0,513106.0,1635,0,0,0,L,1122011218,0,124.49,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251710,833246.00
08/03/2016 15:15,2,7.436,ACTIVE,216.00,360.69,59.917,1470251703,"201051344001230","219011344069620",26.18,55.50,0,330.33,409.98,197.2,188.4,0.919,507734.3,507734.3,1648,0,0,0,L,1122011218,0,124.04,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251711,833247.00
08/03/2016 15:15,2,7.402,ACTIVE,217.80,362.49,59.959,1470251703,"201051344000582","219011344069620",26.04,53.00,0,333.33,409.38,195.2,186.5,0.902,500573.9,500573.9,1637,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251712,833248.00
08/03/2016 15:15,2,7.596,ACTIVE,216.22,360.99,59.970,1470251703,"201051344000955","219011344069620",25.19,55.30,0,332.13,408.18,193.8,185.2,0.919,514053.6,514053.6,1644,0,0,0,L,1122011218,0,123.81,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251713,833249.00
08/03/2016 15:15,2,4.809,ACTIVE,213.29,402.77,59.959,1470251703,"274151322000094","219011344069620",35.64,66.00,0,366.10,432.22,174.2,166.3,0.681,633092.6,633092.6,1657,0,0,0,L,1151911521,0,122.01,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251714,833250.00
08/03/2016 15:15,2,7.598,ACTIVE,219.84,365.80,59.959,1470251703,"201051344000579","219011344069620",25.80,58.30,0,337.54,414.19,198.6,189.8,0.928,517154.7,517154.7,1644,0,0,0,L,1122011218,0,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251715,833251.00
08/03/2016 15:15,2,7.559,ACTIVE,216.22,360.99,59.949,1470251703,"201051344000890","219011344069620",25.58,58.50,0,331.83,409.68,195.7,187.0,0.906,511279.6,511279.6,1637,0,0,0,L,1122011218,0,124.27,122.23,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251716,833252.00
08/03/2016 15:15,2,7.461,ACTIVE,217.13,362.49,59.970,1470251703,"201051344000438","219011344069620",25.70,56.30,0,331.83,408.78,194.3,185.6,0.919,512919.1,512919.1,1647,0,0,0,L,1122011218,0,124.72,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251717,833253.00
08/03/2016 15:15,2,7.404,ACTIVE,216.45,360.99,59.970,1470251703,"201051344000417","219011344069620",25.56,59.30,0,332.13,408.48,191.7,183.1,0.915,504505.0,504505.0,1639,0,0,0,L,1122011218,0,123.81,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251717,833254.00
08/03/2016 15:15,2,7.115,ACTIVE,212.83,358.58,59.959,1470251703,"274151322000083","219011344069620",25.50,73.30,0,327.02,387.44,183.6,175.3,0.756,767267.3,767267.3,1635,0,0,0,L,1151911521,0,121.78,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251718,833255.00
08/03/2016 15:15,2,7.467,ACTIVE,213.74,370.30,59.975,1470251703,"274151322000076","219011344069620",26.08,73.70,0,330.93,390.44,197.0,188.3,0.769,818233.5,818233.5,1630,0,0,0,L,1151911521,0,122.46,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251719,833256.00
08/03/2016 15:15,2,7.701,ACTIVE,218.48,363.69,59.975,1470251703,"201051344000868","219011344069620",26.00,48.30,0,335.44,410.58,202.9,193.9,0.915,501802.2,501802.2,1641,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251720,833257.00
08/03/2016 15:15,2,7.512,ACTIVE,213.06,371.81,60.002,1470251703,"274151322000095","219011344069620",25.98,72.70,0,325.52,391.04,197.7,188.9,0.756,809945.9,809945.9,1632,0,0,0,L,1151911521,0,122.68,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251721,833258.00
08/03/2016 15:15,2,7.670,ACTIVE,220.06,368.20,59.938,1470251703,"201051344000988","219011344069620",25.45,50.60,0,336.04,413.59,197.6,188.8,0.919,498195.2,498195.2,1646,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251722,833259.00
08/03/2016 15:15,2,7.641,ACTIVE,217.58,362.19,59.954,1470251703,"201051344001025","219011344069620",25.86,56.80,0,331.53,409.38,199.9,191.0,0.902,512197.8,512197.8,1637,0,0,0,L,1122011218,0,124.27,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251723,833260.00
08/03/2016 15:15,2,7.574,ACTIVE,220.06,366.10,60.002,1470251703,"201051344000458","219011344069620",26.26,51.00,0,337.24,415.99,201.6,192.7,0.955,509279.4,509279.4,1640,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251724,833261.00
08/03/2016 15:15,2,7.611,ACTIVE,220.29,367.90,59.949,1470251703,"201051344000853","219011344069620",26.42,49.50,0,336.64,415.69,203.6,194.5,0.959,508360.6,508360.6,1636,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251725,833262.00
08/03/2016 15:15,2,7.504,ACTIVE,216.22,361.29,59.986,1470251703,"201051344000685","219011344069620",25.96,53.80,0,330.93,409.38,197.2,188.4,0.950,512221.6,512221.6,1646,0,0,0,L,1122011218,0,124.72,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251726,833263.00
08/03/2016 15:15,2,7.494,ACTIVE,217.35,363.39,59.991,1470251703,"201051344000917","219011344069620",26.20,52.50,0,333.33,409.08,198.8,189.9,0.950,509111.5,509111.5,1649,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251727,833264.00
08/03/2016 15:15,2,7.609,ACTIVE,216.45,361.29,59.965,1470251703,"201051344001145","219011344069620",25.68,52.30,0,331.83,409.08,197.8,189.0,0.897,514348.3,514348.3,1651,0,0,0,L,1122011218,0,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251728,833265.00
08/03/2016 15:15,2,7.564,ACTIVE,217.80,363.09,59.991,1470251703,"201051344000651","219011344069620",25.68,53.30,0,336.04,408.18,196.8,188.0,0.879,507084.1,507084.1,1636,0,0,0,L,1122011218,0,125.17,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251729,833266.00
08/03/2016 15:15,2,7.025,ACTIVE,213.06,348.06,59.959,1470251703,"274151322000088","219011344069620",23.64,65.00,0,327.92,383.83,168.1,160.3,0.641,739532.4,739532.4,1636,0,0,0,L,1151911521,0,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251729,833267.00
08/03/2016 15:15,2,4.814,ACTIVE,214.19,394.05,59.975,1470251703,"274151322000068","219011344069620",35.52,68.70,0,357.68,430.42,173.4,165.5,0.672,633235.9,633235.9,1654,0,0,0,L,1151911521,0,122.68,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251730,833268.00
08/03/2016 15:15,2,7.508,ACTIVE,217.35,362.79,59.954,1470251703,"201051344001135","219011344069620",25.80,54.30,0,331.53,408.48,196.2,187.4,0.906,503169.7,503169.7,1638,0,0,0,L,1122011218,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251731,833269.00
08/03/2016 15:15,2,7.561,ACTIVE,217.80,363.39,59.938,1470251703,"201051344000594","219011344069620",26.00,61.00,0,330.63,410.28,199.1,190.3,0.928,513670.6,513670.6,1642,0,0,0,L,1122011218,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251732,833270.00
