ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 15:15,2,7.586,ACTIVE,217.58,362.49,59.970,1470251703,"201051344001203","219011344069620",26.02,55.00,0,336.64,409.68,199.9,191.1,0.946,510984.5,510984.5,1645,0,0,0,L,1122011218,0,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251733,833271.00
08/03/2016 15:15,2,7.016,ACTIVE,213.29,351.97,59.959,1470251703,"274151322000054","219011344069620",24.07,66.70,0,331.23,385.33,170.9,163.1,0.663,754935.8,754935.8,1633,0,0,0,L,1151911521,0,122.68,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251734,833272.00
08/03/2016 15:15,2,7.520,ACTIVE,218.48,364.29,59.949,1470251703,"201051344000867","219011344069620",26.46,53.80,0,335.74,409.38,201.6,192.6,0.897,500915.6,500915.6,1640,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251735,833273.00
08/03/2016 15:15,2,7.418,ACTIVE,217.80,363.99,59.965,1470251703,"201051344001093","219011344069620",26.18,52.00,0,335.44,408.78,196.6,187.8,0.902,508512.6,508512.6,1646,0,0,0,L,1122011218,0,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251736,833274.00
08/03/2016 15:15,2,7.613,ACTIVE,219.39,367.60,59.965,1470251703,"201051344000900","219011344069620",26.82,48.00,0,334.84,416.29,206.8,197.7,0.932,517212.8,517212.8,1644,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251737,833275.00
08/03/2016 15:15,2,7.480,ACTIVE,219.39,365.80,59.954,1470251703,"201051344000648","219011344069620",26.12,52.00,0,336.64,413.89,197.8,189.0,0.924,507137.0,507137.0,1638,0,0,0,L,1122011218,0,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251738,833276.00
08/03/2016 15:15,2,7.594,ACTIVE,219.84,367.90,59.959,1470251703,"201051344000569","219011344069620",26.42,48.50,0,335.44,415.09,203.2,194.2,0.932,517647.1,517647.1,1638,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251739,833277.00
08/03/2016 15:15,2,7.619,ACTIVE,219.84,367.30,59.965,1470251703,"201051344000983","219011344069620",26.48,50.20,0,335.74,415.39,204.1,195.1,0.941,509702.9,509702.9,1637,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251739,833278.00
08/03/2016 15:15,2,7.576,ACTIVE,219.84,367.00,59.944,1470251703,"201051344001158","219011344069620",25.70,54.30,0,336.64,413.59,197.3,188.5,0.906,502500.6,502500.6,1643,0,0,0,L,1122011218,0,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251740,833279.00
08/03/2016 15:15,2,7.584,ACTIVE,219.84,367.90,59.965,1470251703,"201051344000576","219011344069620",26.22,48.80,0,336.64,415.39,201.4,192.5,0.932,509807.3,509807.3,1640,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251741,833280.00
08/03/2016 15:15,2,6.992,ACTIVE,213.51,363.39,59.959,1470251703,"274151322000087","219011344069620",23.82,77.70,0,331.83,382.93,168.7,160.9,0.632,727675.3,727675.3,1650,0,0,0,L,1151911521,0,122.46,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470251742,833281.00
08/03/2016 15:30,2,7.041,ACTIVE,219.84,365.49,59.981,1470252604,"201051344000645","219011344069620",26.22,49.00,0,337.24,410.88,187.1,178.7,0.862,509419.0,509419.0,1641,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252605,833282.00
08/03/2016 15:30,2,6.500,ACTIVE,214.19,367.00,59.981,1470252604,"274151322000085","219011344069620",23.93,64.80,0,331.83,383.83,157.4,150.0,0.605,755470.8,755470.8,1632,0,0,0,L,1151911521,0,123.36,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252606,833283.00
08/03/2016 15:30,2,7.125,ACTIVE,218.93,364.89,59.975,1470252604,"201051344000633","219011344069620",26.00,55.80,0,335.74,408.18,187.5,179.0,0.879,500844.4,500844.4,1639,0,0,0,L,1122011218,0,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252607,833284.00
08/03/2016 15:30,2,7.115,ACTIVE,220.29,366.70,59.975,1470252604,"201051344000469","219011344069620",26.74,44.50,0,335.44,410.88,192.6,184.0,0.906,502955.9,502955.9,1646,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252608,833285.00
08/03/2016 15:30,2,7.062,ACTIVE,217.13,360.99,60.007,1470252604,"201051344000646","219011344069620",26.10,55.00,0,332.43,407.57,186.5,178.1,0.875,504395.4,504395.4,1639,0,0,0,L,1122011218,0,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252608,833286.00
08/03/2016 15:30,2,6.768,ACTIVE,214.41,360.08,59.975,1470252604,"274151322000052","219011344069620",25.64,71.30,0,330.63,387.44,175.8,167.7,0.676,774286.5,774286.5,1630,0,0,0,L,1151911521,0,122.68,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252609,833287.00
08/03/2016 15:30,2,7.471,ACTIVE,218.48,361.59,59.975,1470252604,"201051344000585","219011344069620",25.70,54.30,0,336.34,409.08,194.4,185.7,0.897,513152.4,513152.4,1636,0,0,0,L,1122011218,0,124.72,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252610,833288.00
08/03/2016 15:30,2,7.146,ACTIVE,216.67,360.99,59.981,1470252604,"201051344001230","219011344069620",26.32,53.80,0,330.33,403.07,190.3,181.7,0.884,507779.6,507779.6,1649,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252611,833289.00
08/03/2016 15:30,2,7.203,ACTIVE,218.48,363.69,59.981,1470252604,"201051344000582","219011344069620",25.92,52.00,0,336.94,409.08,189.1,180.6,0.871,500618.9,500618.9,1638,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252612,833290.00
08/03/2016 15:30,2,7.188,ACTIVE,217.13,362.19,60.002,1470252604,"201051344000955","219011344069620",25.84,54.80,0,334.24,406.07,188.0,179.5,0.888,514098.1,514098.1,1645,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252613,833291.00
08/03/2016 15:30,2,4.596,ACTIVE,214.19,401.86,59.970,1470252604,"274151322000094","219011344069620",36.12,65.30,0,369.10,432.82,167.6,159.8,0.650,633132.3,633132.3,1658,0,0,0,L,1151911521,0,122.68,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252614,833292.00
08/03/2016 15:30,2,7.346,ACTIVE,220.52,366.40,59.981,1470252604,"201051344000579","219011344069620",25.96,56.00,0,337.24,412.08,193.1,184.4,0.897,517200.4,517200.4,1645,0,0,0,L,1122011218,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252615,833293.00
08/03/2016 15:30,2,7.166,ACTIVE,217.13,360.99,59.975,1470252604,"201051344000890","219011344069620",26.10,58.00,0,333.03,406.37,189.2,180.7,0.871,511324.6,511324.6,1638,0,0,0,L,1122011218,0,124.72,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252616,833294.00
08/03/2016 15:30,2,7.078,ACTIVE,218.03,365.49,59.991,1470252604,"201051344000438","219011344069620",26.04,55.30,0,337.54,408.18,186.7,178.2,0.879,512963.6,512963.6,1648,0,0,0,L,1122011218,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252617,833295.00
08/03/2016 15:30,2,7.035,ACTIVE,217.35,362.19,59.981,1470252604,"201051344000417","219011344069620",25.70,58.30,0,336.64,406.67,183.1,174.8,0.866,504549.0,504549.0,1640,0,0,0,L,1122011218,0,124.27,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252618,833296.00
08/03/2016 15:30,2,6.732,ACTIVE,213.51,355.58,59.970,1470252604,"274151322000083","219011344069620",25.74,72.70,0,330.03,387.14,175.4,167.4,0.707,767309.5,767309.5,1636,0,0,0,L,1151911521,0,122.46,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252619,833297.00
08/03/2016 15:30,2,7.045,ACTIVE,214.87,350.47,59.991,1470252604,"274151322000076","219011344069620",26.12,71.70,0,330.93,389.54,186.2,177.7,0.720,818278.6,818278.6,1631,0,0,0,L,1151911521,0,122.91,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252620,833298.00
08/03/2016 15:30,2,7.107,ACTIVE,218.71,361.59,59.991,1470252604,"201051344000868","219011344069620",26.60,47.30,0,336.04,410.58,191.6,183.0,0.853,501848.8,501848.8,1642,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252621,833299.00
08/03/2016 15:30,2,7.018,ACTIVE,213.74,350.17,59.981,1470252604,"274151322000095","219011344069620",26.24,70.70,0,330.63,390.74,186.4,178.0,0.716,809991.2,809991.2,1633,0,0,0,L,1151911521,0,122.91,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252622,833300.00
08/03/2016 15:30,2,7.096,ACTIVE,220.29,365.19,59.986,1470252604,"201051344000988","219011344069620",25.68,49.80,0,336.64,412.68,184.5,176.2,0.866,498240.6,498240.6,1647,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252622,833301.00
08/03/2016 15:30,2,7.086,ACTIVE,218.03,361.59,59.991,1470252604,"201051344001025","219011344069620",26.00,55.80,0,337.54,409.68,186.6,178.2,0.826,512243.8,512243.8,1638,0,0,0,L,1122011218,0,124.49,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252623,833302.00
08/03/2016 15:30,2,6.984,ACTIVE,220.06,364.89,59.986,1470252604,"201051344000458","219011344069620",26.38,50.40,0,337.24,412.38,186.5,178.1,0.879,509325.8,509325.8,1641,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252624,833303.00
08/03/2016 15:30,2,6.912,ACTIVE,220.52,366.70,59.975,1470252604,"201051344000853","219011344069620",26.74,47.80,0,342.95,414.19,187.1,178.7,0.875,508407.5,508407.5,1637,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252625,833304.00
08/03/2016 15:30,2,6.746,ACTIVE,216.90,360.69,59.975,1470252604,"201051344000685","219011344069620",26.42,53.00,0,336.94,408.18,180.4,172.2,0.871,512266.9,512266.9,1647,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252626,833305.00
08/03/2016 15:30,2,6.775,ACTIVE,217.80,362.19,59.981,1470252604,"201051344000917","219011344069620",26.28,52.50,0,336.64,408.18,180.2,172.0,0.849,509157.1,509157.1,1650,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252627,833306.00
08/03/2016 15:30,2,6.719,ACTIVE,216.90,360.38,59.975,1470252604,"201051344001145","219011344069620",26.26,52.00,0,336.64,408.18,178.6,170.4,0.813,514393.8,514393.8,1652,0,0,0,L,1122011218,0,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252628,833307.00
08/03/2016 15:30,2,6.848,ACTIVE,218.26,363.39,59.975,1470252604,"201051344000651","219011344069620",25.72,53.50,0,336.64,408.48,178.5,170.4,0.818,507129.3,507129.3,1637,0,0,0,L,1122011218,0,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252629,833308.00
08/03/2016 15:30,2,6.258,ACTIVE,213.74,364.59,59.970,1470252604,"274151322000088","219011344069620",24.23,64.30,0,331.53,384.13,153.6,146.3,0.588,739570.9,739570.9,1637,0,0,0,L,1151911521,0,123.36,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252630,833309.00
08/03/2016 15:30,2,4.393,ACTIVE,214.87,403.37,59.970,1470252604,"274151322000068","219011344069620",35.60,67.00,0,368.50,431.92,157.9,150.5,0.610,633275.3,633275.3,1655,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252631,833310.00
08/03/2016 15:30,2,6.928,ACTIVE,217.58,359.78,59.981,1470252604,"201051344001135","219011344069620",25.90,54.00,0,337.84,407.87,181.7,173.4,0.822,503214.6,503214.6,1639,0,0,0,L,1122011218,0,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252632,833311.00
08/03/2016 15:30,2,7.000,ACTIVE,218.03,362.19,60.028,1470252604,"201051344000594","219011344069620",25.98,59.80,0,336.34,409.98,184.3,176.0,0.866,513716.4,513716.4,1643,0,0,0,L,1122011218,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252633,833312.00
08/03/2016 15:30,2,6.918,ACTIVE,218.26,361.89,59.986,1470252604,"201051344001203","219011344069620",26.26,54.50,0,336.94,409.68,184.1,175.8,0.857,511030.4,511030.4,1646,0,0,0,L,1122011218,0,125.40,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252634,833313.00
08/03/2016 15:30,2,6.354,ACTIVE,214.19,369.10,59.981,1470252604,"274151322000054","219011344069620",24.51,64.80,0,330.93,385.33,157.8,150.4,0.605,754975.0,754975.0,1634,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252635,833314.00
08/03/2016 15:30,2,7.018,ACTIVE,218.93,362.19,59.991,1470252604,"201051344000867","219011344069620",26.26,52.50,0,336.34,409.08,186.4,178.0,0.862,500961.9,500961.9,1641,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252636,833315.00
08/03/2016 15:30,2,6.818,ACTIVE,218.26,363.69,59.991,1470252604,"201051344001093","219011344069620",26.36,52.30,0,336.04,408.48,182.1,173.9,0.840,508557.7,508557.7,1647,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252637,833316.00
08/03/2016 15:30,2,7.008,ACTIVE,219.39,365.49,59.975,1470252604,"201051344000900","219011344069620",27.25,46.00,0,334.54,413.89,193.3,184.6,0.866,517260.4,517260.4,1645,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252638,833317.00
08/03/2016 15:30,2,6.953,ACTIVE,219.61,363.69,59.981,1470252604,"201051344000648","219011344069620",26.42,50.00,0,336.04,409.38,186.0,177.6,0.862,507182.4,507182.4,1639,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252639,833318.00
08/03/2016 15:30,2,7.145,ACTIVE,219.84,366.10,59.981,1470252604,"201051344000569","219011344069620",26.44,47.80,0,335.44,409.98,191.3,182.7,0.884,517693.9,517693.9,1639,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252640,833319.00
08/03/2016 15:30,2,7.188,ACTIVE,220.06,366.10,59.991,1470252604,"201051344000983","219011344069620",26.40,49.30,0,335.74,411.48,192.2,183.6,0.888,509749.8,509749.8,1638,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252641,833320.00
08/03/2016 15:30,2,7.059,ACTIVE,220.06,365.19,59.986,1470252604,"201051344001158","219011344069620",26.04,52.30,0,336.34,408.18,186.2,177.7,0.862,502545.9,502545.9,1644,0,0,0,L,1122011218,0,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252641,833321.00
08/03/2016 15:30,2,7.037,ACTIVE,220.06,366.40,59.986,1470252604,"201051344000576","219011344069620",26.76,47.00,0,336.94,413.59,190.7,182.1,0.888,509853.5,509853.5,1641,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252642,833322.00
08/03/2016 15:30,2,6.580,ACTIVE,214.19,368.80,59.986,1470252604,"274151322000087","219011344069620",24.03,77.00,0,332.13,383.23,160.2,152.7,0.605,727713.9,727713.9,1651,0,0,0,L,1151911521,0,122.91,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470252643,833323.00
08/03/2016 15:45,2,6.699,ACTIVE,218.93,362.79,59.959,1470253503,"201051344000645","219011344069620",26.68,46.60,0,336.64,406.37,181.1,172.9,0.831,509459.8,509459.8,1642,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253504,833324.00
08/03/2016 15:45,2,6.072,ACTIVE,213.06,359.18,59.970,1470253503,"274151322000085","219011344069620",24.89,64.00,0,329.43,381.42,153.0,145.8,0.597,755505.2,755505.2,1633,0,0,0,L,1151911521,0,123.14,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253505,833325.00
08/03/2016 15:45,2,6.723,ACTIVE,218.03,362.49,59.959,1470253503,"201051344000633","219011344069620",26.46,53.30,0,335.74,405.77,180.1,171.9,0.849,500884.9,500884.9,1640,0,0,0,L,1122011218,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253506,833326.00
08/03/2016 15:45,2,6.564,ACTIVE,219.16,364.59,59.970,1470253503,"201051344000469","219011344069620",27.49,42.50,0,336.34,408.18,182.8,174.5,0.866,502997.3,502997.3,1647,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253507,833327.00
08/03/2016 15:45,2,6.555,ACTIVE,216.22,360.38,59.959,1470253503,"201051344000646","219011344069620",26.66,54.00,0,332.13,406.37,177.0,168.9,0.840,504435.4,504435.4,1640,0,0,0,L,1122011218,0,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253508,833328.00
08/03/2016 15:45,2,6.199,ACTIVE,213.06,354.07,59.965,1470253503,"274151322000052","219011344069620",26.24,69.30,0,328.52,385.03,164.8,157.1,0.645,774323.8,774323.8,1631,0,0,0,L,1151911521,0,122.01,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253509,833329.00
08/03/2016 15:45,2,6.646,ACTIVE,217.58,361.29,59.949,1470253503,"201051344000585","219011344069620",26.78,52.50,0,331.83,406.37,180.2,172.0,0.835,513193.7,513193.7,1637,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253510,833330.00
08/03/2016 15:45,2,6.338,ACTIVE,215.77,357.38,59.965,1470253503,"201051344001230","219011344069620",26.96,52.50,0,330.63,401.26,173.1,165.1,0.809,507819.7,507819.7,1650,0,0,0,L,1122011218,0,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253510,833331.00
08/03/2016 15:45,2,6.270,ACTIVE,217.35,360.69,59.970,1470253503,"201051344000582","219011344069620",26.66,50.20,0,332.13,406.97,169.2,161.4,0.787,500658.7,500658.7,1639,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253511,833332.00
08/03/2016 15:45,2,6.193,ACTIVE,216.22,358.88,59.981,1470253503,"201051344000955","219011344069620",26.50,53.00,0,332.73,403.37,166.3,158.6,0.787,514137.6,514137.6,1646,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253512,833333.00
08/03/2016 15:45,2,3.934,ACTIVE,213.29,403.37,59.981,1470253503,"274151322000094","219011344069620",36.84,63.00,0,372.71,434.63,145.7,138.7,0.566,633167.1,633167.1,1659,0,0,0,L,1151911521,0,122.23,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253513,833334.00
08/03/2016 15:45,2,6.307,ACTIVE,218.71,362.19,59.975,1470253503,"201051344000579","219011344069620",26.62,54.30,0,336.94,406.97,170.0,162.2,0.791,517241.0,517241.0,1646,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253514,833335.00
08/03/2016 15:45,2,6.211,ACTIVE,215.77,357.38,59.970,1470253503,"201051344000890","219011344069620",26.54,55.50,0,332.43,404.57,166.8,159.1,0.773,511364.5,511364.5,1639,0,0,0,L,1122011218,0,123.81,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253515,833336.00
08/03/2016 15:45,2,6.117,ACTIVE,216.45,359.48,59.975,1470253503,"201051344000438","219011344069620",26.60,53.50,0,333.03,405.47,164.7,157.1,0.782,513003.1,513003.1,1649,0,0,0,L,1122011218,0,124.27,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253516,833337.00
08/03/2016 15:45,2,6.121,ACTIVE,216.00,357.38,59.975,1470253503,"201051344000417","219011344069620",26.12,55.80,0,332.73,403.37,161.9,154.4,0.769,504588.1,504588.1,1641,0,0,0,L,1122011218,0,123.59,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253517,833338.00
08/03/2016 15:45,2,5.826,ACTIVE,212.38,365.80,59.975,1470253503,"274151322000083","219011344069620",26.22,69.30,0,327.62,385.33,154.7,147.4,0.632,767347.0,767347.0,1637,0,0,0,L,1151911521,0,122.01,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253518,833339.00
08/03/2016 15:45,2,6.004,ACTIVE,213.96,363.99,59.954,1470253503,"274151322000076","219011344069620",26.86,68.30,0,331.53,386.53,163.2,155.6,0.632,818318.6,818318.6,1632,0,0,0,L,1151911521,0,122.46,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253519,833340.00
08/03/2016 15:45,2,6.010,ACTIVE,217.35,358.28,59.981,1470253503,"201051344000868","219011344069620",27.00,45.80,0,334.54,406.97,164.2,156.5,0.747,501890.0,501890.0,1643,0,0,0,L,1122011218,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253520,833341.00
08/03/2016 15:45,2,5.900,ACTIVE,212.61,364.29,59.970,1470253503,"274151322000095","219011344069620",26.72,67.70,0,327.62,388.94,159.6,152.1,0.605,810031.4,810031.4,1634,0,0,0,L,1151911521,0,122.23,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253521,833342.00
08/03/2016 15:45,2,5.893,ACTIVE,218.48,362.19,59.933,1470253503,"201051344000988","219011344069620",26.46,46.60,0,336.94,409.38,157.9,150.5,0.765,498280.8,498280.8,1648,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253521,833343.00
08/03/2016 15:45,2,5.902,ACTIVE,216.67,357.98,59.965,1470253503,"201051344001025","219011344069620",26.76,53.50,0,332.43,407.57,159.9,152.4,0.725,512284.6,512284.6,1639,0,0,0,L,1122011218,0,123.81,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253522,833344.00
08/03/2016 15:45,2,5.807,ACTIVE,218.26,362.49,59.975,1470253503,"201051344000458","219011344069620",27.39,47.80,0,337.54,407.27,161.2,153.6,0.760,509366.8,509366.8,1642,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253523,833345.00
08/03/2016 15:45,2,5.945,ACTIVE,218.71,361.59,60.007,1470253503,"201051344000853","219011344069620",27.10,45.30,0,337.84,411.48,163.3,155.7,0.773,508448.9,508448.9,1638,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253524,833346.00
08/03/2016 15:45,2,5.818,ACTIVE,215.54,357.98,59.965,1470253503,"201051344000685","219011344069620",26.78,51.00,0,332.73,405.17,157.7,150.3,0.769,512306.9,512306.9,1648,0,0,0,L,1122011218,0,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253525,833347.00
08/03/2016 15:45,2,5.902,ACTIVE,216.67,357.38,59.975,1470253503,"201051344000917","219011344069620",26.74,50.00,0,332.13,406.67,159.9,152.5,0.765,509197.6,509197.6,1651,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253526,833348.00
08/03/2016 15:45,2,5.871,ACTIVE,215.77,356.78,60.002,1470253503,"201051344001145","219011344069620",26.74,50.00,0,332.73,405.17,158.9,151.5,0.734,514434.1,514434.1,1653,0,0,0,L,1122011218,0,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253527,833349.00
08/03/2016 15:45,2,5.740,ACTIVE,216.90,358.88,59.944,1470253503,"201051344000651","219011344069620",26.92,50.60,0,334.54,406.07,156.4,149.0,0.720,507169.4,507169.4,1638,0,0,0,L,1122011218,0,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253528,833350.00
08/03/2016 15:45,2,5.287,ACTIVE,212.61,359.78,59.981,1470253503,"274151322000088","219011344069620",25.03,62.50,0,329.43,382.33,134.0,127.4,0.517,739605.1,739605.1,1638,0,0,0,L,1151911521,0,122.91,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253529,833351.00
08/03/2016 15:45,2,3.652,ACTIVE,213.29,388.34,59.965,1470253503,"274151322000068","219011344069620",35.82,65.00,0,367.90,430.72,132.3,125.7,0.517,633310.0,633310.0,1656,0,0,0,L,1151911521,0,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253530,833352.00
08/03/2016 15:45,2,5.650,ACTIVE,216.00,356.78,59.965,1470253503,"201051344001135","219011344069620",26.14,51.30,0,332.73,405.47,149.6,142.5,0.694,503254.6,503254.6,1640,0,0,0,L,1122011218,0,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253531,833353.00
08/03/2016 15:45,2,5.541,ACTIVE,216.22,356.48,59.959,1470253503,"201051344000594","219011344069620",26.70,57.70,0,332.43,407.27,149.8,142.6,0.698,513756.8,513756.8,1644,0,0,0,L,1122011218,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253532,833354.00
08/03/2016 15:45,2,5.518,ACTIVE,216.45,355.88,59.970,1470253503,"201051344001203","219011344069620",26.86,52.00,0,334.24,406.67,149.9,142.8,0.720,511070.9,511070.9,1647,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253533,833355.00
08/03/2016 15:45,2,5.193,ACTIVE,212.61,351.67,60.002,1470253503,"274151322000054","219011344069620",24.85,63.00,0,330.33,383.53,130.6,124.1,0.508,755009.7,755009.7,1635,0,0,0,L,1151911521,0,122.01,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253533,833356.00
08/03/2016 15:45,2,5.695,ACTIVE,216.90,357.38,59.986,1470253503,"201051344000867","219011344069620",26.94,49.30,0,334.54,406.37,155.3,148.0,0.716,501002.7,501002.7,1642,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253534,833357.00
08/03/2016 15:45,2,5.525,ACTIVE,216.67,357.68,59.986,1470253503,"201051344001093","219011344069620",27.25,49.50,0,332.13,406.37,152.6,145.4,0.716,508597.4,508597.4,1648,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253535,833358.00
08/03/2016 15:45,2,5.807,ACTIVE,217.58,360.38,59.970,1470253503,"201051344000900","219011344069620",27.49,44.80,0,336.04,408.18,161.6,154.1,0.729,517302.1,517302.1,1646,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253536,833359.00
08/03/2016 15:45,2,5.816,ACTIVE,217.80,357.98,59.959,1470253503,"201051344000648","219011344069620",26.60,47.50,0,337.54,406.37,156.7,149.3,0.734,507222.5,507222.5,1640,0,0,0,L,1122011218,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253537,833360.00
08/03/2016 15:45,2,5.906,ACTIVE,218.03,358.88,59.944,1470253503,"201051344000569","219011344069620",27.21,46.20,0,336.64,406.97,162.8,155.2,0.778,517735.0,517735.0,1640,0,0,0,L,1122011218,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253538,833361.00
08/03/2016 15:45,2,6.031,ACTIVE,218.26,363.09,59.938,1470253503,"201051344000983","219011344069620",27.14,46.80,0,336.04,407.87,165.8,158.2,0.769,509791.2,509791.2,1639,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253539,833362.00
08/03/2016 15:45,2,6.064,ACTIVE,218.26,360.69,59.965,1470253503,"201051344001158","219011344069620",26.36,50.60,0,336.94,405.47,162.0,154.4,0.765,502585.9,502585.9,1645,0,0,0,L,1122011218,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253540,833363.00
08/03/2016 15:45,2,6.000,ACTIVE,218.48,363.39,59.965,1470253503,"201051344000576","219011344069620",27.12,45.00,0,336.94,408.18,164.8,157.2,0.787,509894.2,509894.2,1642,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253541,833364.00
08/03/2016 15:45,2,5.648,ACTIVE,212.61,361.29,59.959,1470253503,"274151322000087","219011344069620",24.61,73.30,0,331.83,381.42,140.7,133.8,0.526,727748.3,727748.3,1652,0,0,0,L,1151911521,0,122.23,122.68,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470253542,833365.00
08/03/2016 16:00,2,6.766,ACTIVE,218.71,362.79,59.944,1470254403,"201051344000645","219011344069620",26.36,46.20,0,336.64,404.57,180.7,172.4,0.809,509502.2,509502.2,1643,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254404,833366.00
08/03/2016 16:00,2,6.230,ACTIVE,213.51,350.17,59.965,1470254403,"274151322000085","219011344069620",24.29,62.00,0,333.33,381.42,153.3,146.0,0.592,755541.0,755541.0,1634,0,0,0,L,1151911521,0,123.36,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254405,833367.00
08/03/2016 16:00,2,6.705,ACTIVE,218.03,360.99,59.970,1470254403,"201051344000633","219011344069620",26.60,52.50,0,335.74,405.17,180.6,172.4,0.849,500927.2,500927.2,1641,0,0,0,L,1122011218,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254406,833368.00
08/03/2016 16:00,2,6.760,ACTIVE,219.39,366.10,59.975,1470254403,"201051344000469","219011344069620",26.78,42.30,0,335.74,406.67,183.3,175.0,0.879,503040.3,503040.3,1648,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254407,833369.00
08/03/2016 16:00,2,6.648,ACTIVE,216.45,360.99,59.975,1470254403,"201051344000646","219011344069620",26.48,52.50,0,332.73,400.66,178.1,169.9,0.849,504477.1,504477.1,1641,0,0,0,L,1122011218,0,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254408,833370.00
08/03/2016 16:00,2,6.309,ACTIVE,213.29,348.36,59.965,1470254403,"274151322000052","219011344069620",25.92,68.70,0,332.13,384.43,165.6,157.9,0.650,774362.6,774362.6,1632,0,0,0,L,1151911521,0,122.46,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254409,833371.00
08/03/2016 16:00,2,6.932,ACTIVE,217.80,363.39,59.975,1470254403,"201051344000585","219011344069620",26.20,50.60,0,337.24,406.07,184.0,175.6,0.857,513236.8,513236.8,1638,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254410,833372.00
08/03/2016 16:00,2,6.633,ACTIVE,216.22,359.18,59.981,1470254403,"201051344001230","219011344069620",26.60,51.30,0,330.63,399.76,178.6,170.5,0.831,507861.6,507861.6,1651,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254411,833373.00
08/03/2016 16:00,2,6.684,ACTIVE,217.80,361.59,59.981,1470254403,"201051344000582","219011344069620",26.26,49.30,0,337.24,405.77,177.8,169.7,0.818,500700.3,500700.3,1640,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254412,833374.00
08/03/2016 16:00,2,4.219,ACTIVE,213.06,406.97,59.959,1470254403,"274151322000094","219011344069620",36.38,63.00,0,375.11,434.63,155.0,147.7,0.605,633203.4,633203.4,1660,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254414,833375.00
08/03/2016 16:00,2,6.758,ACTIVE,218.93,363.09,59.959,1470254403,"201051344000579","219011344069620",26.44,52.50,0,337.24,404.87,180.9,172.7,0.862,517283.4,517283.4,1647,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254415,833376.00
08/03/2016 16:00,2,6.568,ACTIVE,216.22,358.28,59.981,1470254403,"201051344000890","219011344069620",26.74,54.50,0,331.83,400.06,177.8,169.7,0.822,511406.2,511406.2,1640,0,0,0,L,1122011218,0,124.27,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254416,833377.00
08/03/2016 16:00,2,6.520,ACTIVE,217.13,360.69,59.981,1470254403,"201051344000438","219011344069620",26.68,52.50,0,337.84,404.27,176.1,168.0,0.831,513044.3,513044.3,1650,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254417,833378.00
08/03/2016 16:00,2,6.498,ACTIVE,216.45,359.78,59.981,1470254403,"201051344000417","219011344069620",26.46,55.50,0,332.73,399.16,174.0,166.0,0.822,504628.9,504628.9,1642,0,0,0,L,1122011218,0,123.81,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254417,833379.00
08/03/2016 16:00,2,6.352,ACTIVE,212.16,358.58,59.965,1470254403,"274151322000083","219011344069620",25.90,68.00,0,332.43,384.43,166.7,159.0,0.681,767386.0,767386.0,1638,0,0,0,L,1151911521,0,121.78,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254418,833380.00
08/03/2016 16:00,2,6.617,ACTIVE,213.96,347.46,59.975,1470254403,"274151322000076","219011344069620",26.44,67.30,0,331.53,387.14,177.1,169.0,0.694,818360.2,818360.2,1633,0,0,0,L,1151911521,0,122.46,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254419,833381.00
08/03/2016 16:00,2,6.711,ACTIVE,217.80,361.59,59.959,1470254403,"201051344000868","219011344069620",26.96,44.50,0,336.94,406.67,183.1,174.8,0.831,501933.0,501933.0,1644,0,0,0,L,1122011218,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254420,833382.00
08/03/2016 16:00,2,6.668,ACTIVE,212.83,355.58,59.965,1470254403,"274151322000095","219011344069620",26.46,66.30,0,332.43,387.74,178.6,170.5,0.681,810073.3,810073.3,1635,0,0,0,L,1151911521,0,122.46,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254421,833383.00
08/03/2016 16:00,2,6.750,ACTIVE,219.39,363.99,59.981,1470254403,"201051344000988","219011344069620",26.02,45.80,0,336.04,405.77,177.9,169.8,0.840,498322.8,498322.8,1649,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254422,833384.00
08/03/2016 16:00,2,6.805,ACTIVE,217.35,361.29,59.965,1470254403,"201051344001025","219011344069620",26.44,52.50,0,335.44,405.17,182.3,174.1,0.822,512327.3,512327.3,1640,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254423,833385.00
08/03/2016 16:00,2,6.684,ACTIVE,219.16,364.29,59.970,1470254403,"201051344000458","219011344069620",26.94,46.60,0,337.54,406.07,182.2,174.0,0.888,509409.7,509409.7,1643,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254424,833386.00
08/03/2016 16:00,2,6.812,ACTIVE,219.61,365.49,59.970,1470254403,"201051344000853","219011344069620",26.60,45.30,0,338.44,409.38,183.5,175.2,0.862,508492.1,508492.1,1639,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254425,833387.00
08/03/2016 16:00,2,6.664,ACTIVE,216.22,360.08,59.965,1470254403,"201051344000685","219011344069620",26.48,50.40,0,334.24,400.36,178.8,170.7,0.866,512348.8,512348.8,1649,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254426,833388.00
08/03/2016 16:00,2,6.707,ACTIVE,217.35,359.78,59.981,1470254403,"201051344000917","219011344069620",26.58,49.50,0,336.64,405.47,180.5,172.3,0.862,509239.9,509239.9,1652,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254427,833389.00
08/03/2016 16:00,2,6.729,ACTIVE,216.45,358.88,60.007,1470254403,"201051344001145","219011344069620",26.38,50.00,0,333.33,402.46,179.8,171.6,0.818,514476.3,514476.3,1654,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254428,833390.00
08/03/2016 16:00,2,6.664,ACTIVE,217.80,363.09,59.975,1470254403,"201051344000651","219011344069620",26.52,49.80,0,337.24,405.17,178.9,170.7,0.826,507211.4,507211.4,1639,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254429,833391.00
08/03/2016 16:00,2,6.154,ACTIVE,213.29,362.79,59.981,1470254403,"274151322000088","219011344069620",24.67,61.00,0,332.73,381.42,153.7,146.4,0.583,739641.1,739641.1,1639,0,0,0,L,1151911521,0,123.14,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254429,833392.00
08/03/2016 16:00,2,4.166,ACTIVE,213.96,412.98,59.991,1470254403,"274151322000068","219011344069620",36.72,64.00,0,373.31,435.23,154.3,147.0,0.592,633346.2,633346.2,1657,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254430,833393.00
08/03/2016 16:00,2,6.639,ACTIVE,217.13,359.48,59.975,1470254403,"201051344001135","219011344069620",26.54,50.60,0,334.84,404.27,178.2,170.1,0.822,503296.5,503296.5,1641,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254431,833394.00
08/03/2016 16:00,2,6.727,ACTIVE,217.35,360.99,59.975,1470254403,"201051344000594","219011344069620",26.54,56.30,0,336.04,406.67,180.6,172.4,0.840,513799.3,513799.3,1645,0,0,0,L,1122011218,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254432,833395.00
08/03/2016 16:00,2,6.695,ACTIVE,217.58,361.29,59.986,1470254403,"201051344001203","219011344069620",26.68,51.50,0,337.24,405.47,180.9,172.7,0.871,511113.5,511113.5,1648,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254433,833396.00
08/03/2016 16:00,2,6.180,ACTIVE,213.06,349.26,59.991,1470254403,"274151322000054","219011344069620",24.89,62.00,0,332.13,383.83,155.7,148.3,0.601,755046.4,755046.4,1636,0,0,0,L,1151911521,0,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254434,833397.00
08/03/2016 16:00,2,6.779,ACTIVE,217.80,362.19,59.975,1470254403,"201051344000867","219011344069620",26.48,48.30,0,337.84,406.37,181.8,173.5,0.835,501045.6,501045.6,1643,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254436,833398.00
08/03/2016 16:00,2,6.461,ACTIVE,217.58,361.59,59.986,1470254403,"201051344001093","219011344069620",27.10,48.50,0,336.94,404.57,177.2,169.1,0.809,508639.2,508639.2,1649,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254437,833399.00
08/03/2016 16:00,2,6.766,ACTIVE,218.71,365.80,59.975,1470254403,"201051344000900","219011344069620",27.10,43.80,0,336.34,406.67,185.6,177.2,0.857,517345.9,517345.9,1647,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254438,833400.00
08/03/2016 16:00,2,6.693,ACTIVE,218.71,362.79,60.002,1470254403,"201051344000648","219011344069620",26.30,46.60,0,336.94,405.47,178.3,170.2,0.831,507264.7,507264.7,1641,0,0,0,L,1122011218,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254438,833401.00
08/03/2016 16:00,2,6.719,ACTIVE,218.93,365.19,59.975,1470254403,"201051344000569","219011344069620",26.84,46.00,0,335.74,406.07,182.6,174.3,0.862,517778.2,517778.2,1641,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254439,833402.00
08/03/2016 16:00,2,6.770,ACTIVE,219.16,362.79,59.970,1470254403,"201051344000983","219011344069620",26.84,46.20,0,336.34,407.27,183.9,175.6,0.853,509834.7,509834.7,1640,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254440,833403.00
08/03/2016 16:00,2,6.779,ACTIVE,218.93,361.89,59.981,1470254403,"201051344001158","219011344069620",25.98,49.00,0,336.04,404.87,178.4,170.3,0.822,502628.1,502628.1,1646,0,0,0,L,1122011218,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254441,833404.00
08/03/2016 16:00,2,6.678,ACTIVE,219.16,364.59,59.975,1470254403,"201051344000576","219011344069620",26.76,44.50,0,336.64,405.77,180.9,172.7,0.849,509937.0,509937.0,1643,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254442,833405.00
08/03/2016 16:00,2,6.195,ACTIVE,213.29,354.67,59.975,1470254403,"274151322000087","219011344069620",24.67,73.30,0,333.03,381.12,154.7,147.4,0.579,727784.7,727784.7,1653,0,0,0,L,1151911521,0,122.68,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254443,833406.00
08/03/2016 16:00,2,6.594,ACTIVE,216.45,359.18,59.986,1470254403,"201051344000955","219011344069620",26.28,52.30,0,332.13,399.16,175.4,167.4,0.831,514180.2,514180.2,1647,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470254444,833407.00
08/03/2016 16:15,2,6.328,ACTIVE,218.93,361.89,59.975,1470255303,"201051344000645","219011344069620",26.72,46.60,0,337.24,401.86,171.2,163.4,0.782,509544.1,509544.1,1644,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255304,833408.00
08/03/2016 16:15,2,5.850,ACTIVE,213.29,363.09,59.928,1470255303,"274151322000085","219011344069620",24.59,60.80,0,333.33,379.92,145.8,138.8,0.566,755576.5,755576.5,1635,0,0,0,L,1151911521,0,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255305,833409.00
08/03/2016 16:15,2,6.338,ACTIVE,217.80,360.08,59.965,1470255303,"201051344000633","219011344069620",26.72,52.30,0,335.74,403.07,171.5,163.6,0.809,500969.1,500969.1,1642,0,0,0,L,1122011218,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255306,833410.00
08/03/2016 16:15,2,6.352,ACTIVE,219.16,360.69,60.012,1470255303,"201051344000469","219011344069620",27.08,42.30,0,335.44,403.97,174.3,166.3,0.826,503082.9,503082.9,1649,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255307,833411.00
08/03/2016 16:15,2,6.281,ACTIVE,216.22,358.28,59.991,1470255303,"201051344000646","219011344069620",26.68,51.50,0,331.83,398.26,169.5,161.7,0.800,504518.5,504518.5,1642,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255308,833412.00
08/03/2016 16:15,2,5.930,ACTIVE,213.06,348.96,59.981,1470255303,"274151322000052","219011344069620",26.20,67.70,0,332.13,382.93,157.3,149.9,0.619,774401.0,774401.0,1633,0,0,0,L,1151911521,0,122.01,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255309,833413.00
