ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 16:15,2,6.484,ACTIVE,217.35,360.99,59.975,1470255303,"201051344000585","219011344069620",26.78,50.20,0,336.64,403.37,175.9,167.9,0.813,513279.6,513279.6,1639,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255310,833414.00
08/03/2016 16:15,2,6.213,ACTIVE,215.77,357.68,59.981,1470255303,"201051344001230","219011344069620",26.94,50.40,0,330.93,397.05,169.5,161.7,0.773,507903.0,507903.0,1652,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255311,833415.00
08/03/2016 16:15,2,6.297,ACTIVE,217.35,360.38,59.965,1470255303,"201051344000582","219011344069620",26.40,49.30,0,337.54,403.37,168.4,160.6,0.773,500741.5,500741.5,1641,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255312,833416.00
08/03/2016 16:15,2,6.223,ACTIVE,216.22,358.58,59.965,1470255303,"201051344000955","219011344069620",26.52,52.00,0,333.33,397.05,167.2,159.5,0.795,514219.6,514219.6,1648,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255312,833417.00
08/03/2016 16:15,2,3.965,ACTIVE,213.29,401.56,59.970,1470255303,"274151322000094","219011344069620",36.88,62.30,0,372.41,432.22,147.2,140.2,0.570,633239.3,633239.3,1661,0,0,0,L,1151911521,0,122.23,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255313,833418.00
08/03/2016 16:15,2,6.359,ACTIVE,218.93,359.78,59.981,1470255303,"201051344000579","219011344069620",26.60,52.30,0,336.64,403.07,171.3,163.4,0.800,517325.3,517325.3,1648,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255314,833419.00
08/03/2016 16:15,2,6.287,ACTIVE,216.00,357.08,59.970,1470255303,"201051344000890","219011344069620",26.50,53.80,0,332.73,398.26,168.6,160.8,0.782,511447.5,511447.5,1641,0,0,0,L,1122011218,0,124.04,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255315,833420.00
08/03/2016 16:15,2,6.199,ACTIVE,216.90,358.58,59.959,1470255303,"201051344000438","219011344069620",26.60,52.50,0,337.84,401.86,167.1,159.4,0.795,513085.1,513085.1,1651,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255316,833421.00
08/03/2016 16:15,2,6.246,ACTIVE,216.45,358.58,59.959,1470255303,"201051344000417","219011344069620",26.12,54.80,0,334.54,397.35,165.2,157.6,0.787,504669.3,504669.3,1643,0,0,0,L,1122011218,0,123.81,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255317,833422.00
08/03/2016 16:15,2,5.980,ACTIVE,212.83,348.06,59.970,1470255303,"274151322000083","219011344069620",26.10,68.00,0,332.43,382.63,158.1,150.7,0.645,767424.6,767424.6,1639,0,0,0,L,1151911521,0,122.23,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255318,833423.00
08/03/2016 16:15,2,6.217,ACTIVE,213.74,346.26,59.970,1470255303,"274151322000076","219011344069620",26.82,66.30,0,330.63,384.73,168.8,161.0,0.658,818401.4,818401.4,1634,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255319,833424.00
08/03/2016 16:15,2,6.461,ACTIVE,217.58,359.48,59.975,1470255303,"201051344000868","219011344069620",26.44,45.00,0,337.54,403.67,172.9,165.0,0.791,501975.4,501975.4,1645,0,0,0,L,1122011218,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255320,833425.00
08/03/2016 16:15,2,6.256,ACTIVE,212.83,351.37,59.970,1470255303,"274151322000095","219011344069620",26.82,65.00,0,332.73,385.93,169.9,162.1,0.654,810114.8,810114.8,1636,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255321,833426.00
08/03/2016 16:15,2,6.400,ACTIVE,219.16,361.89,59.954,1470255303,"201051344000988","219011344069620",26.08,46.00,0,336.34,402.77,169.0,161.2,0.800,498364.3,498364.3,1650,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255321,833427.00
08/03/2016 16:15,2,6.469,ACTIVE,217.35,358.28,59.959,1470255303,"201051344001025","219011344069620",26.28,51.50,0,338.44,402.77,172.2,164.3,0.773,512369.6,512369.6,1641,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255322,833428.00
08/03/2016 16:15,2,6.344,ACTIVE,219.16,361.89,59.954,1470255303,"201051344000458","219011344069620",26.82,46.80,0,337.24,403.37,172.2,164.3,0.818,509452.0,509452.0,1644,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255323,833429.00
08/03/2016 16:15,2,6.441,ACTIVE,219.61,363.99,59.959,1470255303,"201051344000853","219011344069620",26.56,45.00,0,338.14,403.97,173.3,165.4,0.822,508534.7,508534.7,1640,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255324,833430.00
08/03/2016 16:15,2,6.305,ACTIVE,216.00,359.18,59.996,1470255303,"201051344000685","219011344069620",26.46,50.00,0,336.94,398.26,169.0,161.2,0.822,512390.2,512390.2,1650,0,0,0,L,1122011218,0,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255325,833431.00
08/03/2016 16:15,2,6.232,ACTIVE,217.13,358.88,59.959,1470255303,"201051344000917","219011344069620",27.02,49.00,0,327.62,415.99,170.5,162.7,0.813,509281.8,509281.8,1653,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255326,833432.00
08/03/2016 16:15,2,6.277,ACTIVE,216.00,358.28,59.965,1470255303,"201051344001145","219011344069620",26.76,49.00,0,337.24,401.56,170.0,162.2,0.787,514517.9,514517.9,1655,0,0,0,L,1122011218,0,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255327,833433.00
08/03/2016 16:15,2,6.373,ACTIVE,217.80,362.19,59.959,1470255303,"201051344000651","219011344069620",26.10,50.40,0,337.54,403.07,168.4,160.7,0.769,507252.8,507252.8,1640,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255328,833434.00
08/03/2016 16:15,2,5.801,ACTIVE,213.06,348.66,59.970,1470255303,"274151322000088","219011344069620",24.67,60.50,0,332.73,379.92,144.9,137.9,0.557,739676.7,739676.7,1640,0,0,0,L,1151911521,0,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255329,833435.00
08/03/2016 16:15,2,3.961,ACTIVE,214.19,393.45,59.965,1470255303,"274151322000068","219011344069620",36.50,63.30,0,373.01,433.12,145.8,138.8,0.561,633382.0,633382.0,1658,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255330,833436.00
08/03/2016 16:15,2,6.271,ACTIVE,216.90,358.88,59.938,1470255303,"201051344001135","219011344069620",26.48,50.40,0,337.54,401.86,168.2,160.4,0.782,503337.8,503337.8,1642,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255330,833437.00
08/03/2016 16:15,2,6.250,ACTIVE,217.13,358.28,59.965,1470255303,"201051344000594","219011344069620",26.88,55.30,0,335.74,403.97,170.2,162.3,0.787,513841.2,513841.2,1646,0,0,0,L,1122011218,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255332,833438.00
08/03/2016 16:15,2,6.271,ACTIVE,217.13,359.18,59.944,1470255303,"201051344001203","219011344069620",26.76,51.30,0,325.52,409.08,169.9,162.1,0.800,511155.4,511155.4,1649,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255333,833439.00
08/03/2016 16:15,2,5.801,ACTIVE,213.06,349.86,59.954,1470255303,"274151322000054","219011344069620",25.05,59.50,0,332.73,381.73,147.1,140.1,0.566,755082.5,755082.5,1637,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255334,833440.00
08/03/2016 16:15,2,6.230,ACTIVE,217.80,358.88,59.959,1470255303,"201051344000867","219011344069620",27.06,48.50,0,337.84,403.07,170.8,162.9,0.787,501087.8,501087.8,1644,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255335,833441.00
08/03/2016 16:15,2,6.064,ALERT,217.13,359.18,59.954,1470255303,"201051344001093","219011344069620",27.02,48.50,0,305.08,402.46,165.9,158.2,0.769,508680.1,508680.1,1650,0,0,0,L,1122011218,0,124.49,123.14,0002,46,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255337,833442.00
08/03/2016 16:15,2,6.344,ACTIVE,218.26,360.38,59.965,1470255303,"201051344000900","219011344069620",27.15,43.80,0,336.04,404.87,174.5,166.5,0.795,517389.1,517389.1,1648,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255338,833443.00
08/03/2016 16:15,2,6.195,ACTIVE,218.48,362.79,59.965,1470255303,"201051344000648","219011344069620",26.62,47.00,0,337.24,403.07,166.9,159.2,0.787,507306.0,507306.0,1642,0,0,0,L,1122011218,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255338,833444.00
08/03/2016 16:15,2,6.225,ACTIVE,218.71,362.49,59.965,1470255303,"201051344000569","219011344069620",27.19,45.00,0,335.74,403.67,171.5,163.6,0.795,517820.6,517820.6,1642,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255339,833445.00
08/03/2016 16:15,2,6.275,ACTIVE,219.16,363.99,59.954,1470255303,"201051344000983","219011344069620",27.15,45.80,0,336.34,403.97,172.5,164.6,0.795,509877.5,509877.5,1641,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255340,833446.00
08/03/2016 16:15,2,6.324,ACTIVE,218.93,362.49,59.965,1470255303,"201051344001158","219011344069620",26.08,49.50,0,336.34,401.86,167.1,159.3,0.765,502669.5,502669.5,1647,0,0,0,L,1122011218,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255341,833447.00
08/03/2016 16:15,2,6.229,ACTIVE,218.93,360.69,59.975,1470255303,"201051344000576","219011344069620",26.82,44.50,0,336.94,403.07,169.2,161.4,0.804,509979.0,509979.0,1644,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255342,833448.00
08/03/2016 16:15,2,5.752,ACTIVE,213.06,362.79,59.965,1470255303,"274151322000087","219011344069620",24.87,72.30,0,333.33,379.62,144.8,137.8,0.539,727820.5,727820.5,1654,0,0,0,L,1151911521,0,122.46,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470255343,833449.00
08/03/2016 16:30,2,6.045,ACTIVE,218.71,359.78,59.965,1470256203,"201051344000645","219011344069620",26.16,46.40,0,336.94,399.76,160.2,152.7,0.738,509583.1,509583.1,1645,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256204,833450.00
08/03/2016 16:30,2,5.465,ACTIVE,213.51,345.06,59.938,1470256203,"274151322000085","219011344069620",24.73,59.80,0,332.73,377.22,136.8,130.1,0.526,755609.7,755609.7,1636,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256205,833451.00
08/03/2016 16:30,2,6.012,ACTIVE,217.80,360.99,59.959,1470256203,"201051344000633","219011344069620",26.40,51.80,0,336.94,400.66,160.7,153.2,0.760,501008.2,501008.2,1643,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256206,833452.00
08/03/2016 16:30,2,6.006,ACTIVE,218.93,362.49,59.965,1470256203,"201051344000469","219011344069620",26.74,42.80,0,336.34,400.66,162.7,155.1,0.778,503122.5,503122.5,1650,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256207,833453.00
08/03/2016 16:30,2,5.957,ACTIVE,216.00,357.38,59.928,1470256203,"201051344000646","219011344069620",26.34,51.50,0,332.13,395.55,158.9,151.5,0.751,504557.2,504557.2,1643,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256208,833454.00
08/03/2016 16:30,2,5.531,ACTIVE,213.51,364.29,59.959,1470256203,"274151322000052","219011344069620",26.32,66.70,0,332.43,380.82,147.3,140.3,0.579,774436.9,774436.9,1634,0,0,0,L,1151911521,0,122.23,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256209,833455.00
08/03/2016 16:30,2,6.109,ACTIVE,217.35,358.88,59.933,1470256203,"201051344000585","219011344069620",26.58,50.20,0,337.54,399.46,164.6,156.9,0.765,513319.8,513319.8,1640,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256210,833456.00
08/03/2016 16:30,2,5.842,ACTIVE,215.77,355.28,59.965,1470256203,"201051344001230","219011344069620",26.86,50.00,0,331.23,395.25,158.8,151.4,0.751,507941.6,507941.6,1653,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256211,833457.00
08/03/2016 16:30,2,5.855,ACTIVE,217.35,358.88,59.981,1470256203,"201051344000582","219011344069620",26.64,49.50,0,336.64,399.76,157.8,150.4,0.747,500779.9,500779.9,1642,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256212,833458.00
08/03/2016 16:30,2,5.855,ACTIVE,216.22,356.48,59.959,1470256203,"201051344000955","219011344069620",26.28,51.00,0,332.73,393.15,156.0,148.6,0.742,514257.7,514257.7,1649,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256212,833459.00
08/03/2016 16:30,2,3.666,ACTIVE,213.51,407.87,59.959,1470256203,"274151322000094","219011344069620",36.76,60.50,0,372.71,434.02,137.4,130.7,0.535,633272.7,633272.7,1662,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256213,833460.00
08/03/2016 16:30,2,6.012,ACTIVE,218.93,362.49,59.954,1470256203,"201051344000579","219011344069620",26.44,52.50,0,337.54,400.36,160.9,153.4,0.738,517364.4,517364.4,1649,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256214,833461.00
08/03/2016 16:30,2,5.869,ACTIVE,216.00,356.48,60.002,1470256203,"201051344000890","219011344069620",26.62,53.30,0,332.73,394.05,158.4,150.9,0.734,511486.0,511486.0,1642,0,0,0,L,1122011218,0,124.04,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256215,833462.00
08/03/2016 16:30,2,5.828,ACTIVE,216.90,358.88,59.970,1470256203,"201051344000438","219011344069620",26.52,52.30,0,337.84,396.45,156.6,149.2,0.738,513123.2,513123.2,1652,0,0,0,L,1122011218,0,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256216,833463.00
08/03/2016 16:30,2,5.881,ACTIVE,216.45,358.28,59.970,1470256203,"201051344000417","219011344069620",26.02,53.80,0,332.13,394.05,155.1,147.8,0.738,504707.0,504707.0,1644,0,0,0,L,1122011218,0,123.81,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256217,833464.00
08/03/2016 16:30,2,5.584,ACTIVE,213.29,361.59,59.970,1470256203,"274151322000083","219011344069620",26.22,66.30,0,333.03,379.92,148.4,141.3,0.597,767460.7,767460.7,1640,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256218,833465.00
08/03/2016 16:30,2,5.846,ACTIVE,213.96,363.39,59.970,1470256203,"274151322000076","219011344069620",26.70,64.30,0,332.43,382.93,158.0,150.6,0.614,818440.0,818440.0,1635,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256219,833466.00
08/03/2016 16:30,2,6.037,ACTIVE,217.80,359.48,59.965,1470256203,"201051344000868","219011344069620",26.52,45.50,0,338.44,400.36,162.2,154.6,0.734,502015.0,502015.0,1646,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256220,833467.00
08/03/2016 16:30,2,5.904,ACTIVE,213.29,349.86,59.965,1470256203,"274151322000095","219011344069620",26.70,64.00,0,332.73,382.93,159.6,152.1,0.601,810153.6,810153.6,1637,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256221,833468.00
08/03/2016 16:30,2,6.078,ACTIVE,219.16,361.59,59.975,1470256203,"201051344000988","219011344069620",25.80,46.40,0,336.64,400.06,158.8,151.4,0.747,498402.9,498402.9,1651,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256222,833469.00
08/03/2016 16:30,2,6.107,ACTIVE,217.35,358.58,59.954,1470256203,"201051344001025","219011344069620",26.24,51.50,0,337.54,397.66,162.4,154.9,0.734,512409.1,512409.1,1642,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256223,833470.00
08/03/2016 16:30,2,6.041,ACTIVE,219.16,363.09,59.991,1470256203,"201051344000458","219011344069620",26.48,47.80,0,337.54,400.66,161.9,154.4,0.769,509491.4,509491.4,1645,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256224,833471.00
08/03/2016 16:30,2,6.014,ACTIVE,219.39,363.39,59.975,1470256203,"201051344000853","219011344069620",26.70,45.50,0,338.44,400.36,162.7,155.1,0.769,508574.3,508574.3,1641,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256224,833472.00
08/03/2016 16:30,2,5.848,ACTIVE,216.22,358.28,59.949,1470256203,"201051344000685","219011344069620",26.86,50.00,0,334.24,395.25,159.0,151.5,0.760,512428.9,512428.9,1651,0,0,0,L,1122011218,0,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256225,833473.00
08/03/2016 16:30,2,5.992,ACTIVE,217.35,358.58,59.933,1470256203,"201051344000917","219011344069620",26.56,49.00,0,336.94,398.26,161.2,153.6,0.765,509320.9,509320.9,1654,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256226,833474.00
08/03/2016 16:30,2,5.990,ACTIVE,216.45,357.98,59.944,1470256203,"201051344001145","219011344069620",26.50,49.80,0,334.24,394.95,160.8,153.2,0.738,514556.9,514556.9,1656,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256227,833475.00
08/03/2016 16:30,2,6.002,ACTIVE,217.58,360.99,59.991,1470256203,"201051344000651","219011344069620",26.24,50.20,0,338.44,398.86,159.6,152.1,0.729,507291.6,507291.6,1641,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256228,833476.00
08/03/2016 16:30,2,5.439,ACTIVE,213.29,357.08,59.981,1470256203,"274151322000088","219011344069620",24.81,59.50,0,332.43,377.52,136.7,130.0,0.517,739709.9,739709.9,1641,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256229,833477.00
08/03/2016 16:30,2,3.828,ACTIVE,214.19,398.56,59.981,1470256203,"274151322000068","219011344069620",35.36,62.30,0,372.71,433.72,137.0,130.3,0.521,633415.3,633415.3,1659,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256230,833478.00
08/03/2016 16:30,2,5.979,ACTIVE,217.13,358.28,59.944,1470256203,"201051344001135","219011344069620",26.22,50.40,0,337.54,394.65,158.8,151.3,0.734,503376.5,503376.5,1643,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256231,833479.00
08/03/2016 16:30,2,6.047,ACTIVE,217.35,359.18,59.965,1470256203,"201051344000594","219011344069620",26.32,55.30,0,336.94,399.16,161.2,153.7,0.751,513880.4,513880.4,1647,0,0,0,L,1122011218,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256232,833480.00
08/03/2016 16:30,2,6.004,ACTIVE,217.35,359.18,59.970,1470256203,"201051344001203","219011344069620",26.44,51.00,0,338.74,398.26,160.8,153.2,0.760,511194.4,511194.4,1650,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256232,833481.00
08/03/2016 16:30,2,5.461,ACTIVE,213.29,345.06,59.981,1470256203,"274151322000054","219011344069620",25.17,59.00,0,333.03,379.32,139.2,132.4,0.535,755116.3,755116.3,1638,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256233,833482.00
08/03/2016 16:30,2,5.979,ACTIVE,218.03,359.48,59.975,1470256203,"201051344000867","219011344069620",26.78,49.00,0,338.74,398.86,162.2,154.6,0.765,501127.1,501127.1,1645,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256234,833483.00
08/03/2016 16:30,2,5.812,ACTIVE,217.35,358.88,59.981,1470256203,"201051344001093","219011344069620",26.74,48.00,0,337.84,397.96,157.4,150.0,0.729,508718.3,508718.3,1652,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256235,833484.00
08/03/2016 16:30,2,6.100,ACTIVE,218.48,358.58,59.986,1470256203,"201051344000900","219011344069620",26.72,44.80,0,336.94,401.26,164.9,157.3,0.725,517429.2,517429.2,1649,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256236,833485.00
08/03/2016 16:30,2,5.895,ACTIVE,218.71,363.09,60.012,1470256203,"201051344000648","219011344069620",26.56,47.80,0,337.24,400.66,158.6,151.2,0.751,507344.5,507344.5,1643,0,0,0,L,1122011218,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256237,833486.00
08/03/2016 16:30,2,6.010,ACTIVE,218.93,361.89,59.975,1470256203,"201051344000569","219011344069620",26.66,45.80,0,336.94,400.66,162.2,154.6,0.760,517860.0,517860.0,1643,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256238,833487.00
08/03/2016 16:30,2,6.021,ACTIVE,219.16,361.59,59.986,1470256203,"201051344000983","219011344069620",26.86,46.40,0,336.94,400.66,163.7,156.1,0.765,509917.2,509917.2,1642,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256239,833488.00
08/03/2016 16:30,2,6.047,ACTIVE,218.93,359.18,59.981,1470256203,"201051344001158","219011344069620",25.94,50.20,0,336.94,399.16,159.0,151.6,0.729,502708.1,502708.1,1648,0,0,0,L,1122011218,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256240,833489.00
08/03/2016 16:30,2,5.902,ACTIVE,218.93,361.89,59.975,1470256203,"201051344000576","219011344069620",26.82,44.50,0,336.64,399.76,160.3,152.8,0.756,510018.0,510018.0,1645,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256241,833490.00
08/03/2016 16:30,2,5.514,ACTIVE,213.51,351.37,59.981,1470256203,"274151322000087","219011344069620",24.73,70.70,0,332.13,377.22,138.1,131.4,0.504,727853.9,727853.9,1655,0,0,0,L,1151911521,0,122.68,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470256242,833491.00
08/03/2016 16:45,2,5.543,ACTIVE,219.16,357.38,59.954,1470257104,"201051344000645","219011344069620",26.60,46.40,0,327.02,396.75,149.3,142.2,0.685,509619.8,509619.8,1646,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257105,833492.00
08/03/2016 16:45,2,5.039,ACTIVE,213.96,359.18,59.970,1470257104,"274151322000085","219011344069620",24.81,59.00,0,321.91,375.71,126.5,120.2,0.486,755641.0,755641.0,1637,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257106,833493.00
08/03/2016 16:45,2,5.559,ACTIVE,218.26,358.88,59.959,1470257104,"201051344000633","219011344069620",26.58,51.50,0,328.52,397.35,149.7,142.6,0.716,501045.1,501045.1,1644,0,0,0,L,1122011218,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257106,833494.00
08/03/2016 16:45,2,5.535,ACTIVE,218.93,360.69,59.954,1470257104,"201051344000469","219011344069620",27.02,42.00,0,327.62,401.26,151.4,144.2,0.734,503159.9,503159.9,1651,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257107,833495.00
08/03/2016 16:45,2,5.473,ACTIVE,216.45,357.08,59.959,1470257104,"201051344000646","219011344069620",26.56,51.50,0,322.81,394.95,147.2,140.1,0.698,504593.5,504593.5,1644,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257108,833496.00
08/03/2016 16:45,2,5.082,ACTIVE,213.74,351.37,59.959,1470257104,"274151322000052","219011344069620",26.48,64.80,0,321.31,378.42,136.4,129.7,0.539,774470.6,774470.6,1635,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257109,833497.00
08/03/2016 16:45,2,5.715,ACTIVE,217.80,357.38,59.959,1470257104,"201051344000585","219011344069620",26.52,50.00,0,327.02,397.35,153.5,146.2,0.707,513357.6,513357.6,1641,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257110,833498.00
08/03/2016 16:45,2,5.381,ACTIVE,216.22,355.28,59.949,1470257104,"201051344001230","219011344069620",27.06,50.20,0,320.71,393.15,147.3,140.2,0.685,507978.0,507978.0,1654,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257111,833499.00
08/03/2016 16:45,2,5.451,ACTIVE,217.80,357.68,59.959,1470257104,"201051344000582","219011344069620",26.58,49.00,0,327.32,397.66,146.7,139.7,0.685,500816.2,500816.2,1643,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257112,833500.00
08/03/2016 16:45,2,5.387,ACTIVE,216.67,355.58,59.944,1470257104,"201051344000955","219011344069620",26.56,51.50,0,324.02,392.25,144.9,138.0,0.685,514293.4,514293.4,1650,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257113,833501.00
08/03/2016 16:45,2,3.389,ACTIVE,213.96,401.86,59.944,1470257104,"274151322000094","219011344069620",37.01,60.30,0,375.41,431.62,126.9,120.5,0.486,633304.0,633304.0,1663,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257114,833502.00
08/03/2016 16:45,2,5.541,ACTIVE,219.16,358.28,59.949,1470257104,"201051344000579","219011344069620",26.78,52.80,0,327.32,400.66,150.2,143.0,0.681,517401.5,517401.5,1650,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257115,833503.00
08/03/2016 16:45,2,5.461,ACTIVE,216.67,356.18,59.954,1470257104,"201051344000890","219011344069620",26.68,52.80,0,323.11,394.35,147.5,140.5,0.681,511522.3,511522.3,1643,0,0,0,L,1122011218,0,124.49,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257116,833504.00
08/03/2016 16:45,2,5.367,ACTIVE,217.35,357.08,59.949,1470257104,"201051344000438","219011344069620",26.74,51.80,0,328.22,395.25,145.3,138.3,0.689,513159.1,513159.1,1653,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257117,833505.00
08/03/2016 16:45,2,5.387,ACTIVE,216.90,356.48,59.959,1470257104,"201051344000417","219011344069620",26.42,53.80,0,327.32,393.45,144.2,137.2,0.689,504742.6,504742.6,1645,0,0,0,L,1122011218,0,124.04,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257118,833506.00
08/03/2016 16:45,2,5.215,ACTIVE,213.29,362.19,59.965,1470257104,"274151322000083","219011344069620",26.24,64.50,0,319.51,381.12,138.5,131.8,0.557,767494.9,767494.9,1641,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257119,833507.00
08/03/2016 16:45,2,5.373,ACTIVE,214.19,346.86,59.949,1470257104,"274151322000076","219011344069620",26.98,63.30,0,321.61,383.23,146.6,139.6,0.570,818476.2,818476.2,1636,0,0,0,L,1151911521,0,123.14,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257120,833508.00
08/03/2016 16:45,2,5.545,ACTIVE,218.03,359.18,59.975,1470257104,"201051344000868","219011344069620",27.00,45.50,0,325.22,397.66,151.5,144.3,0.685,502052.2,502052.2,1647,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257121,833509.00
08/03/2016 16:45,2,5.490,ACTIVE,213.51,345.96,59.959,1470257104,"274151322000095","219011344069620",26.74,62.50,0,320.41,381.12,148.7,141.6,0.566,810190.3,810190.3,1638,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257122,833510.00
08/03/2016 16:45,2,5.578,ACTIVE,219.16,360.69,59.970,1470257104,"201051344000988","219011344069620",26.12,46.20,0,326.72,399.46,147.5,140.5,0.703,498439.3,498439.3,1652,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257123,833511.00
08/03/2016 16:45,2,5.600,ACTIVE,217.35,356.18,59.949,1470257104,"201051344001025","219011344069620",26.60,51.00,0,326.42,397.35,150.8,143.6,0.681,512446.3,512446.3,1643,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257124,833512.00
08/03/2016 16:45,2,5.609,ACTIVE,219.16,360.99,59.965,1470257104,"201051344000458","219011344069620",26.64,47.30,0,327.32,401.26,151.2,144.0,0.716,509528.7,509528.7,1646,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257124,833513.00
08/03/2016 16:45,2,5.607,ACTIVE,219.39,360.38,59.954,1470257104,"201051344000853","219011344069620",26.76,45.50,0,328.22,400.96,151.9,144.7,0.716,508611.7,508611.7,1642,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257126,833514.00
08/03/2016 16:45,2,5.480,ACTIVE,216.45,357.08,59.954,1470257104,"201051344000685","219011344069620",26.60,50.00,0,325.82,395.25,147.6,140.5,0.712,512465.4,512465.4,1652,0,0,0,L,1122011218,0,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257126,833515.00
08/03/2016 16:45,2,5.498,ACTIVE,217.35,357.38,59.949,1470257104,"201051344000917","219011344069620",26.88,49.30,0,327.02,396.15,149.7,142.6,0.707,509357.9,509357.9,1655,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257127,833516.00
08/03/2016 16:45,2,5.482,ACTIVE,217.80,358.28,59.954,1470257104,"201051344000651","219011344069620",26.56,50.00,0,327.62,399.76,147.4,140.4,0.681,507328.1,507328.1,1642,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257129,833517.00
08/03/2016 16:45,2,4.992,ACTIVE,213.51,360.99,59.933,1470257104,"274151322000088","219011344069620",24.93,58.50,0,321.91,375.71,126.0,119.7,0.486,739741.1,739741.1,1642,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257130,833518.00
08/03/2016 16:45,2,3.418,ACTIVE,214.41,406.67,59.922,1470257104,"274151322000068","219011344069620",36.58,62.50,0,372.41,427.41,126.2,119.9,0.477,633446.6,633446.6,1660,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257131,833519.00
08/03/2016 16:45,2,5.508,ACTIVE,217.13,357.08,59.954,1470257104,"201051344001135","219011344069620",26.32,50.60,0,322.81,393.75,146.7,139.7,0.681,503412.9,503412.9,1644,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257132,833520.00
08/03/2016 16:45,2,5.574,ACTIVE,217.35,359.18,59.959,1470257104,"201051344000594","219011344069620",26.46,54.50,0,326.72,397.35,149.4,142.2,0.694,513917.3,513917.3,1648,0,0,0,L,1122011218,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257133,833521.00
08/03/2016 16:45,2,5.496,ACTIVE,217.58,357.98,59.959,1470257104,"201051344001203","219011344069620",26.70,51.00,0,327.62,395.85,148.6,141.5,0.703,511231.3,511231.3,1651,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257134,833522.00
08/03/2016 16:45,2,5.045,ACTIVE,213.74,350.17,59.944,1470257104,"274151322000054","219011344069620",25.11,58.50,0,321.31,380.22,128.2,121.9,0.491,755148.1,755148.1,1639,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257135,833523.00
08/03/2016 16:45,2,5.531,ACTIVE,218.26,356.78,59.954,1470257104,"201051344000867","219011344069620",26.92,49.00,0,327.32,397.66,150.7,143.6,0.694,501164.4,501164.4,1646,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257136,833524.00
08/03/2016 16:45,2,5.281,ACTIVE,217.58,357.38,59.949,1470257104,"201051344001093","219011344069620",27.10,48.00,0,327.32,395.55,145.0,138.0,0.672,508754.2,508754.2,1653,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257137,833525.00
08/03/2016 16:45,2,5.537,ACTIVE,218.71,360.38,59.949,1470257104,"201051344000900","219011344069620",27.21,44.50,0,328.22,401.86,152.4,145.2,0.707,517467.1,517467.1,1650,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257138,833526.00
08/03/2016 16:45,2,5.393,ACTIVE,218.71,358.58,59.954,1470257104,"201051344000648","219011344069620",26.88,46.80,0,328.22,396.75,146.9,139.9,0.685,507380.9,507380.9,1644,0,0,0,L,1122011218,0,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257139,833527.00
08/03/2016 16:45,2,5.496,ACTIVE,218.93,360.38,59.954,1470257104,"201051344000569","219011344069620",26.94,45.00,0,328.22,402.16,149.9,142.7,0.694,517897.3,517897.3,1644,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257140,833528.00
08/03/2016 16:45,2,5.500,ACTIVE,219.16,359.48,59.959,1470257104,"201051344000983","219011344069620",27.19,46.20,0,326.42,398.56,151.5,144.3,0.698,509954.9,509954.9,1643,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257141,833529.00
08/03/2016 16:45,2,5.434,ACTIVE,218.93,359.18,59.938,1470257104,"201051344001158","219011344069620",26.60,49.30,0,327.62,396.75,146.5,139.4,0.694,502744.6,502744.6,1649,0,0,0,L,1122011218,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257142,833530.00
08/03/2016 16:45,2,5.406,ACTIVE,219.16,360.99,59.954,1470257104,"201051344000576","219011344069620",27.00,45.30,0,326.42,397.35,147.8,140.8,0.685,510054.8,510054.8,1646,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257143,833531.00
08/03/2016 16:45,2,5.025,ACTIVE,213.74,353.47,59.917,1470257104,"274151322000087","219011344069620",24.87,71.00,0,320.71,376.92,126.6,120.3,0.468,727885.5,727885.5,1656,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257143,833532.00
08/03/2016 16:45,2,5.467,ACTIVE,216.45,355.88,59.944,1470257104,"201051344001145","219011344069620",26.60,48.80,0,326.42,395.25,147.2,140.2,0.672,514594.5,514594.5,1657,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470257144,833533.00
08/03/2016 17:00,2,5.113,ACTIVE,217.80,356.18,59.991,1470258003,"201051344000645","219011344069620",26.44,45.50,0,337.84,393.15,136.9,130.2,0.636,509653.8,509653.8,1647,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258004,833534.00
08/03/2016 17:00,2,4.527,ACTIVE,213.06,349.56,59.975,1470258003,"274151322000085","219011344069620",25.35,58.80,0,329.43,373.01,116.3,110.3,0.451,755669.6,755669.6,1638,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258005,833535.00
08/03/2016 17:00,2,5.031,ACTIVE,216.90,357.68,59.981,1470258003,"201051344000633","219011344069620",27.00,51.00,0,333.63,393.75,137.7,131.0,0.658,501079.1,501079.1,1645,0,0,0,L,1122011218,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258006,833536.00
08/03/2016 17:00,2,5.021,ACTIVE,218.03,357.68,59.981,1470258003,"201051344000469","219011344069620",27.43,42.30,0,335.14,394.65,139.4,132.6,0.667,503194.3,503194.3,1652,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258007,833537.00
08/03/2016 17:00,2,5.062,ACTIVE,215.09,354.37,59.981,1470258003,"201051344000646","219011344069620",26.54,51.30,0,332.73,388.94,136.1,129.5,0.650,504627.0,504627.0,1645,0,0,0,L,1122011218,0,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258008,833538.00
08/03/2016 17:00,2,4.697,ACTIVE,213.06,348.96,59.996,1470258003,"274151322000052","219011344069620",26.42,63.30,0,327.92,376.01,125.5,119.3,0.495,774501.5,774501.5,1636,0,0,0,L,1151911521,0,121.78,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258009,833539.00
08/03/2016 17:00,2,5.258,ACTIVE,216.45,356.48,60.018,1470258003,"201051344000585","219011344069620",26.84,50.20,0,333.63,393.15,142.8,136.0,0.663,513392.5,513392.5,1642,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258010,833540.00
08/03/2016 17:00,2,5.012,ACTIVE,215.09,352.27,59.991,1470258003,"201051344001230","219011344069620",26.98,48.30,0,332.43,388.04,136.9,130.2,0.636,508011.5,508011.5,1655,0,0,0,L,1122011218,0,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258011,833541.00
08/03/2016 17:00,2,5.018,ACTIVE,216.45,356.78,59.986,1470258003,"201051344000582","219011344069620",26.86,48.80,0,333.03,390.44,136.4,129.8,0.636,500849.5,500849.5,1644,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258012,833542.00
08/03/2016 17:00,2,4.986,ACTIVE,215.32,353.77,60.034,1470258003,"201051344000955","219011344069620",26.60,51.30,0,333.03,386.83,134.2,127.6,0.636,514326.3,514326.3,1651,0,0,0,L,1122011218,0,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258013,833543.00
08/03/2016 17:00,2,3.109,ACTIVE,213.06,401.86,59.991,1470258003,"274151322000094","219011344069620",37.07,60.00,0,376.01,432.22,118.2,112.1,0.460,633332.5,633332.5,1664,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258014,833544.00
08/03/2016 17:00,2,5.139,ACTIVE,217.80,358.58,59.981,1470258003,"201051344000579","219011344069620",26.98,51.00,0,335.14,393.45,140.5,133.7,0.658,517435.5,517435.5,1651,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258015,833545.00
08/03/2016 17:00,2,5.025,ACTIVE,215.09,353.77,59.996,1470258003,"201051344000890","219011344069620",27.06,52.00,0,333.03,388.34,137.7,131.0,0.641,511555.7,511555.7,1644,0,0,0,L,1122011218,0,123.59,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258015,833546.00
08/03/2016 17:00,2,5.020,ACTIVE,215.77,355.58,59.986,1470258003,"201051344000438","219011344069620",26.76,51.30,0,333.93,389.24,135.9,129.3,0.654,513192.1,513192.1,1654,0,0,0,L,1122011218,0,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258016,833547.00
08/03/2016 17:00,2,5.014,ACTIVE,215.54,354.37,59.986,1470258003,"201051344000417","219011344069620",26.56,53.50,0,332.13,387.74,134.9,128.2,0.645,504775.3,504775.3,1646,0,0,0,L,1122011218,0,123.36,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258017,833548.00
08/03/2016 17:00,2,4.844,ACTIVE,212.38,359.18,59.991,1470258003,"274151322000083","219011344069620",26.32,62.50,0,327.62,375.71,129.0,122.6,0.526,767526.2,767526.2,1642,0,0,0,L,1151911521,0,121.78,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258018,833549.00
08/03/2016 17:00,2,4.973,ACTIVE,213.29,346.56,59.986,1470258003,"274151322000076","219011344069620",27.10,62.80,0,332.73,376.92,136.5,129.8,0.535,818509.4,818509.4,1637,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258019,833550.00
08/03/2016 17:00,2,5.176,ACTIVE,216.90,357.68,59.991,1470258003,"201051344000868","219011344069620",27.02,44.50,0,333.03,394.65,141.6,134.8,0.650,502086.5,502086.5,1648,0,0,0,L,1122011218,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258020,833551.00
08/03/2016 17:00,2,5.039,ACTIVE,212.61,354.67,60.002,1470258003,"274151322000095","219011344069620",27.25,61.00,0,328.22,378.42,139.1,132.3,0.530,810224.0,810224.0,1639,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258021,833552.00
08/03/2016 17:00,2,5.160,ACTIVE,217.80,358.88,59.996,1470258003,"201051344000988","219011344069620",26.54,45.80,0,336.94,394.05,138.6,131.9,0.650,498472.8,498472.8,1653,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258022,833553.00
08/03/2016 17:00,2,5.246,ACTIVE,215.77,354.67,59.996,1470258003,"201051344001025","219011344069620",26.70,50.40,0,327.02,405.47,141.8,135.0,0.650,512480.6,512480.6,1644,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258023,833554.00
08/03/2016 17:00,2,5.260,ACTIVE,217.80,356.18,59.996,1470258003,"201051344000458","219011344069620",26.62,46.60,0,338.14,393.75,141.8,134.9,0.681,509563.0,509563.0,1647,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258024,833555.00
08/03/2016 17:00,2,5.164,ACTIVE,218.26,358.88,59.986,1470258003,"201051344000853","219011344069620",27.33,45.00,0,338.14,394.35,143.0,136.1,0.685,508646.2,508646.2,1643,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258025,833556.00
