ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 17:00,2,4.980,ACTIVE,215.32,355.58,60.028,1470258003,"201051344000685","219011344069620",27.51,49.00,0,332.73,389.24,138.8,132.0,0.681,512498.9,512498.9,1653,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258026,833557.00
08/03/2016 17:00,2,5.127,ACTIVE,216.22,355.58,59.986,1470258003,"201051344000917","219011344069620",27.27,48.30,0,333.03,389.84,141.7,134.8,0.681,509391.9,509391.9,1656,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258027,833558.00
08/03/2016 17:00,2,5.199,ACTIVE,215.32,354.07,59.996,1470258003,"201051344001145","219011344069620",26.84,47.80,0,333.03,388.64,141.3,134.5,0.650,514627.7,514627.7,1658,0,0,0,L,1122011218,0,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258027,833559.00
08/03/2016 17:00,2,5.201,ACTIVE,216.67,357.68,59.991,1470258003,"201051344000651","219011344069620",26.52,49.50,0,333.93,392.25,139.8,133.0,0.645,507361.6,507361.6,1643,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258028,833560.00
08/03/2016 17:00,2,4.623,ACTIVE,212.38,343.85,59.986,1470258003,"274151322000088","219011344069620",25.43,58.30,0,329.43,373.31,119.0,113.0,0.446,739769.7,739769.7,1643,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258029,833561.00
08/03/2016 17:00,2,3.180,ACTIVE,213.51,397.05,60.002,1470258003,"274151322000068","219011344069620",36.88,61.70,0,373.01,428.61,118.8,112.8,0.464,633475.1,633475.1,1661,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258030,833562.00
08/03/2016 17:00,2,5.150,ACTIVE,215.77,354.67,59.996,1470258003,"201051344001135","219011344069620",26.60,50.20,0,332.43,388.04,138.8,132.1,0.641,503446.4,503446.4,1645,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258031,833563.00
08/03/2016 17:00,2,5.178,ACTIVE,216.22,354.97,59.986,1470258003,"201051344000594","219011344069620",26.72,53.80,0,332.13,391.94,140.1,133.3,0.654,513951.3,513951.3,1649,0,0,0,L,1122011218,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258032,833564.00
08/03/2016 17:00,2,5.125,ACTIVE,216.45,355.28,60.002,1470258003,"201051344001203","219011344069620",26.84,50.20,0,321.91,405.17,139.3,132.6,0.658,511265.1,511265.1,1652,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258033,833565.00
08/03/2016 17:00,2,4.609,ACTIVE,212.61,354.37,59.991,1470258003,"274151322000054","219011344069620",25.54,57.70,0,327.92,374.81,119.2,113.1,0.455,755177.2,755177.2,1640,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258034,833566.00
08/03/2016 17:00,2,5.115,ACTIVE,216.90,355.88,59.981,1470258003,"201051344000867","219011344069620",27.02,48.30,0,334.24,392.55,140.0,133.2,0.641,501198.6,501198.6,1647,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258035,833567.00
08/03/2016 17:00,2,4.822,ACTIVE,216.22,355.88,59.996,1470258003,"201051344001093","219011344069620",27.53,47.30,0,333.93,389.54,134.5,127.9,0.628,508787.2,508787.2,1654,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258036,833568.00
08/03/2016 17:00,2,5.174,ACTIVE,217.35,357.08,59.991,1470258003,"201051344000900","219011344069620",27.19,43.40,0,333.63,394.35,142.4,135.6,0.645,517501.9,517501.9,1651,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258037,833569.00
08/03/2016 17:00,2,5.012,ACTIVE,217.58,358.28,60.002,1470258003,"201051344000648","219011344069620",26.98,46.60,0,337.24,394.05,136.9,130.2,0.645,507414.4,507414.4,1645,0,0,0,L,1122011218,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258038,833570.00
08/03/2016 17:00,2,5.098,ACTIVE,217.80,358.58,59.996,1470258003,"201051344000569","219011344069620",27.12,45.00,0,332.73,394.65,140.0,133.2,0.650,517931.6,517931.6,1645,0,0,0,L,1122011218,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258039,833571.00
08/03/2016 17:00,2,5.131,ACTIVE,217.80,357.68,59.970,1470258003,"201051344000983","219011344069620",27.27,45.50,0,333.33,394.95,141.7,134.8,0.658,509989.6,509989.6,1644,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258040,833572.00
08/03/2016 17:00,2,5.107,ACTIVE,217.58,356.18,59.996,1470258003,"201051344001158","219011344069620",26.46,48.00,0,333.63,392.85,136.9,130.2,0.641,502778.2,502778.2,1650,0,0,0,L,1122011218,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258041,833573.00
08/03/2016 17:00,2,4.982,ACTIVE,217.80,358.58,59.996,1470258003,"201051344000576","219011344069620",27.25,44.00,0,337.84,393.75,137.6,130.8,0.641,510088.6,510088.6,1647,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258042,833574.00
08/03/2016 17:00,2,4.572,ACTIVE,212.83,343.55,59.991,1470258003,"274151322000087","219011344069620",25.49,69.30,0,330.03,373.31,118.0,111.9,0.438,727914.4,727914.4,1657,0,0,0,L,1151911521,0,122.46,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258042,833575.00
08/03/2016 17:15,2,4.801,ACTIVE,217.35,354.97,59.959,1470258903,"201051344000645","219011344069620",26.50,44.50,0,338.74,390.74,128.8,122.4,0.588,509684.6,509684.6,1648,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258904,833576.00
08/03/2016 17:15,2,4.279,ACTIVE,212.83,351.97,59.954,1470258903,"274151322000085","219011344069620",25.33,58.00,0,333.03,368.50,109.8,104.0,0.424,755695.7,755695.7,1639,0,0,0,L,1151911521,0,122.91,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258905,833577.00
08/03/2016 17:15,2,4.725,ACTIVE,216.67,355.58,59.970,1470258903,"201051344000633","219011344069620",27.06,49.50,0,336.94,390.44,129.5,123.0,0.619,501110.0,501110.0,1646,0,0,0,L,1122011218,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258906,833578.00
08/03/2016 17:15,2,4.723,ACTIVE,217.35,356.18,59.965,1470258903,"201051344000469","219011344069620",27.29,42.00,0,337.54,391.94,130.7,124.2,0.623,503225.4,503225.4,1653,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258907,833579.00
08/03/2016 17:15,2,4.703,ACTIVE,215.09,353.17,59.922,1470258903,"201051344000646","219011344069620",26.70,50.20,0,332.73,385.33,127.2,120.9,0.605,504657.4,504657.4,1646,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258908,833580.00
08/03/2016 17:15,2,4.346,ACTIVE,212.83,350.47,59.928,1470258903,"274151322000052","219011344069620",26.72,61.30,0,332.13,371.81,117.7,111.6,0.464,774529.6,774529.6,1637,0,0,0,L,1151911521,0,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258909,833581.00
08/03/2016 17:15,2,4.896,ACTIVE,216.22,354.37,59.965,1470258903,"201051344000585","219011344069620",26.92,49.50,0,329.13,386.23,133.6,127.0,0.623,513424.2,513424.2,1643,0,0,0,L,1122011218,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258910,833582.00
08/03/2016 17:15,2,4.600,ACTIVE,215.09,351.37,59.938,1470258903,"201051344001230","219011344069620",27.29,47.50,0,332.73,385.33,127.1,120.8,0.610,508041.9,508041.9,1656,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258911,833583.00
08/03/2016 17:15,2,4.664,ACTIVE,216.22,354.37,59.954,1470258903,"201051344000582","219011344069620",26.82,49.00,0,332.73,385.93,126.6,120.2,0.592,500879.6,500879.6,1645,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258911,833584.00
08/03/2016 17:15,2,4.580,ACTIVE,215.54,352.87,59.965,1470258903,"201051344000955","219011344069620",27.00,50.80,0,333.33,384.43,125.3,119.0,0.610,514356.1,514356.1,1652,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258912,833585.00
08/03/2016 17:15,2,2.902,ACTIVE,213.06,409.98,59.954,1470258903,"274151322000094","219011344069620",37.00,58.30,0,377.82,423.81,108.9,103.2,0.424,633358.4,633358.4,1665,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258913,833586.00
08/03/2016 17:15,2,4.768,ACTIVE,217.35,355.58,59.959,1470258903,"201051344000579","219011344069620",27.06,50.60,0,338.44,391.04,130.6,124.2,0.614,517466.6,517466.6,1652,0,0,0,L,1122011218,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258914,833587.00
08/03/2016 17:15,2,4.668,ACTIVE,215.32,353.17,59.959,1470258903,"201051344000890","219011344069620",27.00,50.40,0,331.53,385.63,127.8,121.4,0.592,511586.1,511586.1,1645,0,0,0,L,1122011218,0,123.81,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258915,833588.00
08/03/2016 17:15,2,4.627,ACTIVE,216.00,352.87,59.954,1470258903,"201051344000438","219011344069620",26.98,51.00,0,333.33,385.63,126.3,120.0,0.605,513222.1,513222.1,1655,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258916,833589.00
08/03/2016 17:15,2,4.629,ACTIVE,215.54,354.07,59.933,1470258903,"201051344000417","219011344069620",26.70,52.00,0,332.73,384.73,125.2,118.9,0.597,504804.9,504804.9,1647,0,0,0,L,1122011218,0,123.36,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258917,833590.00
08/03/2016 17:15,2,4.420,ACTIVE,212.38,349.56,59.949,1470258903,"274151322000083","219011344069620",26.86,61.70,0,332.13,369.70,120.1,114.0,0.495,767554.8,767554.8,1643,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258918,833591.00
08/03/2016 17:15,2,4.582,ACTIVE,213.29,354.37,59.954,1470258903,"274151322000076","219011344069620",27.47,61.00,0,333.93,373.91,127.4,121.1,0.495,818539.7,818539.7,1638,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258919,833592.00
08/03/2016 17:15,2,4.730,ACTIVE,216.45,354.37,59.965,1470258903,"201051344000868","219011344069620",27.39,43.80,0,334.24,387.44,131.2,124.7,0.597,502117.6,502117.6,1649,0,0,0,L,1122011218,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258920,833593.00
08/03/2016 17:15,2,4.658,ACTIVE,212.38,342.95,59.954,1470258903,"274151322000095","219011344069620",27.43,60.50,0,331.83,373.31,129.3,122.9,0.495,810254.7,810254.7,1640,0,0,0,L,1151911521,0,122.46,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258921,833594.00
08/03/2016 17:15,2,4.777,ACTIVE,217.35,356.48,59.959,1470258903,"201051344000988","219011344069620",26.50,45.00,0,337.84,391.34,128.2,121.8,0.614,498503.3,498503.3,1654,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258921,833595.00
08/03/2016 17:15,2,4.834,ACTIVE,216.00,353.77,59.965,1470258903,"201051344001025","219011344069620",26.78,50.20,0,333.33,386.23,131.2,124.7,0.597,512511.6,512511.6,1645,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258922,833596.00
08/03/2016 17:15,2,4.740,ACTIVE,217.58,355.28,59.970,1470258903,"201051344000458","219011344069620",27.41,45.50,0,338.44,391.04,131.6,125.1,0.632,509594.2,509594.2,1648,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258923,833597.00
08/03/2016 17:15,2,4.797,ACTIVE,217.80,357.98,59.959,1470258903,"201051344000853","219011344069620",27.19,44.00,0,339.04,392.25,132.1,125.6,0.628,508677.5,508677.5,1644,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258924,833598.00
08/03/2016 17:15,2,4.688,ACTIVE,215.32,354.97,59.965,1470258903,"201051344000685","219011344069620",27.10,48.50,0,333.03,385.93,128.6,122.2,0.628,512529.4,512529.4,1654,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258925,833599.00
08/03/2016 17:15,2,4.756,ACTIVE,216.22,354.07,59.959,1470258903,"201051344000917","219011344069620",27.06,48.80,0,331.83,386.53,130.3,123.9,0.623,509422.7,509422.7,1657,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258926,833600.00
08/03/2016 17:15,2,4.707,ACTIVE,215.54,353.17,59.949,1470258903,"201051344001145","219011344069620",27.37,47.80,0,333.33,386.23,130.5,124.1,0.605,514658.7,514658.7,1659,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258927,833601.00
08/03/2016 17:15,2,4.717,ACTIVE,216.45,353.77,59.959,1470258903,"201051344000651","219011344069620",26.94,49.80,0,334.24,387.44,128.7,122.2,0.592,507392.0,507392.0,1644,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258928,833602.00
08/03/2016 17:15,2,4.240,ACTIVE,212.38,345.36,59.959,1470258903,"274151322000088","219011344069620",25.58,56.00,0,332.13,367.30,109.9,104.1,0.420,739795.6,739795.6,1644,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258929,833603.00
08/03/2016 17:15,2,2.953,ACTIVE,213.29,396.45,59.959,1470258903,"274151322000068","219011344069620",36.80,59.30,0,376.01,423.81,109.1,103.4,0.424,633500.9,633500.9,1662,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258930,833604.00
08/03/2016 17:15,2,4.730,ACTIVE,216.00,353.47,59.970,1470258903,"201051344001135","219011344069620",26.84,49.80,0,333.03,384.73,128.6,122.2,0.597,503476.7,503476.7,1646,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258930,833605.00
08/03/2016 17:15,2,4.740,ACTIVE,216.00,354.07,59.949,1470258903,"201051344000594","219011344069620",27.23,53.00,0,332.73,386.53,130.8,124.3,0.614,513982.3,513982.3,1650,0,0,0,L,1122011218,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258931,833606.00
08/03/2016 17:15,2,4.773,ACTIVE,216.22,352.87,59.959,1470258903,"201051344001203","219011344069620",26.78,50.00,0,334.54,386.23,129.5,123.1,0.610,511295.7,511295.7,1653,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258932,833607.00
08/03/2016 17:15,2,4.271,ACTIVE,212.61,355.88,59.975,1470258903,"274151322000054","219011344069620",25.84,57.70,0,332.13,370.60,111.7,105.9,0.433,755203.5,755203.5,1641,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258933,833608.00
08/03/2016 17:15,2,4.758,ACTIVE,216.67,354.07,59.975,1470258903,"201051344000867","219011344069620",27.31,46.80,0,334.24,386.23,131.6,125.1,0.605,501229.7,501229.7,1648,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258934,833609.00
08/03/2016 17:15,2,4.543,ACTIVE,216.45,353.77,59.928,1470258903,"201051344001093","219011344069620",27.35,47.00,0,333.63,385.63,125.8,119.5,0.583,508816.8,508816.8,1655,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258935,833610.00
08/03/2016 17:15,2,4.779,ACTIVE,217.13,356.78,59.975,1470258903,"201051344000900","219011344069620",27.67,42.80,0,337.84,391.94,133.8,127.3,0.614,517533.6,517533.6,1652,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258936,833611.00
08/03/2016 17:15,2,4.723,ACTIVE,217.35,354.67,59.970,1470258903,"201051344000648","219011344069620",26.90,45.30,0,338.44,391.04,128.7,122.3,0.605,507444.8,507444.8,1646,0,0,0,L,1122011218,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258937,833612.00
08/03/2016 17:15,2,4.750,ACTIVE,217.35,355.88,59.959,1470258903,"201051344000569","219011344069620",27.39,44.00,0,337.54,390.74,131.9,125.4,0.623,517962.8,517962.8,1646,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258938,833613.00
08/03/2016 17:15,2,4.770,ACTIVE,217.58,355.28,59.959,1470258903,"201051344000983","219011344069620",27.63,44.80,0,337.54,391.34,133.4,126.8,0.628,510021.2,510021.2,1645,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258939,833614.00
08/03/2016 17:15,2,4.777,ACTIVE,217.35,354.97,59.959,1470258903,"201051344001158","219011344069620",26.64,48.30,0,326.42,401.86,128.8,122.4,0.601,502808.7,502808.7,1651,0,0,0,L,1122011218,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258940,833615.00
08/03/2016 17:15,2,4.676,ACTIVE,217.58,356.78,59.981,1470258903,"201051344000576","219011344069620",27.29,43.20,0,338.74,391.64,129.3,122.9,0.614,510119.4,510119.4,1648,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258941,833616.00
08/03/2016 17:15,2,4.283,ACTIVE,212.61,345.06,59.917,1470258903,"274151322000087","219011344069620",25.64,68.00,0,332.13,370.30,111.2,105.4,0.407,727940.8,727940.8,1658,0,0,0,L,1151911521,0,122.23,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470258942,833617.00
08/03/2016 17:30,2,4.039,ACTIVE,217.35,354.37,59.991,1470259803,"201051344000645","219011344069620",27.45,43.60,0,319.21,394.95,112.2,106.4,0.513,509711.5,509711.5,1649,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259804,833618.00
08/03/2016 17:30,2,3.629,ACTIVE,213.51,341.75,59.975,1470259803,"274151322000085","219011344069620",25.98,55.80,0,330.03,377.82,95.4,90.2,0.362,755718.5,755718.5,1640,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259805,833619.00
08/03/2016 17:30,2,4.059,ACTIVE,216.90,354.07,59.991,1470259803,"201051344000633","219011344069620",27.51,48.50,0,318.61,392.55,113.1,107.2,0.526,501137.0,501137.0,1647,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259806,833620.00
08/03/2016 17:30,2,4.070,ACTIVE,217.58,354.67,59.996,1470259803,"201051344000469","219011344069620",27.55,40.80,0,317.40,397.05,113.7,107.8,0.548,503252.7,503252.7,1654,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259807,833621.00
08/03/2016 17:30,2,4.057,ACTIVE,215.54,352.57,59.986,1470259803,"201051344000646","219011344069620",27.04,48.50,0,316.50,390.44,111.1,105.3,0.530,504684.0,504684.0,1647,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259808,833622.00
08/03/2016 17:30,2,3.715,ACTIVE,213.29,353.47,60.028,1470259803,"274151322000052","219011344069620",27.02,59.50,0,328.22,377.22,101.7,96.2,0.393,774554.0,774554.0,1638,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259809,833623.00
08/03/2016 17:30,2,4.188,ACTIVE,216.45,353.77,59.965,1470259803,"201051344000585","219011344069620",27.53,47.80,0,319.51,390.14,116.8,110.8,0.548,513452.2,513452.2,1644,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259810,833624.00
08/03/2016 17:30,2,3.957,ACTIVE,215.54,352.27,59.975,1470259803,"201051344001230","219011344069620",27.47,46.40,0,319.21,388.64,110.2,104.4,0.517,508068.4,508068.4,1657,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259811,833625.00
08/03/2016 17:30,2,3.996,ACTIVE,216.67,353.47,59.996,1470259803,"201051344000582","219011344069620",27.02,47.00,0,317.40,391.64,109.4,103.7,0.517,500906.0,500906.0,1646,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259812,833626.00
08/03/2016 17:30,2,3.922,ACTIVE,215.54,352.27,60.012,1470259803,"201051344000955","219011344069620",27.10,49.50,0,320.11,389.84,107.6,101.9,0.513,514382.1,514382.1,1653,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259813,833627.00
08/03/2016 17:30,2,2.436,ACTIVE,213.51,398.86,59.986,1470259803,"274151322000094","219011344069620",37.21,57.00,0,334.24,434.33,91.3,86.2,0.349,633380.6,633380.6,1666,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259814,833628.00
08/03/2016 17:30,2,3.982,ACTIVE,217.35,353.47,59.981,1470259803,"201051344000579","219011344069620",27.63,49.30,0,321.01,394.95,111.4,105.6,0.521,517493.8,517493.8,1653,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259815,833629.00
08/03/2016 17:30,2,3.928,ACTIVE,215.54,350.77,59.965,1470259803,"201051344000890","219011344069620",27.23,49.50,0,318.91,390.74,108.3,102.6,0.495,511612.6,511612.6,1646,0,0,0,L,1122011218,0,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259816,833630.00
08/03/2016 17:30,2,3.861,ACTIVE,216.22,353.17,59.986,1470259803,"201051344000438","219011344069620",27.23,50.00,0,317.10,392.25,106.4,100.8,0.508,513248.3,513248.3,1656,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259817,833631.00
08/03/2016 17:30,2,3.811,ACTIVE,215.77,351.67,59.991,1470259803,"201051344000417","219011344069620",27.27,50.80,0,318.61,390.44,105.2,99.6,0.508,504830.9,504830.9,1648,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259818,833632.00
08/03/2016 17:30,2,3.680,ACTIVE,212.83,342.65,59.981,1470259803,"274151322000083","219011344069620",26.92,59.50,0,327.32,377.52,100.3,94.9,0.402,767579.5,767579.5,1644,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259819,833633.00
08/03/2016 17:30,2,3.789,ACTIVE,213.74,344.45,59.975,1470259803,"274151322000076","219011344069620",27.65,59.30,0,329.73,377.82,106.1,100.5,0.411,818566.0,818566.0,1639,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259820,833634.00
08/03/2016 17:30,2,3.941,ACTIVE,216.45,352.87,59.986,1470259803,"201051344000868","219011344069620",27.41,42.50,0,319.51,391.64,109.5,103.7,0.504,502144.8,502144.8,1650,0,0,0,L,1122011218,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259821,833635.00
08/03/2016 17:30,2,3.834,ACTIVE,213.06,353.77,59.986,1470259803,"274151322000095","219011344069620",27.65,58.00,0,329.13,377.52,107.3,101.6,0.402,810281.4,810281.4,1641,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259821,833636.00
08/03/2016 17:30,2,3.979,ACTIVE,217.35,354.37,59.975,1470259803,"201051344000988","219011344069620",26.92,44.00,0,319.81,397.35,108.4,102.7,0.517,498530.1,498530.1,1655,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259822,833637.00
08/03/2016 17:30,2,4.000,ACTIVE,216.22,351.07,59.986,1470259803,"201051344001025","219011344069620",26.96,49.50,0,319.21,391.04,109.2,103.5,0.499,512538.8,512538.8,1646,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259823,833638.00
08/03/2016 17:30,2,3.928,ACTIVE,217.35,353.47,59.975,1470259803,"201051344000458","219011344069620",27.37,44.30,0,319.51,396.45,109.0,103.2,0.526,509621.4,509621.4,1649,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259824,833639.00
08/03/2016 17:30,2,3.881,ACTIVE,217.80,354.97,60.007,1470259803,"201051344000853","219011344069620",27.69,42.80,0,320.11,396.45,108.9,103.2,0.521,508704.9,508704.9,1645,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259825,833640.00
08/03/2016 17:30,2,3.803,ACTIVE,215.54,352.27,59.986,1470259803,"201051344000685","219011344069620",27.35,47.30,0,317.10,391.04,105.5,99.9,0.521,512555.9,512555.9,1655,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259826,833641.00
08/03/2016 17:30,2,3.885,ACTIVE,216.22,351.67,59.986,1470259803,"201051344000917","219011344069620",27.08,46.80,0,320.41,391.34,106.7,101.0,0.504,509449.6,509449.6,1658,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259827,833642.00
08/03/2016 17:30,2,3.836,ACTIVE,215.77,351.07,59.954,1470259803,"201051344001145","219011344069620",27.39,46.60,0,320.71,391.04,106.4,100.8,0.482,514685.6,514685.6,1660,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259828,833643.00
08/03/2016 17:30,2,3.766,ACTIVE,216.45,351.67,59.986,1470259803,"201051344000651","219011344069620",27.27,48.00,0,318.91,391.64,104.0,98.4,0.482,507418.5,507418.5,1645,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259829,833644.00
08/03/2016 17:30,2,3.355,ACTIVE,213.06,352.57,59.981,1470259803,"274151322000088","219011344069620",25.92,55.00,0,328.52,377.22,88.1,83.1,0.336,739818.2,739818.2,1645,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259830,833645.00
08/03/2016 17:30,2,2.320,ACTIVE,213.74,395.85,59.975,1470259803,"274151322000068","219011344069620",36.84,57.70,0,333.03,426.81,86.2,81.3,0.331,633523.2,633523.2,1663,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259831,833646.00
08/03/2016 17:30,2,3.719,ACTIVE,215.77,349.86,59.975,1470259803,"201051344001135","219011344069620",27.21,48.50,0,320.11,389.54,102.5,97.0,0.468,503503.3,503503.3,1647,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259831,833647.00
08/03/2016 17:30,2,3.711,ACTIVE,215.77,350.77,59.981,1470259803,"201051344000594","219011344069620",27.35,50.60,0,317.40,391.64,102.7,97.2,0.482,514009.3,514009.3,1651,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259832,833648.00
08/03/2016 17:30,2,3.676,ACTIVE,216.22,350.17,59.991,1470259803,"201051344001203","219011344069620",27.19,48.00,0,318.61,392.25,101.2,95.7,0.477,511322.5,511322.5,1654,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259833,833649.00
08/03/2016 17:30,2,3.275,ACTIVE,213.06,347.76,59.965,1470259803,"274151322000054","219011344069620",26.20,54.80,0,327.32,379.02,86.9,81.9,0.336,755226.5,755226.5,1642,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259834,833650.00
08/03/2016 17:30,2,3.650,ACTIVE,216.45,350.77,59.991,1470259803,"201051344000867","219011344069620",27.43,45.50,0,318.91,391.04,101.5,96.0,0.464,501256.9,501256.9,1649,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259835,833651.00
08/03/2016 17:30,2,3.461,ACTIVE,216.22,350.47,59.991,1470259803,"201051344001093","219011344069620",27.41,45.50,0,319.81,390.74,96.0,90.8,0.446,508842.7,508842.7,1656,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259836,833652.00
08/03/2016 17:30,2,3.623,ACTIVE,216.67,352.27,59.991,1470259803,"201051344000900","219011344069620",27.75,42.00,0,321.01,393.15,101.8,96.3,0.468,517561.1,517561.1,1653,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259837,833653.00
08/03/2016 17:30,2,3.555,ACTIVE,216.90,351.67,59.991,1470259803,"201051344000648","219011344069620",27.27,44.00,0,319.21,393.75,98.3,92.9,0.468,507471.3,507471.3,1647,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259838,833654.00
08/03/2016 17:30,2,3.611,ACTIVE,216.90,351.97,59.986,1470259803,"201051344000569","219011344069620",27.53,43.60,0,319.51,394.35,100.7,95.3,0.473,517989.9,517989.9,1647,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259839,833655.00
08/03/2016 17:30,2,3.643,ACTIVE,216.90,352.27,59.986,1470259803,"201051344000983","219011344069620",27.87,43.60,0,319.51,392.25,102.9,97.4,0.486,510048.8,510048.8,1646,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259840,833656.00
08/03/2016 17:30,2,3.609,ACTIVE,216.90,351.07,59.981,1470259803,"201051344001158","219011344069620",27.29,46.40,0,318.91,395.85,99.7,94.3,0.473,502835.4,502835.4,1652,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259841,833657.00
08/03/2016 17:30,2,3.574,ACTIVE,217.35,353.47,59.986,1470259803,"201051344000576","219011344069620",27.65,42.30,0,320.71,396.45,100.0,94.6,0.473,510146.1,510146.1,1649,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259842,833658.00
08/03/2016 17:30,2,3.293,ACTIVE,213.51,342.35,59.991,1470259803,"274151322000087","219011344069620",25.88,66.30,0,328.82,377.22,86.4,81.4,0.309,727963.7,727963.7,1659,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470259843,833659.00
08/03/2016 17:45,2,3.201,ACTIVE,216.45,350.47,59.959,1470260703,"201051344000645","219011344069620",27.23,41.80,0,319.51,390.74,88.3,83.3,0.407,509733.6,509733.6,1650,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260704,833660.00
08/03/2016 17:45,2,2.820,ACTIVE,212.83,358.58,59.975,1470260703,"274151322000085","219011344069620",26.32,52.00,0,327.92,377.52,75.1,70.6,0.521,755737.2,755737.2,1641,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260705,833661.00
08/03/2016 17:45,2,3.184,ACTIVE,215.77,351.07,59.970,1470260703,"201051344000633","219011344069620",27.61,46.00,0,316.80,391.64,89.0,84.0,0.420,501159.2,501159.2,1648,0,0,0,L,1122011218,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260706,833662.00
08/03/2016 17:45,2,3.141,ACTIVE,216.22,350.47,59.986,1470260703,"201051344000469","219011344069620",28.15,39.80,0,315.60,391.94,89.6,84.6,0.433,503275.0,503275.0,1655,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260707,833663.00
08/03/2016 17:45,2,3.146,ACTIVE,214.19,347.46,60.002,1470260703,"201051344000646","219011344069620",27.63,47.00,0,318.61,390.14,88.1,83.1,0.424,504705.8,504705.8,1648,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260708,833664.00
08/03/2016 17:45,2,2.898,ACTIVE,212.38,348.06,59.965,1470260703,"274151322000052","219011344069620",27.21,55.50,0,327.62,377.82,80.0,75.2,0.314,774573.9,774573.9,1639,0,0,0,L,1151911521,0,121.55,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260709,833665.00
08/03/2016 17:45,2,3.332,ACTIVE,215.32,347.46,60.012,1470260703,"201051344000585","219011344069620",27.69,45.50,0,315.90,390.44,93.5,88.3,0.420,513475.3,513475.3,1645,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260710,833666.00
08/03/2016 17:45,2,3.113,ACTIVE,214.19,345.96,59.954,1470260703,"201051344001230","219011344069620",27.69,44.50,0,316.80,388.34,87.3,82.4,0.407,508090.0,508090.0,1658,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260711,833667.00
08/03/2016 17:45,2,3.148,ACTIVE,215.32,348.66,59.949,1470260703,"201051344000582","219011344069620",27.35,45.00,0,318.30,391.04,87.1,82.2,0.424,500927.5,500927.5,1647,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260712,833668.00
08/03/2016 17:45,2,3.098,ACTIVE,214.41,346.86,59.970,1470260703,"201051344000955","219011344069620",27.51,47.30,0,318.91,388.64,86.4,81.5,0.411,514403.5,514403.5,1654,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260713,833669.00
08/03/2016 17:45,2,1.828,ACTIVE,212.83,422.00,59.965,1470260703,"274151322000094","219011344069620",38.27,52.80,0,370.30,440.04,72.0,67.6,0.526,633398.5,633398.5,1667,0,0,0,L,1151911521,0,121.78,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260714,833670.00
08/03/2016 17:45,2,3.268,ACTIVE,216.22,350.47,59.922,1470260703,"201051344000579","219011344069620",27.33,46.60,0,319.51,391.94,90.4,85.3,0.424,517516.2,517516.2,1654,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260715,833671.00
08/03/2016 17:45,2,3.162,ACTIVE,214.41,346.26,59.954,1470260703,"201051344000890","219011344069620",27.55,47.00,0,318.61,389.84,88.3,83.3,0.407,511634.3,511634.3,1647,0,0,0,L,1122011218,0,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260716,833672.00
08/03/2016 17:45,2,3.119,ACTIVE,214.87,348.36,59.922,1470260703,"201051344000438","219011344069620",27.59,47.50,0,318.00,390.74,87.2,82.2,0.407,513269.7,513269.7,1657,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260716,833673.00
08/03/2016 17:45,2,3.127,ACTIVE,214.64,347.16,59.975,1470260703,"201051344000417","219011344069620",27.33,48.50,0,317.40,389.24,86.5,81.6,0.415,504852.1,504852.1,1649,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260717,833674.00
08/03/2016 17:45,2,2.967,ACTIVE,212.38,347.46,59.959,1470260703,"274151322000083","219011344069620",27.31,55.50,0,326.72,377.52,82.0,77.2,0.323,767599.7,767599.7,1645,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260718,833675.00
08/03/2016 17:45,2,3.070,ACTIVE,213.06,352.87,59.965,1470260703,"274151322000076","219011344069620",27.97,55.50,0,329.13,377.82,86.9,82.0,0.340,818587.4,818587.4,1640,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260719,833676.00
08/03/2016 17:45,2,3.234,ACTIVE,215.77,349.56,59.970,1470260703,"201051344000868","219011344069620",27.69,40.80,0,317.70,390.44,90.6,85.6,0.411,502167.1,502167.1,1651,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260720,833677.00
08/03/2016 17:45,2,3.154,ACTIVE,212.61,348.66,59.965,1470260703,"274151322000095","219011344069620",27.77,55.00,0,325.22,376.92,88.6,83.6,0.331,810303.1,810303.1,1642,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260721,833678.00
08/03/2016 17:45,2,3.246,ACTIVE,216.45,351.37,59.965,1470260703,"201051344000988","219011344069620",27.41,42.00,0,316.50,393.15,90.1,85.0,0.433,498552.2,498552.2,1656,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260722,833679.00
08/03/2016 17:45,2,3.289,ACTIVE,215.09,347.46,59.959,1470260703,"201051344001025","219011344069620",27.39,46.60,0,318.00,390.74,91.3,86.2,0.415,512561.1,512561.1,1647,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260723,833680.00
08/03/2016 17:45,2,3.230,ACTIVE,216.45,350.47,59.986,1470260703,"201051344000458","219011344069620",27.79,42.80,0,318.91,392.25,90.9,85.8,0.438,509643.7,509643.7,1650,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260724,833681.00
08/03/2016 17:45,2,3.238,ACTIVE,216.67,351.37,59.938,1470260703,"201051344000853","219011344069620",27.77,41.00,0,319.21,395.55,91.1,86.0,0.433,508727.3,508727.3,1646,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260725,833682.00
08/03/2016 17:45,2,3.100,ACTIVE,214.64,347.76,59.959,1470260703,"201051344000685","219011344069620",28.03,45.50,0,317.70,390.14,88.0,83.0,0.429,512577.5,512577.5,1656,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260725,833683.00
08/03/2016 17:45,2,3.203,ACTIVE,214.87,348.06,59.975,1470260703,"201051344000917","219011344069620",27.69,44.80,0,318.91,390.74,89.9,84.8,0.429,509471.6,509471.6,1659,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260726,833684.00
08/03/2016 17:45,2,3.230,ACTIVE,214.64,348.06,59.959,1470260703,"201051344001145","219011344069620",27.49,44.00,0,319.81,390.14,89.9,84.9,0.411,514707.7,514707.7,1661,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260727,833685.00
08/03/2016 17:45,2,3.182,ACTIVE,215.32,348.36,59.970,1470260703,"201051344000651","219011344069620",27.49,46.00,0,317.70,391.34,88.6,83.6,0.420,507440.2,507440.2,1646,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260728,833686.00
08/03/2016 17:45,2,2.805,ACTIVE,212.38,352.57,59.965,1470260703,"274151322000088","219011344069620",26.40,50.80,0,323.41,377.52,75.0,70.5,0.508,739836.5,739836.5,1646,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260729,833687.00
08/03/2016 17:45,2,1.938,ACTIVE,213.51,409.98,59.959,1470260703,"274151322000068","219011344069620",37.43,53.80,0,373.01,442.44,72.7,68.2,0.499,633541.1,633541.1,1664,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260730,833688.00
08/03/2016 17:45,2,3.205,ACTIVE,214.64,347.16,59.928,1470260703,"201051344001135","219011344069620",27.45,46.40,0,318.61,388.94,89.0,84.0,0.411,503525.2,503525.2,1648,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260731,833689.00
08/03/2016 17:45,2,3.213,ACTIVE,215.09,349.86,59.954,1470260703,"201051344000594","219011344069620",27.67,49.30,0,319.51,389.84,90.1,85.0,0.424,514031.4,514031.4,1652,0,0,0,L,1122011218,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260732,833690.00
08/03/2016 17:45,2,3.182,ACTIVE,215.09,347.46,59.965,1470260703,"201051344001203","219011344069620",27.67,46.40,0,317.70,391.64,89.2,84.2,0.429,511344.4,511344.4,1655,0,0,0,L,1122011218,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260733,833691.00
08/03/2016 17:45,2,2.850,ACTIVE,212.83,363.69,59.975,1470260703,"274151322000054","219011344069620",26.48,51.00,0,326.42,378.42,76.4,71.8,0.535,755245.2,755245.2,1643,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260734,833692.00
08/03/2016 17:45,2,3.242,ACTIVE,215.77,349.56,59.975,1470260703,"201051344000867","219011344069620",27.67,43.40,0,318.30,389.84,90.9,85.8,0.420,501279.1,501279.1,1650,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260735,833693.00
08/03/2016 17:45,2,3.033,ACTIVE,215.09,348.06,59.970,1470260703,"201051344001093","219011344069620",27.97,43.40,0,318.91,389.84,86.0,81.0,0.402,508863.7,508863.7,1657,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260736,833694.00
08/03/2016 17:45,2,3.260,ACTIVE,216.00,350.47,59.959,1470260703,"201051344000900","219011344069620",27.83,40.20,0,317.10,390.74,92.0,86.8,0.420,517583.6,517583.6,1654,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260737,833695.00
08/03/2016 17:45,2,3.193,ACTIVE,216.45,350.17,59.965,1470260703,"201051344000648","219011344069620",27.55,42.00,0,318.61,391.64,89.2,84.1,0.420,507493.0,507493.0,1648,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260738,833696.00
08/03/2016 17:45,2,3.203,ACTIVE,216.22,350.47,59.965,1470260703,"201051344000569","219011344069620",28.11,41.80,0,317.70,392.25,91.2,86.1,0.429,518012.2,518012.2,1648,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260739,833697.00
08/03/2016 17:45,2,3.277,ACTIVE,216.67,351.07,59.954,1470260703,"201051344000983","219011344069620",28.05,42.00,0,318.91,391.94,93.2,88.0,0.438,510071.4,510071.4,1647,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260740,833698.00
08/03/2016 17:45,2,3.244,ACTIVE,216.45,350.17,59.954,1470260703,"201051344001158","219011344069620",27.51,43.80,0,318.91,390.44,90.4,85.3,0.429,502857.3,502857.3,1653,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260741,833699.00
