ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 17:45,2,3.191,ACTIVE,216.67,351.67,59.965,1470260703,"201051344000576","219011344069620",27.73,40.20,0,319.21,391.94,89.6,84.6,0.420,510167.8,510167.8,1650,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260742,833700.00
08/03/2016 17:45,2,2.889,ACTIVE,212.61,362.19,59.954,1470260703,"274151322000087","219011344069620",26.50,61.00,0,328.52,377.22,77.5,72.9,0.513,727982.4,727982.4,1660,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470260743,833701.00
08/03/2016 18:00,2,3.260,ACTIVE,217.58,351.97,59.975,1470261603,"201051344000645","219011344069620",27.71,40.00,0,317.40,395.25,91.5,86.4,0.420,509752.9,509752.9,1651,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261604,833702.00
08/03/2016 18:00,2,2.846,ACTIVE,213.51,349.86,59.970,1470261603,"274151322000085","219011344069620",26.62,49.00,0,333.03,377.52,76.7,72.1,0.535,755753.5,755753.5,1642,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261605,833703.00
08/03/2016 18:00,2,3.285,ACTIVE,217.13,352.87,59.959,1470261603,"201051344000633","219011344069620",27.75,43.60,0,318.91,392.85,92.3,87.1,0.442,501178.7,501178.7,1649,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261606,833704.00
08/03/2016 18:00,2,3.250,ACTIVE,217.58,352.57,59.981,1470261603,"201051344000469","219011344069620",28.07,37.50,0,316.50,397.66,92.5,87.3,0.451,503294.5,503294.5,1656,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261607,833705.00
08/03/2016 18:00,2,3.236,ACTIVE,215.09,349.26,59.986,1470261603,"201051344000646","219011344069620",27.63,44.80,0,317.70,390.74,90.6,85.5,0.424,504725.0,504725.0,1649,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261608,833706.00
08/03/2016 18:00,2,2.910,ACTIVE,213.06,347.16,59.975,1470261603,"274151322000052","219011344069620",27.43,53.80,0,328.22,377.52,80.9,76.2,0.309,774591.2,774591.2,1640,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261609,833707.00
08/03/2016 18:00,2,3.449,ACTIVE,216.00,350.17,59.959,1470261603,"201051344000585","219011344069620",27.57,43.80,0,318.91,391.64,96.4,91.1,0.433,513495.8,513495.8,1646,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261609,833708.00
08/03/2016 18:00,2,3.133,ACTIVE,215.09,346.56,59.975,1470261603,"201051344001230","219011344069620",28.17,42.80,0,317.10,389.24,89.4,84.4,0.415,508109.0,508109.0,1659,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261610,833709.00
08/03/2016 18:00,2,3.203,ACTIVE,216.22,350.17,59.986,1470261603,"201051344000582","219011344069620",27.55,43.40,0,318.61,391.94,89.4,84.4,0.420,500946.4,500946.4,1648,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261611,833710.00
08/03/2016 18:00,2,3.135,ACTIVE,215.09,348.06,59.991,1470261603,"201051344000955","219011344069620",27.63,45.00,0,318.61,389.24,87.8,82.8,0.415,514422.1,514422.1,1655,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261612,833711.00
08/03/2016 18:00,2,1.883,ACTIVE,213.29,412.08,59.975,1470261603,"274151322000094","219011344069620",37.87,50.20,0,370.90,440.94,72.0,67.6,0.517,633414.0,633414.0,1668,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261613,833712.00
08/03/2016 18:00,2,3.318,ACTIVE,217.13,351.97,59.975,1470261603,"201051344000579","219011344069620",27.67,44.30,0,320.11,394.65,93.1,87.9,0.433,517536.0,517536.0,1655,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261614,833713.00
08/03/2016 18:00,2,3.193,ACTIVE,215.09,347.76,60.028,1470261603,"201051344000890","219011344069620",27.83,45.00,0,320.41,390.14,89.9,84.9,0.415,511653.5,511653.5,1648,0,0,0,L,1122011218,0,123.81,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261615,833714.00
08/03/2016 18:00,2,3.121,ACTIVE,215.77,349.56,60.023,1470261603,"201051344000438","219011344069620",27.97,44.80,0,318.61,391.04,88.4,83.4,0.429,513288.5,513288.5,1658,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261616,833715.00
08/03/2016 18:00,2,3.125,ACTIVE,215.32,349.26,59.975,1470261603,"201051344000417","219011344069620",27.77,45.80,0,319.81,389.84,88.0,83.0,0.407,504870.8,504870.8,1650,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261617,833716.00
08/03/2016 18:00,2,2.973,ACTIVE,213.29,342.65,59.975,1470261603,"274151322000083","219011344069620",27.47,53.00,0,326.42,377.82,82.7,77.9,0.331,767617.3,767617.3,1646,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261617,833717.00
08/03/2016 18:00,2,3.051,ACTIVE,213.74,353.17,59.970,1470261603,"274151322000076","219011344069620",28.11,53.30,0,328.82,378.72,86.8,81.9,0.340,818606.0,818606.0,1641,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261618,833718.00
08/03/2016 18:00,2,3.188,ACTIVE,216.45,350.47,59.970,1470261603,"201051344000868","219011344069620",28.35,38.60,0,317.40,391.34,91.5,86.4,0.420,502186.6,502186.6,1652,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261619,833719.00
08/03/2016 18:00,2,3.172,ACTIVE,213.06,347.16,59.981,1470261603,"274151322000095","219011344069620",27.75,52.30,0,327.62,378.12,89.1,84.1,0.336,810322.1,810322.1,1643,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261620,833720.00
08/03/2016 18:00,2,3.299,ACTIVE,217.35,352.57,59.981,1470261603,"201051344000988","219011344069620",27.39,40.40,0,318.00,398.26,91.5,86.4,0.438,498571.7,498571.7,1657,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261621,833721.00
08/03/2016 18:00,2,3.303,ACTIVE,215.77,348.66,60.028,1470261603,"201051344001025","219011344069620",27.63,44.50,0,319.21,391.34,92.5,87.3,0.424,512580.8,512580.8,1648,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261622,833722.00
08/03/2016 18:00,2,3.281,ACTIVE,217.13,350.77,59.970,1470261603,"201051344000458","219011344069620",27.75,40.40,0,318.00,394.95,92.3,87.2,0.442,509663.4,509663.4,1651,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261623,833723.00
08/03/2016 18:00,2,3.254,ACTIVE,217.58,352.27,59.981,1470261603,"201051344000853","219011344069620",28.07,39.50,0,323.11,397.96,92.5,87.4,0.438,508747.0,508747.0,1647,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261624,833724.00
08/03/2016 18:00,2,3.156,ACTIVE,215.32,349.26,59.991,1470261603,"201051344000685","219011344069620",27.95,43.00,0,318.30,390.74,89.3,84.3,0.442,512596.5,512596.5,1657,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261625,833725.00
08/03/2016 18:00,2,3.221,ACTIVE,215.77,349.86,59.975,1470261603,"201051344000917","219011344069620",27.95,43.40,0,318.91,391.34,91.2,86.1,0.438,509491.0,509491.0,1660,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261626,833726.00
08/03/2016 18:00,2,3.244,ACTIVE,215.54,348.36,59.970,1470261603,"201051344001145","219011344069620",27.79,42.50,0,318.91,391.34,91.3,86.2,0.424,514727.1,514727.1,1662,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261627,833727.00
08/03/2016 18:00,2,3.221,ACTIVE,216.22,349.26,59.954,1470261603,"201051344000651","219011344069620",27.55,43.80,0,316.80,391.64,89.9,84.8,0.415,507459.4,507459.4,1647,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261628,833728.00
08/03/2016 18:00,2,2.779,ACTIVE,213.29,355.88,59.975,1470261603,"274151322000088","219011344069620",26.58,48.30,0,332.43,376.92,74.8,70.2,0.517,739852.6,739852.6,1647,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261629,833729.00
08/03/2016 18:00,2,1.961,ACTIVE,213.96,412.98,59.991,1470261603,"274151322000068","219011344069620",36.78,50.80,0,371.21,440.04,73.3,68.8,0.508,633556.8,633556.8,1665,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261629,833730.00
08/03/2016 18:00,2,3.215,ACTIVE,215.54,347.16,60.002,1470261603,"201051344001135","219011344069620",27.67,44.30,0,318.30,390.14,90.1,85.1,0.429,503544.5,503544.5,1649,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261630,833731.00
08/03/2016 18:00,2,3.254,ACTIVE,216.00,349.86,59.970,1470261603,"201051344000594","219011344069620",27.75,46.40,0,318.00,391.34,91.5,86.3,0.429,514051.0,514051.0,1653,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261631,833732.00
08/03/2016 18:00,2,3.184,ACTIVE,216.00,348.66,59.986,1470261603,"201051344001203","219011344069620",27.93,44.00,0,316.50,391.64,90.0,85.0,0.424,511363.7,511363.7,1656,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261632,833733.00
08/03/2016 18:00,2,2.805,ACTIVE,213.29,363.69,59.975,1470261603,"274151322000054","219011344069620",26.88,48.00,0,331.83,378.72,76.3,71.7,0.535,755261.7,755261.7,1644,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261633,833734.00
08/03/2016 18:00,2,3.254,ACTIVE,216.90,350.47,59.975,1470261603,"201051344000867","219011344069620",27.81,41.00,0,318.91,391.34,91.6,86.5,0.415,501298.8,501298.8,1651,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261634,833735.00
08/03/2016 18:00,2,3.004,ACTIVE,216.00,349.26,59.975,1470261603,"201051344001093","219011344069620",28.23,41.50,0,319.21,390.14,85.9,81.0,0.398,508882.2,508882.2,1658,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261635,833736.00
08/03/2016 18:00,2,3.246,ACTIVE,217.13,351.37,59.996,1470261603,"201051344000900","219011344069620",27.99,38.60,0,317.10,394.05,92.0,86.9,0.420,517603.4,517603.4,1655,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261636,833737.00
08/03/2016 18:00,2,3.139,ACTIVE,217.13,351.07,59.986,1470261603,"201051344000648","219011344069620",27.97,40.00,0,315.30,394.95,88.9,83.9,0.420,507512.1,507512.1,1649,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261637,833738.00
08/03/2016 18:00,2,3.250,ACTIVE,217.13,351.37,59.996,1470261603,"201051344000569","219011344069620",27.53,40.20,0,318.91,392.55,90.7,85.6,0.424,518031.7,518031.7,1649,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261638,833739.00
08/03/2016 18:00,2,3.271,ACTIVE,217.35,352.27,59.986,1470261603,"201051344000983","219011344069620",27.95,40.20,0,319.51,392.85,92.6,87.4,0.433,510091.4,510091.4,1648,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261639,833740.00
08/03/2016 18:00,2,3.215,ACTIVE,217.13,351.07,59.991,1470261603,"201051344001158","219011344069620",27.57,41.50,0,316.80,392.25,89.8,84.8,0.424,502876.6,502876.6,1654,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261640,833741.00
08/03/2016 18:00,2,3.119,ACTIVE,217.35,352.57,59.975,1470261603,"201051344000576","219011344069620",28.09,38.40,0,318.91,396.45,88.8,83.7,0.415,510187.0,510187.0,1651,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261640,833742.00
08/03/2016 18:00,2,2.814,ACTIVE,213.74,354.97,59.991,1470261603,"274151322000087","219011344069620",26.74,57.70,0,329.73,377.22,76.2,71.6,0.504,727998.9,727998.9,1661,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470261641,833743.00
08/03/2016 18:15,2,2.799,ACTIVE,216.45,360.38,59.970,1470262504,"201051344000645","219011344069620",27.65,37.50,0,321.01,396.15,78.4,73.7,0.654,509769.2,509769.2,1652,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262505,833744.00
08/03/2016 18:15,2,2.369,ACTIVE,212.61,359.18,59.912,1470262504,"274151322000085","219011344069620",27.06,46.60,0,333.93,377.22,64.9,60.7,0.442,755767.1,755767.1,1643,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262506,833745.00
08/03/2016 18:15,2,2.807,ACTIVE,216.22,362.49,59.981,1470262504,"201051344000633","219011344069620",27.95,40.40,0,320.71,395.85,79.3,74.7,0.685,501195.3,501195.3,1650,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262506,833746.00
08/03/2016 18:15,2,2.758,ACTIVE,216.45,362.19,60.007,1470262504,"201051344000469","219011344069620",28.29,35.80,0,316.80,397.05,79.0,74.3,0.681,503311.1,503311.1,1657,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262507,833747.00
08/03/2016 18:15,2,2.791,ACTIVE,214.64,360.69,59.991,1470262504,"201051344000646","219011344069620",27.57,42.00,0,316.20,391.04,78.0,73.3,0.663,504741.2,504741.2,1650,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262508,833748.00
08/03/2016 18:15,2,2.465,ACTIVE,213.06,352.27,59.986,1470262504,"274151322000052","219011344069620",27.57,49.50,0,328.52,377.22,68.8,64.5,0.482,774605.6,774605.6,1641,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262509,833749.00
08/03/2016 18:15,2,2.996,ACTIVE,215.54,351.37,59.991,1470262504,"201051344000585","219011344069620",27.57,42.00,0,318.61,391.34,83.7,78.8,0.389,513513.2,513513.2,1647,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262510,833750.00
08/03/2016 18:15,2,2.736,ACTIVE,215.09,359.18,60.002,1470262504,"201051344001230","219011344069620",27.61,40.20,0,320.41,388.64,76.5,71.9,0.636,508124.9,508124.9,1660,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262511,833751.00
08/03/2016 18:15,2,2.738,ACTIVE,215.77,361.89,59.986,1470262504,"201051344000582","219011344069620",27.69,41.00,0,317.10,392.25,76.8,72.2,0.632,500962.4,500962.4,1649,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262512,833752.00
08/03/2016 18:15,2,2.656,ACTIVE,214.64,359.18,59.996,1470262504,"201051344000955","219011344069620",27.87,42.80,0,318.30,388.64,75.0,70.5,0.632,514437.9,514437.9,1656,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262513,833753.00
08/03/2016 18:15,2,1.639,ACTIVE,213.29,413.29,59.928,1470262504,"274151322000094","219011344069620",37.29,48.30,0,334.84,439.74,62.3,58.2,0.438,633426.8,633426.8,1669,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262514,833754.00
08/03/2016 18:15,2,2.861,ACTIVE,216.45,350.77,59.996,1470262504,"201051344000579","219011344069620",27.75,42.00,0,321.01,396.45,80.5,75.7,0.376,517552.8,517552.8,1656,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262515,833755.00
08/03/2016 18:15,2,2.754,ACTIVE,214.87,359.78,60.002,1470262504,"201051344000890","219011344069620",27.75,42.80,0,317.70,390.14,77.4,72.8,0.636,511669.6,511669.6,1649,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262516,833756.00
08/03/2016 18:15,2,2.703,ACTIVE,215.54,360.69,59.996,1470262504,"201051344000438","219011344069620",27.77,42.80,0,316.80,390.74,76.1,71.5,0.645,513304.3,513304.3,1659,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262517,833757.00
08/03/2016 18:15,2,2.713,ACTIVE,215.09,359.78,60.028,1470262504,"201051344000417","219011344069620",27.63,43.40,0,319.51,389.84,75.8,71.3,0.650,504886.6,504886.6,1651,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262518,833758.00
08/03/2016 18:15,2,2.541,ACTIVE,212.61,357.38,59.991,1470262504,"274151322000083","219011344069620",27.63,49.30,0,328.52,376.31,71.2,66.8,0.508,767632.1,767632.1,1647,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262519,833759.00
08/03/2016 18:15,2,2.629,ACTIVE,213.06,354.97,59.975,1470262504,"274151322000076","219011344069620",27.97,49.00,0,329.13,378.72,74.4,69.9,0.526,818621.5,818621.5,1642,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262520,833760.00
08/03/2016 18:15,2,2.814,ACTIVE,216.00,361.29,59.986,1470262504,"201051344000868","219011344069620",27.93,36.50,0,319.81,391.34,79.6,74.9,0.650,502203.2,502203.2,1653,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262521,833761.00
08/03/2016 18:15,2,2.740,ACTIVE,212.83,348.66,59.986,1470262504,"274151322000095","219011344069620",27.79,49.00,0,328.82,377.22,77.1,72.5,0.530,810338.0,810338.0,1644,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262522,833762.00
08/03/2016 18:15,2,2.871,ACTIVE,216.45,363.09,59.986,1470262504,"201051344000988","219011344069620",27.41,37.80,0,318.30,398.56,79.8,75.1,0.689,498588.2,498588.2,1658,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262522,833763.00
08/03/2016 18:15,2,2.865,ACTIVE,215.54,348.96,59.986,1470262504,"201051344001025","219011344069620",27.91,41.30,0,317.40,392.85,81.0,76.3,0.367,512597.5,512597.5,1649,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262523,833764.00
08/03/2016 18:15,2,2.893,ACTIVE,216.67,350.47,59.996,1470262504,"201051344000458","219011344069620",27.59,38.20,0,319.81,396.75,80.9,76.2,0.389,509680.0,509680.0,1652,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262524,833765.00
08/03/2016 18:15,2,2.826,ACTIVE,217.35,351.37,59.986,1470262504,"201051344000853","219011344069620",28.29,37.50,0,319.51,398.86,81.0,76.3,0.380,508763.6,508763.6,1648,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262525,833766.00
08/03/2016 18:15,2,2.771,ACTIVE,215.32,360.69,59.996,1470262504,"201051344000685","219011344069620",27.89,40.80,0,318.30,391.04,78.3,73.7,0.681,512612.5,512612.5,1658,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262526,833767.00
08/03/2016 18:15,2,2.887,ACTIVE,215.54,350.17,60.018,1470262504,"201051344000917","219011344069620",27.49,41.30,0,319.21,393.45,80.3,75.6,0.380,509507.4,509507.4,1661,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262527,833768.00
08/03/2016 18:15,2,2.857,ACTIVE,215.32,348.96,59.981,1470262504,"201051344001145","219011344069620",27.97,40.00,0,319.81,391.94,80.9,76.1,0.367,514743.6,514743.6,1663,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262528,833769.00
08/03/2016 18:15,2,2.859,ACTIVE,216.00,361.89,59.991,1470262504,"201051344000651","219011344069620",27.27,41.30,0,319.21,394.95,79.0,74.3,0.654,507475.5,507475.5,1648,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262529,833770.00
08/03/2016 18:15,2,2.395,ACTIVE,212.83,345.66,59.991,1470262504,"274151322000088","219011344069620",26.78,46.20,0,332.73,375.71,64.9,60.7,0.442,739865.9,739865.9,1648,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262530,833771.00
08/03/2016 18:15,2,1.662,ACTIVE,213.74,417.19,59.986,1470262504,"274151322000068","219011344069620",37.61,48.80,0,335.14,437.33,63.6,59.5,0.438,633569.7,633569.7,1666,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262531,833772.00
08/03/2016 18:15,2,2.850,ACTIVE,215.32,360.99,60.012,1470262504,"201051344001135","219011344069620",27.55,41.80,0,316.80,391.04,79.5,74.8,0.654,503560.9,503560.9,1650,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262531,833773.00
08/03/2016 18:15,2,2.863,ACTIVE,215.77,348.96,59.981,1470262504,"201051344000594","219011344069620",27.97,43.20,0,318.61,392.85,81.2,76.4,0.380,514067.5,514067.5,1654,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262532,833774.00
08/03/2016 18:15,2,2.822,ACTIVE,215.77,360.69,59.965,1470262504,"201051344001203","219011344069620",27.81,41.30,0,316.80,392.55,79.5,74.8,0.672,511380.0,511380.0,1657,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262533,833775.00
08/03/2016 18:15,2,2.453,ACTIVE,213.51,348.06,59.975,1470262504,"274151322000054","219011344069620",26.76,46.20,0,333.03,376.92,66.6,62.3,0.451,755275.3,755275.3,1645,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262534,833776.00
08/03/2016 18:15,2,2.875,ACTIVE,216.45,348.66,60.002,1470262504,"201051344000867","219011344069620",27.93,38.40,0,318.91,391.34,81.4,76.6,0.371,501315.4,501315.4,1652,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262535,833777.00
08/03/2016 18:15,2,2.645,ACTIVE,215.77,360.99,59.965,1470262504,"201051344001093","219011344069620",28.15,39.30,0,319.81,390.44,75.4,70.8,0.619,508897.6,508897.6,1659,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262536,833778.00
08/03/2016 18:15,2,2.883,ACTIVE,216.45,351.07,59.991,1470262504,"201051344000900","219011344069620",27.91,36.80,0,319.51,396.15,81.5,76.8,0.376,517620.1,517620.1,1656,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262537,833779.00
08/03/2016 18:15,2,2.791,ACTIVE,216.67,360.99,59.991,1470262504,"201051344000648","219011344069620",27.89,37.80,0,318.30,395.25,78.9,74.2,0.658,507528.2,507528.2,1650,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262538,833780.00
08/03/2016 18:15,2,2.844,ACTIVE,216.67,350.17,60.034,1470262504,"201051344000569","219011344069620",28.01,37.80,0,320.41,394.95,80.7,75.9,0.376,518048.2,518048.2,1650,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262539,833781.00
08/03/2016 18:15,2,2.904,ACTIVE,216.90,349.56,59.986,1470262504,"201051344000983","219011344069620",28.13,38.40,0,319.51,396.75,82.7,77.9,0.380,510108.4,510108.4,1649,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262540,833782.00
08/03/2016 18:15,2,2.871,ACTIVE,216.67,349.26,59.986,1470262504,"201051344001158","219011344069620",27.51,39.30,0,318.61,395.25,80.0,75.3,0.376,502893.0,502893.0,1655,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262541,833783.00
08/03/2016 18:15,2,2.779,ACTIVE,216.90,362.49,59.991,1470262504,"201051344000576","219011344069620",27.97,36.30,0,320.11,397.05,78.8,74.1,0.667,510203.2,510203.2,1652,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262542,833784.00
08/03/2016 18:15,2,2.463,ACTIVE,213.29,358.58,59.986,1470262504,"274151322000087","219011344069620",26.98,54.50,0,333.63,375.41,67.3,63.0,0.446,728012.7,728012.7,1662,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470262543,833785.00
08/03/2016 18:30,2,2.346,ACTIVE,215.54,357.98,60.018,1470263403,"201051344000645","219011344069620",27.27,37.00,0,320.41,396.45,64.8,60.6,0.548,509786.2,509786.2,1653,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263404,833786.00
08/03/2016 18:30,2,1.951,ACTIVE,212.61,343.55,60.018,1470263403,"274151322000085","219011344069620",26.88,45.00,0,334.24,373.01,53.1,49.3,0.358,755781.0,755781.0,1644,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263405,833787.00
08/03/2016 18:30,2,2.322,ACTIVE,215.32,357.68,60.028,1470263403,"201051344000633","219011344069620",27.99,40.00,0,321.61,395.85,65.8,61.6,0.557,501212.5,501212.5,1651,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263406,833788.00
08/03/2016 18:30,2,2.330,ACTIVE,215.54,358.28,59.991,1470263403,"201051344000469","219011344069620",27.79,35.60,0,318.30,397.05,65.6,61.4,0.566,503328.2,503328.2,1658,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263407,833789.00
08/03/2016 18:30,2,2.326,ACTIVE,213.96,355.28,59.986,1470263403,"201051344000646","219011344069620",27.53,41.00,0,317.70,391.64,64.9,60.7,0.557,504758.1,504758.1,1651,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263408,833790.00
08/03/2016 18:30,2,2.539,ACTIVE,214.87,357.68,60.034,1470263403,"201051344000585","219011344069620",27.47,40.60,0,318.30,393.75,70.7,66.3,0.588,513531.5,513531.5,1648,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263411,833791.00
08/03/2016 18:30,2,2.223,ACTIVE,213.96,354.67,59.986,1470263403,"201051344001230","219011344069620",28.17,39.30,0,333.93,389.84,63.4,59.3,0.535,508141.5,508141.5,1661,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263411,833792.00
08/03/2016 18:30,2,2.305,ACTIVE,214.87,356.78,60.028,1470263403,"201051344000582","219011344069620",27.35,40.00,0,334.84,393.45,63.8,59.7,0.535,500979.1,500979.1,1650,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263412,833793.00
08/03/2016 18:30,2,2.230,ACTIVE,213.96,354.37,59.970,1470263403,"201051344000955","219011344069620",27.47,41.80,0,334.84,389.24,62.0,58.0,0.530,514454.1,514454.1,1657,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263413,833794.00
08/03/2016 18:30,2,1.352,ACTIVE,212.83,404.87,59.986,1470263403,"274151322000094","219011344069620",36.68,46.80,0,372.71,433.12,49.9,46.3,0.349,633439.9,633439.9,1670,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263414,833795.00
08/03/2016 18:30,2,2.371,ACTIVE,215.32,357.68,59.986,1470263403,"201051344000579","219011344069620",27.91,40.80,0,322.81,396.75,67.1,62.8,0.561,517570.3,517570.3,1657,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263415,833796.00
08/03/2016 18:30,2,2.295,ACTIVE,213.96,354.97,59.996,1470263403,"201051344000890","219011344069620",27.69,41.50,0,334.24,391.34,64.3,60.2,0.526,511686.4,511686.4,1650,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263416,833797.00
08/03/2016 18:30,2,2.240,ACTIVE,214.64,356.18,59.991,1470263403,"201051344000438","219011344069620",27.65,41.80,0,336.04,392.25,62.8,58.7,0.539,513320.8,513320.8,1660,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263417,833798.00
08/03/2016 18:30,2,2.250,ACTIVE,214.19,355.28,59.996,1470263403,"201051344000417","219011344069620",27.59,42.00,0,335.14,390.44,63.0,58.8,0.535,504903.0,504903.0,1652,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263418,833799.00
08/03/2016 18:30,2,2.096,ACTIVE,212.83,354.97,59.991,1470263403,"274151322000083","219011344069620",27.41,47.80,0,333.03,375.11,58.2,54.2,0.424,767647.3,767647.3,1648,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263419,833800.00
08/03/2016 18:30,2,2.158,ACTIVE,213.06,357.98,59.991,1470263403,"274151322000076","219011344069620",27.83,47.00,0,334.54,378.42,60.8,56.8,0.415,818637.5,818637.5,1643,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263419,833801.00
08/03/2016 18:30,2,2.354,ACTIVE,214.64,355.58,59.996,1470263403,"201051344000868","219011344069620",27.53,36.30,0,319.51,392.55,65.7,61.5,0.535,502220.3,502220.3,1654,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263420,833802.00
08/03/2016 18:30,2,2.240,ACTIVE,212.38,359.48,59.986,1470263403,"274151322000095","219011344069620",27.75,46.80,0,333.03,378.42,62.9,58.8,0.442,810354.5,810354.5,1645,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263421,833803.00
08/03/2016 18:30,2,2.352,ACTIVE,215.32,357.98,59.996,1470263403,"201051344000988","219011344069620",27.17,37.50,0,321.61,397.05,64.7,60.6,0.544,498605.1,498605.1,1659,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263422,833804.00
08/03/2016 18:30,2,2.352,ACTIVE,214.41,355.58,59.996,1470263403,"201051344001025","219011344069620",28.03,40.40,0,318.00,391.94,66.8,62.6,0.548,512614.8,512614.8,1650,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263423,833805.00
08/03/2016 18:30,2,2.367,ACTIVE,215.54,357.68,59.991,1470263403,"201051344000458","219011344069620",27.71,38.00,0,318.61,396.75,66.5,62.2,0.566,509697.3,509697.3,1653,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263424,833806.00
08/03/2016 18:30,2,2.318,ACTIVE,215.77,358.28,59.991,1470263403,"201051344000853","219011344069620",28.23,37.00,0,324.02,396.15,66.3,62.1,0.566,508780.9,508780.9,1649,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263425,833807.00
08/03/2016 18:30,2,2.262,ACTIVE,214.19,355.58,60.002,1470263403,"201051344000685","219011344069620",27.93,39.80,0,335.44,392.85,64.0,59.8,0.561,512629.1,512629.1,1659,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263426,833808.00
08/03/2016 18:30,2,2.357,ACTIVE,214.64,357.08,59.981,1470263403,"201051344000917","219011344069620",27.61,40.00,0,319.21,390.44,65.9,61.7,0.557,509524.6,509524.6,1662,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263427,833809.00
08/03/2016 18:30,2,2.357,ACTIVE,214.41,356.18,60.012,1470263403,"201051344001145","219011344069620",27.75,38.80,0,318.00,390.74,66.3,62.0,0.544,514760.7,514760.7,1664,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263428,833810.00
08/03/2016 18:30,2,2.330,ACTIVE,214.87,357.68,59.996,1470263403,"201051344000651","219011344069620",27.35,40.20,0,320.41,394.05,64.6,60.4,0.530,507492.3,507492.3,1649,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263429,833811.00
08/03/2016 18:30,2,1.912,ACTIVE,212.83,351.97,60.007,1470263403,"274151322000088","219011344069620",26.76,44.30,0,333.03,372.11,51.8,48.1,0.358,739879.5,739879.5,1649,0,0,0,L,1151911521,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263430,833812.00
08/03/2016 18:30,2,1.346,ACTIVE,213.74,409.68,60.034,1470263403,"274151322000068","219011344069620",37.61,47.50,0,369.70,434.33,51.3,47.6,0.349,633583.0,633583.0,1667,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263430,833813.00
08/03/2016 18:30,2,2.332,ACTIVE,214.41,355.58,59.996,1470263403,"201051344001135","219011344069620",27.65,40.40,0,318.30,391.34,65.3,61.1,0.539,503577.8,503577.8,1651,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263431,833814.00
08/03/2016 18:30,2,2.371,ACTIVE,214.64,357.08,59.981,1470263403,"201051344000594","219011344069620",27.53,42.30,0,317.40,391.64,66.1,61.9,0.544,514084.7,514084.7,1655,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263432,833815.00
08/03/2016 18:30,2,2.314,ACTIVE,214.41,355.28,59.991,1470263403,"201051344001203","219011344069620",27.59,40.20,0,316.50,393.15,64.7,60.5,0.539,511396.8,511396.8,1658,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263433,833816.00
08/03/2016 18:30,2,1.965,ACTIVE,212.61,357.08,59.986,1470263403,"274151322000054","219011344069620",26.80,44.30,0,333.03,373.91,53.4,49.6,0.367,755289.2,755289.2,1646,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263434,833817.00
08/03/2016 18:30,2,2.342,ACTIVE,215.09,356.18,59.949,1470263403,"201051344000867","219011344069620",27.89,38.20,0,319.81,390.74,66.2,62.0,0.539,501332.6,501332.6,1653,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263436,833818.00
08/03/2016 18:30,2,2.152,ACTIVE,214.64,355.58,60.055,1470263403,"201051344001093","219011344069620",27.87,38.40,0,335.74,390.44,60.8,56.7,0.499,508913.5,508913.5,1660,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263437,833819.00
08/03/2016 18:30,2,2.338,ACTIVE,215.09,357.68,60.012,1470263403,"201051344000900","219011344069620",28.05,36.30,0,321.91,396.45,66.5,62.3,0.548,517637.4,517637.4,1657,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263437,833820.00
08/03/2016 18:30,2,2.270,ACTIVE,215.77,357.08,60.007,1470263403,"201051344000648","219011344069620",27.87,37.00,0,318.30,396.75,64.2,60.0,0.539,507544.9,507544.9,1651,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263438,833821.00
08/03/2016 18:30,2,2.334,ACTIVE,215.54,357.68,59.996,1470263403,"201051344000569","219011344069620",27.89,37.50,0,319.51,395.55,65.9,61.7,0.544,518065.3,518065.3,1651,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263439,833822.00
08/03/2016 18:30,2,2.396,ACTIVE,215.54,357.98,59.996,1470263403,"201051344000983","219011344069620",27.97,37.50,0,320.41,396.45,67.9,63.6,0.566,510126.0,510126.0,1650,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263440,833823.00
08/03/2016 18:30,2,2.352,ACTIVE,215.54,358.28,59.996,1470263403,"201051344001158","219011344069620",27.41,38.80,0,319.81,396.75,65.4,61.2,0.544,502910.0,502910.0,1656,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263441,833824.00
08/03/2016 18:30,2,2.281,ACTIVE,215.77,358.58,60.023,1470263403,"201051344000576","219011344069620",27.67,35.80,0,321.31,396.45,64.0,59.8,0.544,510219.8,510219.8,1653,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263442,833825.00
08/03/2016 18:30,2,2.016,ACTIVE,212.83,346.26,60.002,1470263403,"274151322000087","219011344069620",26.52,52.50,0,333.03,373.31,54.1,50.3,0.354,728026.8,728026.8,1663,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263443,833826.00
08/03/2016 18:30,2,2.014,ACTIVE,213.06,354.07,60.028,1470263403,"274151322000052","219011344069620",27.55,47.50,0,333.63,374.51,56.2,52.3,0.376,774620.8,774620.8,1642,0,0,0,L,1151911521,1,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470263444,833827.00
08/03/2016 18:45,2,1.729,ACTIVE,214.87,351.37,60.039,1470264303,"201051344000645","219011344069620",27.61,35.80,0,335.44,384.73,48.4,44.8,0.398,509795.6,509795.6,1654,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264304,833828.00
08/03/2016 18:45,2,1.426,ACTIVE,212.38,349.86,59.996,1470264303,"274151322000085","219011344069620",27.02,42.80,0,333.33,364.89,39.1,35.8,0.261,755788.7,755788.7,1645,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264305,833829.00
08/03/2016 18:45,2,1.742,ACTIVE,214.19,353.77,60.007,1470264303,"201051344000633","219011344069620",27.99,38.40,0,334.84,385.63,49.4,45.7,0.424,501222.0,501222.0,1652,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264306,833830.00
08/03/2016 18:45,2,1.730,ACTIVE,213.96,351.67,59.996,1470264303,"201051344000469","219011344069620",28.01,34.30,0,334.24,385.03,49.1,45.5,0.429,503337.7,503337.7,1659,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264307,833831.00
08/03/2016 18:45,2,1.732,ACTIVE,213.06,350.17,59.996,1470264303,"201051344000646","219011344069620",27.87,39.00,0,332.43,382.03,48.9,45.3,0.411,504767.6,504767.6,1652,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264308,833832.00
08/03/2016 18:45,2,1.488,ACTIVE,211.93,342.05,59.991,1470264303,"274151322000052","219011344069620",27.65,45.00,0,332.73,365.80,41.7,38.3,0.287,774628.5,774628.5,1643,0,0,0,L,1151911521,0,121.33,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264309,833833.00
08/03/2016 18:45,2,1.906,ACTIVE,213.96,351.07,59.986,1470264303,"201051344000585","219011344069620",27.97,38.40,0,333.93,385.63,54.0,50.2,0.442,513541.9,513541.9,1649,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264310,833834.00
08/03/2016 18:45,2,1.684,ACTIVE,213.74,348.96,59.986,1470264303,"201051344001230","219011344069620",27.81,37.50,0,332.13,381.12,47.5,43.9,0.389,508150.7,508150.7,1662,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264311,833835.00
08/03/2016 18:45,2,1.725,ACTIVE,214.41,351.67,59.991,1470264303,"201051344000582","219011344069620",27.35,38.00,0,333.63,382.93,47.8,44.2,0.402,500988.3,500988.3,1651,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264312,833836.00
08/03/2016 18:45,2,1.643,ACTIVE,213.51,349.26,60.012,1470264303,"201051344000955","219011344069620",28.03,39.50,0,333.03,380.52,46.7,43.1,0.393,514463.2,514463.2,1658,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264313,833837.00
08/03/2016 18:45,2,0.988,ACTIVE,212.83,397.35,60.002,1470264303,"274151322000094","219011344069620",36.86,44.50,0,332.13,424.11,37.4,34.2,0.256,633447.1,633447.1,1671,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264314,833838.00
08/03/2016 18:45,2,1.801,ACTIVE,214.41,351.97,59.986,1470264303,"201051344000579","219011344069620",27.97,39.00,0,335.14,385.63,51.0,47.3,0.420,517580.1,517580.1,1658,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264315,833839.00
08/03/2016 18:45,2,1.734,ACTIVE,213.74,349.56,60.039,1470264303,"201051344000890","219011344069620",27.73,39.50,0,333.63,382.03,48.8,45.2,0.402,511695.8,511695.8,1651,0,0,0,L,1122011218,0,122.68,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264316,833840.00
08/03/2016 18:45,2,1.664,ACTIVE,213.96,350.77,59.991,1470264303,"201051344000438","219011344069620",28.17,39.50,0,333.93,383.83,47.5,43.9,0.407,513329.9,513329.9,1661,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264317,833841.00
08/03/2016 18:45,2,1.705,ACTIVE,213.74,350.17,60.034,1470264303,"201051344000417","219011344069620",27.73,40.20,0,333.63,381.12,47.9,44.3,0.407,504912.2,504912.2,1653,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264317,833842.00
08/03/2016 18:45,2,1.559,ACTIVE,212.16,345.96,59.975,1470264303,"274151322000083","219011344069620",27.63,45.30,0,332.73,367.00,43.6,40.2,0.305,767655.6,767655.6,1649,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264318,833843.00
