ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 18:45,2,1.588,ACTIVE,213.06,350.47,60.007,1470264303,"274151322000076","219011344069620",28.13,44.50,0,333.33,368.80,45.2,41.7,0.318,818646.3,818646.3,1644,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264319,833844.00
08/03/2016 18:45,2,1.736,ACTIVE,214.19,351.67,59.986,1470264303,"201051344000868","219011344069620",28.35,35.20,0,334.54,383.53,49.8,46.2,0.411,502229.8,502229.8,1655,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264320,833845.00
08/03/2016 18:45,2,1.639,ACTIVE,212.38,343.85,59.975,1470264303,"274151322000095","219011344069620",28.33,44.50,0,331.83,369.70,47.0,43.4,0.318,810363.5,810363.5,1646,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264321,833846.00
08/03/2016 18:45,2,1.750,ACTIVE,214.41,354.07,59.981,1470264303,"201051344000988","219011344069620",28.07,35.80,0,334.54,385.03,49.7,46.1,0.429,498614.5,498614.5,1660,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264322,833847.00
08/03/2016 18:45,2,1.801,ACTIVE,213.96,351.07,59.981,1470264303,"201051344001025","219011344069620",28.01,38.40,0,333.93,383.83,51.1,47.4,0.420,512624.5,512624.5,1651,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264323,833848.00
08/03/2016 18:45,2,1.797,ACTIVE,214.64,351.67,59.986,1470264303,"201051344000458","219011344069620",27.87,36.30,0,335.44,385.33,50.7,47.0,0.433,509706.8,509706.8,1654,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264324,833849.00
08/03/2016 18:45,2,1.777,ACTIVE,214.87,353.77,59.991,1470264303,"201051344000853","219011344069620",28.15,35.60,0,335.74,386.83,50.7,47.0,0.424,508790.5,508790.5,1650,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264325,833850.00
08/03/2016 18:45,2,1.725,ACTIVE,214.19,351.07,59.986,1470264303,"201051344000685","219011344069620",27.75,37.80,0,333.93,382.93,48.5,44.9,0.429,512638.2,512638.2,1660,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264326,833851.00
08/03/2016 18:45,2,1.781,ACTIVE,213.96,350.77,60.034,1470264303,"201051344000917","219011344069620",27.93,38.00,0,333.33,383.83,50.4,46.7,0.424,509534.0,509534.0,1663,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264326,833852.00
08/03/2016 18:45,2,1.785,ACTIVE,213.96,350.77,59.965,1470264303,"201051344001145","219011344069620",28.01,36.80,0,334.54,383.83,50.7,47.0,0.415,514770.2,514770.2,1665,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264327,833853.00
08/03/2016 18:45,2,1.764,ACTIVE,214.19,351.07,59.981,1470264303,"201051344000651","219011344069620",27.53,38.00,0,334.54,383.83,49.2,45.5,0.407,507501.5,507501.5,1650,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264328,833854.00
08/03/2016 18:45,2,1.422,ACTIVE,212.38,342.35,59.986,1470264303,"274151322000088","219011344069620",26.90,42.30,0,332.13,364.29,38.8,35.5,0.261,739886.9,739886.9,1650,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264329,833855.00
08/03/2016 18:45,2,1.018,ACTIVE,213.29,408.78,60.023,1470264303,"274151322000068","219011344069620",37.67,45.80,0,332.13,428.01,38.4,35.1,0.256,633590.4,633590.4,1668,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264330,833856.00
08/03/2016 18:45,2,1.791,ACTIVE,213.74,350.17,60.039,1470264303,"201051344001135","219011344069620",27.65,38.20,0,333.63,382.93,50.2,46.6,0.407,503587.3,503587.3,1652,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264331,833857.00
08/03/2016 18:45,2,1.793,ACTIVE,213.96,351.37,59.986,1470264303,"201051344000594","219011344069620",27.83,40.20,0,333.33,383.53,50.5,46.9,0.420,514094.1,514094.1,1656,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264332,833858.00
08/03/2016 18:45,2,1.727,ACTIVE,214.19,350.47,60.044,1470264303,"201051344001203","219011344069620",28.17,38.40,0,333.93,384.13,49.2,45.6,0.407,511406.2,511406.2,1659,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264333,833859.00
08/03/2016 18:45,2,1.469,ACTIVE,212.38,350.77,59.928,1470264303,"274151322000054","219011344069620",26.94,42.30,0,332.73,365.19,40.0,36.7,0.278,755296.9,755296.9,1647,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264334,833860.00
08/03/2016 18:45,2,1.770,ACTIVE,214.41,351.37,60.044,1470264303,"201051344000867","219011344069620",28.15,36.80,0,334.24,383.83,50.5,46.8,0.411,501342.2,501342.2,1654,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264335,833861.00
08/03/2016 18:45,2,1.611,ACTIVE,214.19,350.77,59.986,1470264303,"201051344001093","219011344069620",28.01,36.80,0,334.24,380.22,45.7,42.2,0.380,508922.2,508922.2,1661,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264336,833862.00
08/03/2016 18:45,2,1.764,ACTIVE,214.19,351.97,59.991,1470264303,"201051344000900","219011344069620",28.19,35.00,0,333.93,385.03,50.4,46.7,0.411,517646.8,517646.8,1658,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264337,833863.00
08/03/2016 18:45,2,1.734,ACTIVE,214.64,351.97,59.991,1470264303,"201051344000648","219011344069620",27.69,35.60,0,335.74,384.73,48.8,45.1,0.407,507554.1,507554.1,1652,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264338,833864.00
08/03/2016 18:45,2,1.756,ACTIVE,214.41,351.67,59.986,1470264303,"201051344000569","219011344069620",28.13,36.00,0,334.84,384.73,50.1,46.4,0.415,518074.8,518074.8,1652,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264339,833865.00
08/03/2016 18:45,2,1.811,ACTIVE,214.64,352.27,59.954,1470264303,"201051344000983","219011344069620",28.27,36.00,0,334.24,385.93,51.9,48.2,0.429,510135.8,510135.8,1651,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264339,833866.00
08/03/2016 18:45,2,1.779,ACTIVE,214.64,351.97,59.981,1470264303,"201051344001158","219011344069620",27.55,37.30,0,334.84,384.13,49.6,46.0,0.420,502919.3,502919.3,1657,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264340,833867.00
08/03/2016 18:45,2,1.705,ACTIVE,214.64,352.27,59.991,1470264303,"201051344000576","219011344069620",27.93,34.80,0,335.44,384.73,48.2,44.6,0.402,510228.9,510228.9,1654,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264341,833868.00
08/03/2016 18:45,2,1.477,ACTIVE,212.83,349.86,59.986,1470264303,"274151322000087","219011344069620",27.10,50.00,0,332.73,364.29,40.5,37.2,0.256,728034.5,728034.5,1664,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470264342,833869.00
08/03/2016 19:00,2,1.301,ACTIVE,214.87,348.06,59.970,1470265203,"201051344000645","219011344069620",27.15,35.00,0,335.44,373.31,35.8,32.6,0.292,509805.3,509805.3,1655,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265204,833870.00
08/03/2016 19:00,2,0.871,ACTIVE,212.83,342.05,59.922,1470265203,"274151322000085","219011344069620",27.95,41.30,0,334.24,358.28,24.7,21.9,0.159,755795.8,755795.8,1646,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265205,833871.00
08/03/2016 19:00,2,1.307,ACTIVE,214.87,349.26,59.986,1470265203,"201051344000633","219011344069620",27.75,37.00,0,333.33,374.21,36.7,33.5,0.301,501232.1,501232.1,1653,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265206,833872.00
08/03/2016 19:00,2,1.295,ACTIVE,214.64,348.06,59.981,1470265203,"201051344000469","219011344069620",27.73,33.50,0,333.03,373.91,36.4,33.2,0.309,503347.7,503347.7,1660,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265207,833873.00
08/03/2016 19:00,2,1.297,ACTIVE,213.29,345.96,59.996,1470265203,"201051344000646","219011344069620",27.69,37.80,0,331.53,371.81,36.4,33.2,0.296,504777.5,504777.5,1653,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265208,833874.00
08/03/2016 19:00,2,1.115,ACTIVE,212.61,341.75,59.991,1470265203,"274151322000052","219011344069620",27.33,43.40,0,333.63,360.08,30.8,27.8,0.208,774636.9,774636.9,1644,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265208,833875.00
08/03/2016 19:00,2,1.406,ACTIVE,213.96,347.76,59.986,1470265203,"201051344000585","219011344069620",28.37,37.30,0,332.73,375.11,40.5,37.1,0.323,513552.9,513552.9,1650,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265209,833876.00
08/03/2016 19:00,2,1.252,ACTIVE,213.74,345.06,59.986,1470265203,"201051344001230","219011344069620",27.59,36.30,0,330.63,370.30,35.0,31.8,0.278,508160.2,508160.2,1663,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265210,833877.00
08/03/2016 19:00,2,1.281,ACTIVE,214.41,347.16,60.034,1470265203,"201051344000582","219011344069620",27.25,36.80,0,333.33,372.41,35.4,32.2,0.287,500997.9,500997.9,1652,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265211,833878.00
08/03/2016 19:00,2,1.246,ACTIVE,213.51,345.06,59.954,1470265203,"201051344000955","219011344069620",27.43,38.20,0,331.53,369.40,34.6,31.5,0.278,514472.6,514472.6,1659,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265212,833879.00
08/03/2016 19:00,2,0.686,ACTIVE,213.06,404.27,60.018,1470265203,"274151322000094","219011344069620",38.03,43.20,0,335.44,421.70,26.6,23.8,0.172,633454.4,633454.4,1672,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265213,833880.00
08/03/2016 19:00,2,1.344,ACTIVE,214.41,347.16,59.991,1470265203,"201051344000579","219011344069620",27.89,38.00,0,334.24,374.51,38.0,34.8,0.305,517590.3,517590.3,1659,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265214,833881.00
08/03/2016 19:00,2,1.295,ACTIVE,213.51,345.06,59.991,1470265203,"201051344000890","219011344069620",27.39,38.40,0,332.13,371.51,36.0,32.8,0.278,511705.6,511705.6,1652,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265215,833882.00
08/03/2016 19:00,2,1.236,ACTIVE,213.96,345.96,59.996,1470265203,"201051344000438","219011344069620",27.87,38.20,0,333.33,371.81,34.9,31.8,0.292,513339.4,513339.4,1662,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265216,833883.00
08/03/2016 19:00,2,1.270,ACTIVE,213.74,345.96,59.991,1470265203,"201051344000417","219011344069620",27.47,38.80,0,332.73,371.51,35.3,32.2,0.292,504921.7,504921.7,1654,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265217,833884.00
08/03/2016 19:00,2,1.145,ACTIVE,212.61,340.85,59.986,1470265203,"274151322000083","219011344069620",27.41,43.40,0,333.33,360.69,31.8,28.8,0.230,767664.3,767664.3,1650,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265217,833885.00
08/03/2016 19:00,2,1.164,ACTIVE,213.51,346.86,59.991,1470265203,"274151322000076","219011344069620",27.81,42.50,0,334.54,362.19,32.8,29.7,0.217,818655.2,818655.2,1645,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265218,833886.00
08/03/2016 19:00,2,1.398,ACTIVE,214.19,347.46,59.996,1470265203,"201051344000868","219011344069620",20.73,34.50,0,333.93,372.71,29.6,26.7,0.261,502239.8,502239.8,1656,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265219,833887.00
08/03/2016 19:00,2,1.209,ACTIVE,212.61,345.36,59.986,1470265203,"274151322000095","219011344069620",27.71,42.50,0,333.33,362.79,33.9,30.8,0.221,810372.8,810372.8,1647,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265220,833888.00
08/03/2016 19:00,2,1.311,ACTIVE,214.64,348.66,59.991,1470265203,"201051344000988","219011344069620",27.37,35.20,0,334.24,375.41,36.4,33.2,0.301,498624.3,498624.3,1661,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265221,833889.00
08/03/2016 19:00,2,1.336,ACTIVE,213.74,345.66,59.981,1470265203,"201051344001025","219011344069620",27.63,37.00,0,332.43,373.31,37.4,34.2,0.301,512634.6,512634.6,1652,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265222,833890.00
08/03/2016 19:00,2,1.312,ACTIVE,214.64,347.46,59.986,1470265203,"201051344000458","219011344069620",27.83,35.60,0,335.44,374.51,37.0,33.8,0.309,509716.8,509716.8,1655,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265223,833891.00
08/03/2016 19:00,2,1.314,ACTIVE,215.09,348.66,59.981,1470265203,"201051344000853","219011344069620",27.79,35.00,0,336.34,375.41,37.0,33.8,0.305,508800.5,508800.5,1651,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265224,833892.00
08/03/2016 19:00,2,1.236,ACTIVE,213.96,346.56,59.986,1470265203,"201051344000685","219011344069620",27.93,36.30,0,333.03,373.61,35.0,31.8,0.301,512647.7,512647.7,1661,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265225,833893.00
08/03/2016 19:00,2,1.299,ACTIVE,213.96,346.26,59.986,1470265203,"201051344000917","219011344069620",27.77,36.80,0,332.73,373.31,36.5,33.3,0.296,509543.9,509543.9,1664,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265226,833894.00
08/03/2016 19:00,2,1.309,ACTIVE,213.96,346.86,59.981,1470265203,"201051344001145","219011344069620",27.79,35.60,0,334.24,372.71,36.9,33.7,0.287,514780.2,514780.2,1666,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265227,833895.00
08/03/2016 19:00,2,1.285,ACTIVE,214.19,346.56,59.970,1470265203,"201051344000651","219011344069620",27.35,36.80,0,334.54,373.31,35.6,32.5,0.292,507511.2,507511.2,1651,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265228,833896.00
08/03/2016 19:00,2,1.033,ACTIVE,212.38,345.36,59.965,1470265203,"274151322000088","219011344069620",26.64,40.80,0,333.33,358.58,27.9,25.0,0.186,739894.4,739894.4,1651,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265229,833897.00
08/03/2016 19:00,2,0.746,ACTIVE,213.51,397.66,59.975,1470265203,"274151322000068","219011344069620",37.11,44.30,0,335.44,423.81,28.1,25.2,0.181,633597.9,633597.9,1669,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265230,833898.00
08/03/2016 19:00,2,1.312,ACTIVE,213.51,345.66,60.002,1470265203,"201051344001135","219011344069620",27.71,36.80,0,333.03,371.81,36.9,33.7,0.292,503597.3,503597.3,1653,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265230,833899.00
08/03/2016 19:00,2,1.305,ACTIVE,213.96,347.46,59.975,1470265203,"201051344000594","219011344069620",27.85,38.80,0,331.53,373.31,36.9,33.6,0.296,514104.1,514104.1,1657,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265231,833900.00
08/03/2016 19:00,2,1.268,ACTIVE,214.19,345.96,59.970,1470265203,"201051344001203","219011344069620",27.79,37.30,0,333.33,372.71,35.7,32.5,0.292,511415.9,511415.9,1660,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265232,833901.00
08/03/2016 19:00,2,1.061,ACTIVE,212.61,346.86,59.965,1470265203,"274151322000054","219011344069620",26.90,40.60,0,333.63,359.78,28.9,26.0,0.186,755304.8,755304.8,1648,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265233,833902.00
08/03/2016 19:00,2,1.307,ACTIVE,214.64,346.86,59.970,1470265203,"201051344000867","219011344069620",27.93,35.60,0,333.03,373.01,37.0,33.8,0.292,501352.2,501352.2,1655,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265234,833903.00
08/03/2016 19:00,2,1.189,ACTIVE,213.96,345.66,60.018,1470265203,"201051344001093","219011344069620",27.35,35.60,0,333.63,370.60,33.0,29.9,0.256,508931.2,508931.2,1662,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265235,833904.00
08/03/2016 19:00,2,1.289,ACTIVE,214.41,347.16,59.981,1470265203,"201051344000900","219011344069620",27.93,34.30,0,334.84,373.31,36.5,33.3,0.292,517656.8,517656.8,1659,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265236,833905.00
08/03/2016 19:00,2,1.260,ACTIVE,214.87,347.76,59.959,1470265203,"201051344000648","219011344069620",27.77,35.00,0,334.24,373.31,35.4,32.3,0.292,507563.8,507563.8,1653,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265237,833906.00
08/03/2016 19:00,2,1.293,ACTIVE,214.64,347.46,59.912,1470265203,"201051344000569","219011344069620",27.89,35.40,0,334.24,374.51,36.6,33.4,0.301,518084.7,518084.7,1653,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265238,833907.00
08/03/2016 19:00,2,1.318,ACTIVE,214.64,347.46,59.975,1470265203,"201051344000983","219011344069620",28.43,35.20,0,334.84,374.81,38.0,34.7,0.305,510146.1,510146.1,1652,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265239,833908.00
08/03/2016 19:00,2,1.305,ACTIVE,214.64,347.46,59.981,1470265203,"201051344001158","219011344069620",27.43,36.30,0,334.24,373.61,36.3,33.1,0.301,502929.2,502929.2,1658,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265240,833909.00
08/03/2016 19:00,2,1.236,ACTIVE,215.09,348.66,59.981,1470265203,"201051344000576","219011344069620",27.97,33.80,0,335.74,373.61,35.0,31.9,0.292,510238.5,510238.5,1655,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265241,833910.00
08/03/2016 19:00,2,0.928,ACTIVE,212.83,339.95,59.981,1470265203,"274151322000087","219011344069620",28.39,48.00,0,333.93,359.18,26.7,23.8,0.159,728042.3,728042.3,1665,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470265241,833911.00
08/03/2016 19:15,2,0.912,ACTIVE,214.87,345.06,59.996,1470266103,"201051344000645","219011344069620",27.14,34.50,0,333.63,364.29,25.1,22.3,0.190,509812.2,509812.2,1656,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266104,833912.00
08/03/2016 19:15,2,0.672,ACTIVE,213.06,341.75,59.981,1470266103,"274151322000085","219011344069620",26.66,40.20,0,330.93,350.17,18.2,15.6,0.106,755800.3,755800.3,1647,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266105,833913.00
08/03/2016 19:15,2,0.932,ACTIVE,214.64,346.26,59.991,1470266103,"201051344000633","219011344069620",27.51,36.00,0,333.33,365.80,26.0,23.2,0.203,501239.1,501239.1,1654,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266106,833914.00
08/03/2016 19:15,2,0.928,ACTIVE,214.41,345.06,59.996,1470266103,"201051344000469","219011344069620",27.17,33.80,0,332.73,364.59,25.5,22.7,0.203,503354.6,503354.6,1661,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266107,833915.00
08/03/2016 19:15,2,0.930,ACTIVE,213.29,343.25,59.986,1470266103,"201051344000646","219011344069620",27.33,37.00,0,331.53,362.49,25.8,23.0,0.199,504784.5,504784.5,1654,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266108,833916.00
08/03/2016 19:15,2,0.795,ACTIVE,212.83,343.55,59.965,1470266103,"274151322000052","219011344069620",26.94,41.80,0,330.63,353.77,21.6,19.0,0.133,774642.7,774642.7,1645,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266109,833917.00
08/03/2016 19:15,2,1.064,ACTIVE,213.96,344.15,60.002,1470266103,"201051344000585","219011344069620",27.43,36.50,0,333.03,365.49,29.6,26.6,0.230,513560.8,513560.8,1651,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266110,833918.00
08/03/2016 19:15,2,0.889,ACTIVE,213.51,341.15,60.018,1470266103,"201051344001230","219011344069620",26.96,35.80,0,330.93,360.99,24.3,21.5,0.186,508166.9,508166.9,1664,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266111,833919.00
08/03/2016 19:15,2,0.898,ACTIVE,214.19,343.25,60.002,1470266103,"201051344000582","219011344069620",27.15,36.00,0,333.33,363.09,24.7,21.9,0.194,501004.7,501004.7,1653,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266112,833920.00
08/03/2016 19:15,2,0.877,ACTIVE,213.29,342.05,59.991,1470266103,"201051344000955","219011344069620",27.25,37.50,0,331.83,360.69,24.2,21.5,0.190,514479.2,514479.2,1660,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266113,833921.00
08/03/2016 19:15,2,0.471,ACTIVE,213.06,395.85,59.986,1470266103,"274151322000094","219011344069620",36.82,42.30,0,331.53,420.20,17.6,15.1,0.115,633459.2,633459.2,1673,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266114,833922.00
08/03/2016 19:15,2,0.977,ACTIVE,214.19,344.15,59.996,1470266103,"201051344000579","219011344069620",27.27,37.30,0,333.93,364.89,27.0,24.1,0.208,517597.7,517597.7,1660,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266114,833923.00
08/03/2016 19:15,2,0.922,ACTIVE,213.51,342.35,59.965,1470266103,"201051344000890","219011344069620",26.96,37.30,0,332.13,363.39,25.2,22.4,0.190,511712.4,511712.4,1653,0,0,0,L,1122011218,0,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266115,833924.00
08/03/2016 19:15,2,0.873,ACTIVE,213.96,342.95,59.991,1470266103,"201051344000438","219011344069620",27.37,37.30,0,332.13,362.79,24.2,21.5,0.194,513346.0,513346.0,1663,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266116,833925.00
08/03/2016 19:15,2,0.920,ACTIVE,213.74,342.65,59.996,1470266103,"201051344000417","219011344069620",26.68,38.00,0,332.13,362.49,24.9,22.1,0.199,504928.5,504928.5,1655,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266117,833926.00
08/03/2016 19:15,2,0.809,ACTIVE,212.83,340.55,60.002,1470266103,"274151322000083","219011344069620",27.15,41.80,0,331.53,353.47,22.2,19.5,0.155,767670.3,767670.3,1651,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266118,833927.00
08/03/2016 19:15,2,0.809,ACTIVE,213.29,342.05,60.034,1470266103,"274151322000076","219011344069620",27.79,41.30,0,331.83,354.07,22.8,20.0,0.155,818661.4,818661.4,1646,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266119,833928.00
08/03/2016 19:15,2,0.941,ACTIVE,213.96,343.85,59.996,1470266103,"201051344000868","219011344069620",27.17,34.00,0,332.43,363.39,25.9,23.1,0.190,502246.9,502246.9,1657,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266120,833929.00
08/03/2016 19:15,2,0.834,ACTIVE,212.83,341.15,59.975,1470266103,"274151322000095","219011344069620",27.59,41.00,0,330.63,354.37,23.3,20.6,0.159,810379.1,810379.1,1648,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266121,833930.00
08/03/2016 19:15,2,0.918,ACTIVE,214.41,345.66,60.023,1470266103,"201051344000988","219011344069620",27.12,35.00,0,332.73,366.70,25.3,22.5,0.212,498631.3,498631.3,1662,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266122,833931.00
08/03/2016 19:15,2,0.939,ACTIVE,213.74,342.65,59.996,1470266103,"201051344001025","219011344069620",27.39,36.00,0,333.03,363.69,26.1,23.3,0.199,512641.8,512641.8,1653,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266123,833932.00
08/03/2016 19:15,2,0.945,ACTIVE,214.41,343.85,59.996,1470266103,"201051344000458","219011344069620",27.08,35.20,0,334.24,364.59,26.0,23.2,0.208,509723.9,509723.9,1656,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266123,833933.00
08/03/2016 19:15,2,0.943,ACTIVE,214.64,345.36,59.986,1470266103,"201051344000853","219011344069620",27.02,34.80,0,335.14,365.49,25.9,23.1,0.203,508807.6,508807.6,1652,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266124,833934.00
08/03/2016 19:15,2,0.877,ACTIVE,213.96,343.85,59.991,1470266103,"201051344000685","219011344069620",26.98,35.80,0,332.43,363.69,24.0,21.2,0.199,512654.3,512654.3,1662,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266125,833935.00
08/03/2016 19:15,2,0.926,ACTIVE,213.96,343.85,59.991,1470266103,"201051344000917","219011344069620",27.15,36.30,0,332.73,362.79,25.5,22.7,0.199,509550.9,509550.9,1665,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266126,833936.00
08/03/2016 19:15,2,0.834,ACTIVE,213.96,343.25,59.991,1470266103,"201051344001145","219011344069620",28.96,35.00,0,333.03,363.99,24.5,21.7,0.177,514787.2,514787.2,1667,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266127,833937.00
08/03/2016 19:15,2,0.867,ACTIVE,213.96,343.55,59.954,1470266103,"201051344000651","219011344069620",27.81,35.80,0,332.73,363.69,24.5,21.7,0.194,507517.9,507517.9,1652,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266128,833938.00
08/03/2016 19:15,2,0.717,ACTIVE,212.38,341.45,59.991,1470266103,"274151322000088","219011344069620",26.46,39.50,0,330.63,351.67,19.2,16.6,0.128,739899.6,739899.6,1652,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266129,833939.00
08/03/2016 19:15,2,0.531,ACTIVE,213.51,389.54,59.991,1470266103,"274151322000068","219011344069620",36.40,43.00,0,331.83,414.49,19.5,16.9,0.119,633603.1,633603.1,1670,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266130,833940.00
08/03/2016 19:15,2,0.943,ACTIVE,213.51,342.05,59.996,1470266103,"201051344001135","219011344069620",27.37,36.00,0,331.83,362.49,26.2,23.4,0.194,503604.4,503604.4,1654,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266131,833941.00
08/03/2016 19:15,2,0.926,ACTIVE,213.74,343.85,59.975,1470266103,"201051344000594","219011344069620",27.49,38.00,0,332.43,363.99,25.8,23.0,0.203,514111.2,514111.2,1658,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266132,833942.00
08/03/2016 19:15,2,0.891,ACTIVE,213.96,342.65,59.986,1470266103,"201051344001203","219011344069620",27.45,36.30,0,333.03,362.19,24.8,22.0,0.194,511422.6,511422.6,1661,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266133,833943.00
08/03/2016 19:15,2,0.736,ACTIVE,212.83,342.05,59.965,1470266103,"274151322000054","219011344069620",26.84,39.80,0,330.63,352.27,20.0,17.4,0.137,755310.1,755310.1,1649,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266134,833944.00
08/03/2016 19:15,2,0.943,ACTIVE,214.41,342.95,60.018,1470266103,"201051344000867","219011344069620",27.19,35.00,0,333.33,363.99,26.0,23.2,0.194,501359.3,501359.3,1656,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266135,833945.00
08/03/2016 19:15,2,0.820,ACTIVE,213.96,342.65,59.996,1470266103,"201051344001093","219011344069620",27.29,35.20,0,332.73,361.29,22.7,20.0,0.172,508937.4,508937.4,1663,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266136,833946.00
08/03/2016 19:15,2,0.914,ACTIVE,214.19,344.45,60.002,1470266103,"201051344000900","219011344069620",27.43,34.00,0,333.63,364.59,25.4,22.6,0.199,517663.7,517663.7,1660,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266137,833947.00
08/03/2016 19:15,2,0.895,ACTIVE,214.64,344.76,60.002,1470266103,"201051344000648","219011344069620",27.49,34.30,0,333.63,364.59,24.9,22.1,0.194,507570.6,507570.6,1654,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266138,833948.00
08/03/2016 19:15,2,0.918,ACTIVE,214.41,344.15,59.986,1470266103,"201051344000569","219011344069620",27.65,35.20,0,334.24,364.89,25.7,22.9,0.199,518091.8,518091.8,1654,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266139,833949.00
08/03/2016 19:15,2,0.969,ACTIVE,214.41,344.45,59.970,1470266103,"201051344000983","219011344069620",27.49,35.00,0,333.33,365.19,27.0,24.1,0.203,510153.4,510153.4,1653,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266139,833950.00
08/03/2016 19:15,2,0.932,ACTIVE,214.19,344.15,60.002,1470266103,"201051344001158","219011344069620",26.86,35.80,0,333.93,364.29,25.4,22.6,0.203,502936.1,502936.1,1659,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266140,833951.00
08/03/2016 19:15,2,0.887,ACTIVE,214.87,345.66,59.996,1470266103,"201051344000576","219011344069620",27.08,33.30,0,334.84,365.19,24.3,21.6,0.194,510245.2,510245.2,1656,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266141,833952.00
08/03/2016 19:15,2,0.688,ACTIVE,213.29,339.95,59.996,1470266103,"274151322000087","219011344069620",26.58,46.20,0,329.73,351.07,18.6,16.0,0.110,728047.2,728047.2,1666,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470266142,833953.00
08/03/2016 19:30,2,0.682,ACTIVE,214.64,342.35,59.970,1470267003,"201051344000645","219011344069620",26.68,33.50,0,333.93,357.98,18.5,15.9,0.137,509816.7,509816.7,1657,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267004,833954.00
08/03/2016 19:30,2,0.602,ACTIVE,213.06,339.04,59.938,1470267003,"274151322000085","219011344069620",26.56,38.80,0,333.93,346.86,16.2,13.7,0.102,755803.9,755803.9,1648,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267005,833955.00
08/03/2016 19:30,2,0.705,ACTIVE,214.41,343.25,59.991,1470267003,"201051344000633","219011344069620",26.66,35.00,0,333.63,358.58,19.1,16.5,0.146,501243.9,501243.9,1655,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267006,833956.00
08/03/2016 19:30,2,0.674,ACTIVE,214.19,341.45,59.981,1470267003,"201051344000469","219011344069620",27.41,33.30,0,333.33,357.08,18.8,16.2,0.141,503359.3,503359.3,1662,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267006,833957.00
08/03/2016 19:30,2,0.691,ACTIVE,213.06,339.65,59.986,1470267003,"201051344000646","219011344069620",27.19,35.80,0,331.53,354.97,19.1,16.5,0.137,504789.2,504789.2,1655,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267007,833958.00
08/03/2016 19:30,2,0.639,ACTIVE,212.61,339.65,59.970,1470267003,"274151322000052","219011344069620",27.02,40.40,0,333.33,348.66,17.5,14.9,0.115,774646.7,774646.7,1646,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267008,833959.00
08/03/2016 19:30,2,0.771,ACTIVE,213.96,341.45,59.944,1470267003,"201051344000585","219011344069620",27.51,35.60,0,332.43,356.48,21.5,18.9,0.150,513566.3,513566.3,1652,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267009,833960.00
08/03/2016 19:30,2,0.656,ACTIVE,213.51,339.34,59.986,1470267003,"201051344001230","219011344069620",27.31,34.80,0,330.33,352.57,18.2,15.6,0.133,508171.3,508171.3,1665,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267010,833961.00
08/03/2016 19:30,2,0.666,ACTIVE,214.19,341.15,59.975,1470267003,"201051344000582","219011344069620",26.76,35.00,0,333.33,354.97,18.1,15.5,0.128,501009.1,501009.1,1654,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267011,833962.00
08/03/2016 19:30,2,0.678,ACTIVE,213.29,339.34,59.938,1470267003,"201051344000955","219011344069620",27.21,36.00,0,330.93,352.87,18.7,16.1,0.137,514483.6,514483.6,1661,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267012,833963.00
08/03/2016 19:30,2,0.391,ACTIVE,213.29,394.05,59.986,1470267003,"274151322000094","219011344069620",37.05,40.80,0,335.44,411.78,14.8,12.4,0.088,633462.5,633462.5,1674,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267013,833964.00
08/03/2016 19:30,2,0.727,ACTIVE,214.19,341.75,59.959,1470267003,"201051344000579","219011344069620",27.37,36.30,0,332.13,356.78,20.2,17.5,0.146,517602.6,517602.6,1661,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267014,833965.00
08/03/2016 19:30,2,0.680,ACTIVE,213.51,339.95,59.986,1470267003,"201051344000890","219011344069620",27.33,36.30,0,331.23,354.67,18.9,16.3,0.133,511717.0,511717.0,1654,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267015,833966.00
08/03/2016 19:30,2,0.662,ACTIVE,213.74,340.55,59.991,1470267003,"201051344000438","219011344069620",27.25,35.60,0,332.43,355.28,18.3,15.8,0.133,513350.4,513350.4,1664,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267016,833967.00
08/03/2016 19:30,2,0.689,ACTIVE,213.51,340.55,60.012,1470267003,"201051344000417","219011344069620",26.90,36.50,0,330.63,354.97,18.8,16.2,0.133,504933.1,504933.1,1656,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267017,833968.00
08/03/2016 19:30,2,0.629,ACTIVE,212.83,342.05,59.965,1470267003,"274151322000083","219011344069620",26.64,40.20,0,333.33,348.66,16.9,14.4,0.115,767674.3,767674.3,1652,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267018,833969.00
08/03/2016 19:30,2,0.660,ACTIVE,213.51,339.04,59.981,1470267003,"274151322000076","219011344069620",27.43,39.80,0,334.54,349.26,18.3,15.8,0.119,818665.6,818665.6,1647,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267019,833970.00
08/03/2016 19:30,2,0.709,ACTIVE,213.96,341.45,59.986,1470267003,"201051344000868","219011344069620",27.14,33.30,0,333.03,356.18,19.5,16.9,0.146,502251.6,502251.6,1658,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267019,833971.00
08/03/2016 19:30,2,0.650,ACTIVE,212.83,337.54,59.975,1470267003,"274151322000095","219011344069620",27.14,39.80,0,333.63,348.96,17.9,15.3,0.102,810383.3,810383.3,1649,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267020,833972.00
08/03/2016 19:30,2,0.686,ACTIVE,214.19,342.95,59.975,1470267003,"201051344000988","219011344069620",26.80,34.30,0,333.03,358.28,18.6,16.0,0.141,498635.8,498635.8,1663,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267021,833973.00
08/03/2016 19:30,2,0.695,ACTIVE,213.51,339.65,59.981,1470267003,"201051344001025","219011344069620",27.23,35.00,0,332.13,355.28,19.2,16.6,0.141,512646.5,512646.5,1654,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267022,833974.00
08/03/2016 19:30,2,0.699,ACTIVE,214.19,342.05,59.986,1470267003,"201051344000458","219011344069620",27.10,34.50,0,333.63,357.68,19.2,16.6,0.146,509728.7,509728.7,1657,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267023,833975.00
08/03/2016 19:30,2,0.684,ACTIVE,214.87,343.85,59.981,1470267003,"201051344000853","219011344069620",27.47,34.30,0,334.54,358.88,19.1,16.5,0.141,508812.3,508812.3,1653,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267024,833976.00
08/03/2016 19:30,2,0.629,ACTIVE,213.74,341.15,59.986,1470267003,"201051344000685","219011344069620",27.45,34.50,0,331.83,356.18,17.6,15.0,0.141,512658.6,512658.6,1663,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267025,833977.00
08/03/2016 19:30,2,0.680,ACTIVE,213.74,340.85,59.981,1470267003,"201051344000917","219011344069620",27.10,35.20,0,331.23,355.28,18.7,16.1,0.133,509555.5,509555.5,1666,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267026,833978.00
08/03/2016 19:30,2,0.672,ACTIVE,213.74,340.85,59.991,1470267003,"201051344001145","219011344069620",27.55,33.50,0,333.03,354.67,18.8,16.2,0.133,514791.7,514791.7,1668,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267027,833979.00
08/03/2016 19:30,2,0.648,ACTIVE,213.96,340.85,59.975,1470267003,"201051344000651","219011344069620",27.37,34.50,0,333.63,355.58,18.1,15.5,0.141,507522.3,507522.3,1653,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267027,833980.00
08/03/2016 19:30,2,0.604,ACTIVE,212.61,341.45,59.975,1470267003,"274151322000088","219011344069620",25.98,38.40,0,332.73,347.46,15.9,13.4,0.097,739903.1,739903.1,1653,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267028,833981.00
08/03/2016 19:30,2,0.424,ACTIVE,213.74,390.14,59.981,1470267003,"274151322000068","219011344069620",36.52,41.50,0,335.44,403.07,15.8,13.3,0.093,633606.6,633606.6,1671,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267029,833982.00
08/03/2016 19:30,2,0.721,ACTIVE,213.51,339.65,59.986,1470267003,"201051344001135","219011344069620",27.25,34.50,0,332.13,354.67,19.9,17.3,0.137,503609.3,503609.3,1655,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267030,833983.00
08/03/2016 19:30,2,0.693,ACTIVE,213.96,341.45,59.981,1470267003,"201051344000594","219011344069620",27.19,36.50,0,330.93,356.78,19.1,16.5,0.141,514115.9,514115.9,1659,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267031,833984.00
08/03/2016 19:30,2,0.674,ACTIVE,213.51,339.65,60.028,1470267003,"201051344001203","219011344069620",27.33,35.20,0,332.13,355.28,18.7,16.1,0.141,511427.2,511427.2,1662,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267032,833985.00
08/03/2016 19:30,2,0.607,ACTIVE,212.83,340.55,59.986,1470267003,"274151322000054","219011344069620",26.72,38.40,0,333.03,348.06,16.4,13.9,0.110,755313.8,755313.8,1650,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267033,833986.00
08/03/2016 19:30,2,0.709,ACTIVE,214.41,341.75,59.986,1470267003,"201051344000867","219011344069620",27.15,34.00,0,333.33,356.78,19.6,16.9,0.133,501364.0,501364.0,1657,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267034,833987.00
