ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 19:30,2,0.648,ACTIVE,213.74,340.85,59.981,1470267003,"201051344001093","219011344069620",27.15,34.30,0,332.13,353.17,17.9,15.3,0.124,508941.6,508941.6,1664,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267035,833988.00
08/03/2016 19:30,2,0.699,ACTIVE,214.19,342.35,59.981,1470267003,"201051344000900","219011344069620",26.70,33.50,0,333.33,357.08,18.9,16.3,0.133,517668.4,517668.4,1661,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267036,833989.00
08/03/2016 19:30,2,0.684,ACTIVE,214.64,342.35,59.986,1470267003,"201051344000648","219011344069620",27.29,33.30,0,334.84,357.38,18.9,16.3,0.137,507575.1,507575.1,1655,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267037,833990.00
08/03/2016 19:30,2,0.709,ACTIVE,214.41,342.35,60.018,1470267003,"201051344000569","219011344069620",26.80,34.80,0,333.93,357.38,19.3,16.7,0.141,518096.5,518096.5,1655,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267038,833991.00
08/03/2016 19:30,2,0.736,ACTIVE,214.41,341.45,59.933,1470267003,"201051344000983","219011344069620",27.10,34.30,0,333.63,357.38,20.2,17.6,0.141,510158.4,510158.4,1654,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267039,833992.00
08/03/2016 19:30,2,0.689,ACTIVE,214.19,342.05,59.986,1470267003,"201051344001158","219011344069620",26.96,35.20,0,333.03,357.08,18.9,16.3,0.137,502940.7,502940.7,1660,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267039,833993.00
08/03/2016 19:30,2,0.680,ACTIVE,214.64,342.95,59.986,1470267003,"201051344000576","219011344069620",26.52,32.80,0,333.93,357.38,18.2,15.7,0.137,510249.6,510249.6,1657,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267040,833994.00
08/03/2016 19:30,2,0.617,ACTIVE,213.29,339.04,59.975,1470267003,"274151322000087","219011344069620",26.30,44.50,0,333.63,347.16,16.4,13.9,0.093,728050.8,728050.8,1667,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267041,833995.00
08/03/2016 19:45,2,0.734,ACTIVE,213.96,341.15,59.991,1470267903,"201051344000645","219011344069620",26.84,33.00,0,333.33,351.97,20.0,17.4,0.150,509820.8,509820.8,1658,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267904,833996.00
08/03/2016 19:45,2,0.660,ACTIVE,212.16,337.54,59.970,1470267903,"274151322000085","219011344069620",26.50,38.00,0,331.53,345.96,17.7,15.1,0.106,755807.4,755807.4,1649,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267905,833997.00
08/03/2016 19:45,2,0.744,ACTIVE,213.96,342.65,59.975,1470267903,"201051344000633","219011344069620",27.21,34.30,0,332.43,354.07,20.5,17.9,0.159,501248.0,501248.0,1656,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267906,833998.00
08/03/2016 19:45,2,0.738,ACTIVE,213.51,341.75,59.986,1470267903,"201051344000469","219011344069620",27.29,33.00,0,332.13,351.97,20.4,17.8,0.164,503363.4,503363.4,1663,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267907,833999.00
08/03/2016 19:45,2,0.736,ACTIVE,212.83,340.55,59.996,1470267903,"201051344000646","219011344069620",27.49,35.20,0,330.33,349.56,20.6,17.9,0.159,504793.3,504793.3,1656,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267908,834000.00
08/03/2016 19:45,2,0.699,ACTIVE,211.70,338.14,59.981,1470267903,"274151322000052","219011344069620",26.96,39.30,0,330.63,346.26,19.1,16.5,0.133,774650.5,774650.5,1647,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267908,834001.00
08/03/2016 19:45,2,0.799,ACTIVE,213.51,341.45,59.954,1470267903,"201051344000585","219011344069620",27.41,35.00,0,331.23,350.47,22.2,19.5,0.155,513570.9,513570.9,1653,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267910,834002.00
08/03/2016 19:45,2,0.715,ACTIVE,213.06,339.95,59.996,1470267903,"201051344001230","219011344069620",27.31,33.50,0,329.13,348.66,19.8,17.2,0.146,508175.3,508175.3,1666,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267911,834003.00
08/03/2016 19:45,2,0.703,ACTIVE,213.74,340.85,59.981,1470267903,"201051344000582","219011344069620",27.33,34.00,0,331.83,350.17,19.5,16.9,0.146,501013.0,501013.0,1655,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267911,834004.00
08/03/2016 19:45,2,0.750,ACTIVE,213.06,339.95,59.981,1470267903,"201051344000955","219011344069620",27.08,35.40,0,330.33,348.96,20.6,17.9,0.155,514487.8,514487.8,1662,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267912,834005.00
08/03/2016 19:45,2,0.441,ACTIVE,212.16,388.04,59.986,1470267903,"274151322000094","219011344069620",36.26,40.00,0,333.63,413.29,16.2,13.7,0.110,633465.6,633465.6,1675,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267913,834006.00
08/03/2016 19:45,2,0.779,ACTIVE,213.74,341.15,59.986,1470267903,"201051344000579","219011344069620",27.33,36.00,0,333.63,351.67,21.6,18.9,0.155,517607.1,517607.1,1662,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267914,834007.00
08/03/2016 19:45,2,0.740,ACTIVE,213.51,340.25,59.986,1470267903,"201051344000890","219011344069620",27.35,35.20,0,330.93,349.56,20.6,17.9,0.150,511721.2,511721.2,1655,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267915,834008.00
08/03/2016 19:45,2,0.725,ACTIVE,213.74,341.45,59.981,1470267903,"201051344000438","219011344069620",27.19,34.80,0,332.13,350.17,20.0,17.3,0.150,513354.4,513354.4,1665,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267916,834009.00
08/03/2016 19:45,2,0.748,ACTIVE,213.74,341.15,59.986,1470267903,"201051344000417","219011344069620",26.88,35.40,0,330.63,349.86,20.4,17.7,0.150,504937.2,504937.2,1657,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267917,834010.00
08/03/2016 19:45,2,0.682,ACTIVE,211.93,336.64,59.986,1470267903,"274151322000083","219011344069620",26.94,39.00,0,331.83,345.96,18.6,16.0,0.115,767678.0,767678.0,1653,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267918,834011.00
08/03/2016 19:45,2,0.727,ACTIVE,212.61,338.44,59.970,1470267903,"274151322000076","219011344069620",27.41,38.80,0,330.93,346.56,20.2,17.6,0.128,818669.7,818669.7,1648,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267919,834012.00
08/03/2016 19:45,2,0.756,ACTIVE,213.51,341.75,59.986,1470267903,"201051344000868","219011344069620",27.33,32.60,0,332.73,351.67,21.0,18.3,0.150,502255.9,502255.9,1659,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267920,834013.00
08/03/2016 19:45,2,0.715,ACTIVE,211.93,340.85,60.034,1470267903,"274151322000095","219011344069620",27.17,38.60,0,331.53,346.26,19.7,17.1,0.124,810387.3,810387.3,1650,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267921,834014.00
08/03/2016 19:45,2,0.736,ACTIVE,213.74,342.95,59.991,1470267903,"201051344000988","219011344069620",26.92,34.00,0,332.13,353.77,20.1,17.5,0.164,498639.9,498639.9,1664,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267921,834015.00
08/03/2016 19:45,2,0.744,ACTIVE,213.51,339.65,59.991,1470267903,"201051344001025","219011344069620",27.23,34.30,0,331.53,350.47,20.6,17.9,0.150,512650.7,512650.7,1655,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267922,834016.00
08/03/2016 19:45,2,0.746,ACTIVE,213.74,341.15,59.991,1470267903,"201051344000458","219011344069620",27.27,34.30,0,333.33,351.37,20.7,18.0,0.155,509732.8,509732.8,1658,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267923,834017.00
08/03/2016 19:45,2,0.744,ACTIVE,214.41,342.95,59.986,1470267903,"201051344000853","219011344069620",27.14,34.00,0,334.84,353.17,20.5,17.8,0.159,508816.4,508816.4,1654,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267924,834018.00
08/03/2016 19:45,2,0.693,ACTIVE,213.96,341.75,59.986,1470267903,"201051344000685","219011344069620",27.33,33.50,0,331.23,350.77,19.2,16.6,0.155,512662.4,512662.4,1664,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267925,834019.00
08/03/2016 19:45,2,0.734,ACTIVE,213.74,341.15,60.018,1470267903,"201051344000917","219011344069620",27.00,34.50,0,330.33,349.86,20.1,17.5,0.146,509559.5,509559.5,1667,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267926,834020.00
08/03/2016 19:45,2,0.734,ACTIVE,213.96,341.45,59.981,1470267903,"201051344001145","219011344069620",27.21,33.00,0,332.13,350.47,20.3,17.7,0.146,514795.7,514795.7,1669,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267927,834021.00
08/03/2016 19:45,2,0.715,ACTIVE,213.96,341.75,59.991,1470267903,"201051344000651","219011344069620",27.12,33.80,0,331.53,350.47,19.6,17.0,0.150,507526.3,507526.3,1654,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267928,834022.00
08/03/2016 19:45,2,0.650,ACTIVE,211.70,337.84,60.012,1470267903,"274151322000088","219011344069620",26.52,37.50,0,330.63,345.36,17.5,14.9,0.115,739906.6,739906.6,1654,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267929,834023.00
08/03/2016 19:45,2,0.479,ACTIVE,212.61,381.42,59.991,1470267903,"274151322000068","219011344069620",35.33,40.80,0,333.63,408.78,17.2,14.7,0.102,633610.0,633610.0,1672,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267930,834024.00
08/03/2016 19:45,2,0.771,ACTIVE,213.51,339.95,59.986,1470267903,"201051344001135","219011344069620",27.51,33.80,0,330.33,349.86,21.5,18.9,0.150,503613.6,503613.6,1656,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267930,834025.00
08/03/2016 19:45,2,0.734,ACTIVE,213.74,341.75,59.991,1470267903,"201051344000594","219011344069620",27.67,35.80,0,331.83,351.97,20.6,18.0,0.150,514120.0,514120.0,1660,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267931,834026.00
08/03/2016 19:45,2,0.746,ACTIVE,213.96,340.55,59.996,1470267903,"201051344001203","219011344069620",27.14,34.50,0,331.53,350.77,20.5,17.9,0.150,511431.3,511431.3,1663,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267932,834027.00
08/03/2016 19:45,2,0.676,ACTIVE,211.93,340.85,59.986,1470267903,"274151322000054","219011344069620",26.52,38.00,0,331.83,345.66,18.1,15.6,0.119,755317.4,755317.4,1651,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267933,834028.00
08/03/2016 19:45,2,0.764,ACTIVE,213.96,340.85,60.002,1470267903,"201051344000867","219011344069620",27.12,33.30,0,332.73,351.97,21.0,18.3,0.155,501368.3,501368.3,1658,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267934,834029.00
08/03/2016 19:45,2,0.707,ACTIVE,213.74,341.15,59.986,1470267903,"201051344001093","219011344069620",27.45,33.50,0,331.53,349.56,19.7,17.1,0.141,508945.5,508945.5,1665,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267935,834030.00
08/03/2016 19:45,2,0.746,ACTIVE,213.74,342.05,59.986,1470267903,"201051344000900","219011344069620",27.17,33.30,0,332.13,351.37,20.6,17.9,0.150,517672.5,517672.5,1662,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267936,834031.00
08/03/2016 19:45,2,0.736,ACTIVE,213.96,341.75,59.986,1470267903,"201051344000648","219011344069620",27.33,32.80,0,334.24,353.17,20.4,17.8,0.155,507579.3,507579.3,1656,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267937,834032.00
08/03/2016 19:45,2,0.756,ACTIVE,213.96,341.75,59.996,1470267903,"201051344000569","219011344069620",27.19,34.80,0,332.73,351.67,20.8,18.2,0.155,518100.7,518100.7,1656,0,0,0,L,1122011218,0,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267938,834033.00
08/03/2016 19:45,2,0.779,ACTIVE,213.96,341.75,60.023,1470267903,"201051344000983","219011344069620",27.43,34.00,0,333.03,351.97,21.7,19.0,0.159,510162.8,510162.8,1655,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267939,834034.00
08/03/2016 19:45,2,0.748,ACTIVE,213.74,341.45,59.996,1470267903,"201051344001158","219011344069620",26.92,35.00,0,331.83,351.67,20.4,17.7,0.159,502944.8,502944.8,1661,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267940,834035.00
08/03/2016 19:45,2,0.723,ACTIVE,214.19,342.65,59.981,1470267903,"201051344000576","219011344069620",27.17,32.40,0,333.33,353.17,19.9,17.3,0.150,510253.6,510253.6,1658,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267941,834036.00
08/03/2016 19:45,2,0.668,ACTIVE,212.16,339.34,59.981,1470267903,"274151322000087","219011344069620",26.52,43.20,0,332.13,345.96,18.0,15.4,0.106,728054.4,728054.4,1668,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470267941,834037.00
08/03/2016 20:00,2,0.664,ACTIVE,214.19,341.15,59.928,1470268803,"201051344000645","219011344069620",27.04,33.00,0,331.83,352.27,18.2,15.7,0.137,509825.0,509825.0,1659,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268804,834038.00
08/03/2016 20:00,2,0.596,ACTIVE,211.93,339.95,59.959,1470268803,"274151322000085","219011344069620",26.44,37.30,0,331.83,345.06,15.9,13.5,0.093,755811.1,755811.1,1650,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268805,834039.00
08/03/2016 20:00,2,0.670,ACTIVE,213.96,342.35,59.986,1470268803,"201051344000633","219011344069620",27.49,34.00,0,330.93,354.07,18.7,16.1,0.137,501252.4,501252.4,1657,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268806,834040.00
08/03/2016 20:00,2,0.674,ACTIVE,213.74,340.85,59.970,1470268803,"201051344000469","219011344069620",27.25,33.00,0,330.63,351.67,18.6,16.0,0.150,503367.7,503367.7,1664,0,0,0,L,1122011218,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268807,834041.00
08/03/2016 20:00,2,0.688,ACTIVE,213.06,339.34,59.965,1470268803,"201051344000646","219011344069620",27.04,34.80,0,330.03,350.77,18.9,16.3,0.137,504797.7,504797.7,1657,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268808,834042.00
08/03/2016 20:00,2,0.637,ACTIVE,211.70,339.65,59.996,1470268803,"274151322000052","219011344069620",26.86,38.60,0,330.33,345.66,17.3,14.8,0.106,774654.5,774654.5,1648,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268809,834043.00
08/03/2016 20:00,2,0.721,ACTIVE,213.51,340.85,59.959,1470268803,"201051344000585","219011344069620",27.71,34.50,0,331.23,351.37,20.3,17.6,0.137,513575.6,513575.6,1654,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268810,834044.00
08/03/2016 20:00,2,0.646,ACTIVE,213.29,339.34,59.965,1470268803,"201051344001230","219011344069620",27.35,33.00,0,329.73,348.66,17.9,15.4,0.128,508179.4,508179.4,1667,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268811,834045.00
08/03/2016 20:00,2,0.645,ACTIVE,213.74,340.25,59.970,1470268803,"201051344000582","219011344069620",27.17,33.30,0,331.23,350.77,17.8,15.2,0.133,501017.1,501017.1,1656,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268811,834046.00
08/03/2016 20:00,2,0.678,ACTIVE,212.83,339.65,59.965,1470268803,"201051344000955","219011344069620",27.55,34.50,0,330.33,350.17,18.9,16.3,0.137,514492.2,514492.2,1663,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268812,834047.00
08/03/2016 20:00,2,0.354,ACTIVE,211.93,407.87,59.970,1470268803,"274151322000094","219011344069620",38.27,39.30,0,334.24,410.88,13.9,11.5,0.084,633468.9,633468.9,1676,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268813,834048.00
08/03/2016 20:00,2,0.703,ACTIVE,213.51,340.55,59.970,1470268803,"201051344000579","219011344069620",27.63,35.80,0,331.83,352.27,19.7,17.1,0.137,517611.6,517611.6,1663,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268814,834049.00
08/03/2016 20:00,2,0.674,ACTIVE,213.06,339.04,59.981,1470268803,"201051344000890","219011344069620",27.43,34.30,0,330.93,351.67,18.8,16.2,0.133,511725.5,511725.5,1656,0,0,0,L,1122011218,0,122.68,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268815,834050.00
08/03/2016 20:00,2,0.652,ACTIVE,213.51,339.95,59.938,1470268803,"201051344000438","219011344069620",27.65,34.00,0,331.23,352.27,18.3,15.8,0.137,513358.7,513358.7,1666,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268816,834051.00
08/03/2016 20:00,2,0.658,ACTIVE,213.29,339.34,59.970,1470268803,"201051344000417","219011344069620",27.71,34.80,0,331.53,351.67,18.5,15.9,0.133,504941.5,504941.5,1658,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268817,834052.00
08/03/2016 20:00,2,0.609,ACTIVE,211.48,338.74,59.970,1470268803,"274151322000083","219011344069620",26.78,38.40,0,330.63,345.66,16.5,14.0,0.102,767681.9,767681.9,1654,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268818,834053.00
08/03/2016 20:00,2,0.650,ACTIVE,212.38,339.04,59.981,1470268803,"274151322000076","219011344069620",27.51,38.60,0,331.83,346.26,18.1,15.5,0.124,818673.9,818673.9,1649,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268819,834054.00
08/03/2016 20:00,2,0.697,ACTIVE,213.51,339.95,59.970,1470268803,"201051344000868","219011344069620",27.02,32.40,0,331.23,352.57,19.1,16.5,0.137,502260.3,502260.3,1660,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268820,834055.00
08/03/2016 20:00,2,0.635,ACTIVE,211.70,337.84,59.975,1470268803,"274151322000095","219011344069620",27.14,38.00,0,330.93,345.66,17.4,14.9,0.110,810391.4,810391.4,1651,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268821,834056.00
08/03/2016 20:00,2,0.660,ACTIVE,213.51,342.05,59.959,1470268803,"201051344000988","219011344069620",27.14,34.00,0,331.53,354.07,18.2,15.6,0.146,498644.1,498644.1,1665,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268822,834057.00
08/03/2016 20:00,2,0.684,ACTIVE,212.83,339.65,59.965,1470268803,"201051344001025","219011344069620",26.84,33.50,0,331.83,351.37,18.6,16.0,0.128,512655.0,512655.0,1656,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268823,834058.00
08/03/2016 20:00,2,0.684,ACTIVE,213.51,340.25,59.933,1470268803,"201051344000458","219011344069620",26.96,34.30,0,332.43,351.37,18.7,16.1,0.141,509737.2,509737.2,1659,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268824,834059.00
08/03/2016 20:00,2,0.678,ACTIVE,214.19,341.45,59.975,1470268803,"201051344000853","219011344069620",27.10,34.00,0,333.63,353.17,18.6,16.1,0.137,508820.8,508820.8,1655,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268825,834060.00
08/03/2016 20:00,2,0.623,ACTIVE,213.29,340.55,59.981,1470268803,"201051344000685","219011344069620",27.33,33.00,0,331.83,351.67,17.3,14.7,0.141,512666.4,512666.4,1665,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268825,834061.00
08/03/2016 20:00,2,0.648,ACTIVE,213.06,339.95,59.938,1470268803,"201051344000917","219011344069620",27.45,33.80,0,331.83,350.77,18.1,15.5,0.128,509563.8,509563.8,1668,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268826,834062.00
08/03/2016 20:00,2,0.658,ACTIVE,213.29,340.55,59.981,1470268803,"201051344001145","219011344069620",27.25,32.40,0,333.03,352.27,18.2,15.7,0.128,514800.0,514800.0,1670,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268827,834063.00
08/03/2016 20:00,2,0.635,ACTIVE,213.29,340.55,59.991,1470268803,"201051344000651","219011344069620",27.45,33.00,0,331.83,351.37,17.7,15.2,0.128,507530.4,507530.4,1655,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268828,834064.00
08/03/2016 20:00,2,0.588,ACTIVE,211.48,338.74,59.959,1470268803,"274151322000088","219011344069620",26.16,37.50,0,330.33,344.45,15.6,13.1,0.093,739910.1,739910.1,1655,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268829,834065.00
08/03/2016 20:00,2,0.416,ACTIVE,212.38,390.44,59.965,1470268803,"274151322000068","219011344069620",36.60,40.40,0,334.24,402.77,15.5,13.0,0.088,633613.6,633613.6,1673,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268830,834066.00
08/03/2016 20:00,2,0.695,ACTIVE,212.83,338.44,59.970,1470268803,"201051344001135","219011344069620",27.71,33.50,0,330.63,350.77,19.5,16.9,0.128,503618.2,503618.2,1657,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268831,834067.00
08/03/2016 20:00,2,0.668,ACTIVE,213.29,340.25,59.975,1470268803,"201051344000594","219011344069620",27.47,35.20,0,330.63,351.67,18.6,16.1,0.137,514124.4,514124.4,1661,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268832,834068.00
08/03/2016 20:00,2,0.664,ACTIVE,213.06,339.04,59.975,1470268803,"201051344001203","219011344069620",27.49,33.80,0,331.53,351.97,18.6,16.0,0.137,511435.6,511435.6,1664,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268833,834069.00
08/03/2016 20:00,2,0.600,ACTIVE,211.70,336.64,59.970,1470268803,"274151322000054","219011344069620",26.60,37.80,0,330.03,345.66,16.2,13.7,0.097,755321.2,755321.2,1652,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268834,834070.00
08/03/2016 20:00,2,0.686,ACTIVE,213.51,339.65,59.981,1470268803,"201051344000867","219011344069620",27.33,33.00,0,331.53,351.67,19.0,16.4,0.133,501372.7,501372.7,1659,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268835,834071.00
08/03/2016 20:00,2,0.645,ACTIVE,213.06,339.95,60.012,1470268803,"201051344001093","219011344069620",27.27,33.00,0,331.53,351.07,17.8,15.3,0.124,508949.6,508949.6,1666,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268836,834072.00
08/03/2016 20:00,2,0.668,ACTIVE,213.51,340.55,59.970,1470268803,"201051344000900","219011344069620",27.19,33.30,0,332.13,352.27,18.4,15.9,0.133,517676.8,517676.8,1663,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268837,834073.00
08/03/2016 20:00,2,0.668,ACTIVE,213.96,339.95,59.970,1470268803,"201051344000648","219011344069620",27.23,32.60,0,332.43,352.57,18.5,15.9,0.141,507583.6,507583.6,1657,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268837,834074.00
08/03/2016 20:00,2,0.680,ACTIVE,213.51,340.25,59.970,1470268803,"201051344000569","219011344069620",27.08,34.80,0,332.43,351.97,18.7,16.1,0.128,518105.1,518105.1,1657,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268838,834075.00
08/03/2016 20:00,2,0.697,ACTIVE,213.74,340.25,59.954,1470268803,"201051344000983","219011344069620",27.67,34.30,0,332.13,351.97,19.6,17.0,0.137,510167.4,510167.4,1656,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268839,834076.00
08/03/2016 20:00,2,0.672,ACTIVE,213.51,340.25,59.928,1470268803,"201051344001158","219011344069620",26.90,34.80,0,331.53,352.27,18.3,15.8,0.141,502949.1,502949.1,1662,0,0,0,L,1122011218,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268840,834077.00
08/03/2016 20:00,2,0.645,ACTIVE,214.19,341.75,59.965,1470268803,"201051344000576","219011344069620",27.23,32.20,0,333.03,353.17,17.8,15.2,0.137,510257.7,510257.7,1659,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268841,834078.00
08/03/2016 20:00,2,0.594,ACTIVE,211.93,336.94,59.965,1470268803,"274151322000087","219011344069620",26.36,42.30,0,331.23,345.06,15.9,13.4,0.093,728058.1,728058.1,1669,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470268842,834079.00
08/03/2016 20:15,2,0.492,ACTIVE,214.41,339.65,59.975,1470269704,"201051344000645","219011344069620",26.84,32.80,0,332.43,350.77,13.4,11.0,0.093,509828.3,509828.3,1660,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269705,834080.00
08/03/2016 20:15,2,0.432,ACTIVE,212.38,338.14,59.986,1470269704,"274151322000085","219011344069620",26.22,36.80,0,331.23,343.55,11.5,9.2,0.066,755813.9,755813.9,1651,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269706,834081.00
08/03/2016 20:15,2,0.525,ACTIVE,214.41,340.85,59.981,1470269704,"201051344000633","219011344069620",26.56,33.80,0,331.83,352.57,14.1,11.7,0.097,501255.8,501255.8,1658,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269707,834082.00
08/03/2016 20:15,2,0.521,ACTIVE,213.74,339.34,59.986,1470269704,"201051344000469","219011344069620",26.70,32.80,0,330.93,350.77,14.1,11.7,0.097,503371.1,503371.1,1665,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269708,834083.00
08/03/2016 20:15,2,0.529,ACTIVE,212.83,339.04,60.002,1470269704,"201051344000646","219011344069620",26.88,34.30,0,330.63,349.26,14.4,12.0,0.088,504801.2,504801.2,1658,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269709,834084.00
08/03/2016 20:15,2,0.479,ACTIVE,212.16,336.64,59.975,1470269704,"274151322000052","219011344069620",26.22,38.40,0,330.63,344.15,12.7,10.3,0.075,774657.7,774657.7,1649,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269710,834085.00
08/03/2016 20:15,2,0.562,ACTIVE,213.51,339.65,59.981,1470269704,"201051344000585","219011344069620",27.37,33.80,0,331.83,349.56,15.6,13.2,0.097,513579.4,513579.4,1655,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269711,834086.00
08/03/2016 20:15,2,0.492,ACTIVE,213.29,337.84,59.975,1470269704,"201051344001230","219011344069620",27.25,32.60,0,329.73,348.36,13.6,11.2,0.084,508182.7,508182.7,1668,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269712,834087.00
08/03/2016 20:15,2,0.492,ACTIVE,213.74,339.34,59.981,1470269704,"201051344000582","219011344069620",26.96,32.80,0,330.93,349.86,13.4,11.1,0.088,501020.4,501020.4,1657,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269712,834088.00
08/03/2016 20:15,2,0.533,ACTIVE,213.06,338.14,59.986,1470269704,"201051344000955","219011344069620",26.88,34.00,0,330.63,348.06,14.6,12.1,0.093,514495.7,514495.7,1664,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269713,834089.00
08/03/2016 20:15,2,0.283,ACTIVE,212.38,382.33,59.959,1470269704,"274151322000094","219011344069620",35.64,38.80,0,333.03,411.18,10.3,8.0,0.066,633471.4,633471.4,1677,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269714,834090.00
08/03/2016 20:15,2,0.547,ACTIVE,213.96,339.34,60.012,1470269704,"201051344000579","219011344069620",27.31,35.60,0,331.53,350.77,15.2,12.7,0.093,517615.3,517615.3,1664,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269715,834091.00
08/03/2016 20:15,2,0.523,ACTIVE,213.29,338.44,60.002,1470269704,"201051344000890","219011344069620",26.94,33.80,0,330.93,348.96,14.3,11.9,0.088,511729.0,511729.0,1657,0,0,0,L,1122011218,0,122.68,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269716,834092.00
08/03/2016 20:15,2,0.498,ACTIVE,213.51,339.04,59.965,1470269704,"201051344000438","219011344069620",27.49,33.50,0,331.83,349.86,13.9,11.5,0.093,513362.0,513362.0,1667,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269717,834093.00
08/03/2016 20:15,2,0.525,ACTIVE,213.51,339.04,59.981,1470269704,"201051344000417","219011344069620",26.82,34.00,0,330.63,349.26,14.3,11.9,0.093,504945.0,504945.0,1659,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269718,834094.00
08/03/2016 20:15,2,0.449,ACTIVE,211.93,337.54,59.975,1470269704,"274151322000083","219011344069620",26.00,37.80,0,330.93,343.55,11.9,9.5,0.080,767684.8,767684.8,1655,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269719,834095.00
08/03/2016 20:15,2,0.477,ACTIVE,212.83,337.24,59.981,1470269704,"274151322000076","219011344069620",27.17,38.00,0,332.13,344.76,13.1,10.7,0.075,818677.2,818677.2,1650,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269720,834096.00
08/03/2016 20:15,2,0.533,ACTIVE,213.96,339.95,59.986,1470269704,"201051344000868","219011344069620",26.70,32.20,0,331.53,349.86,14.4,12.0,0.088,502263.9,502263.9,1661,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269721,834097.00
08/03/2016 20:15,2,0.453,ACTIVE,212.16,338.14,59.975,1470269704,"274151322000095","219011344069620",27.02,37.00,0,330.93,343.25,12.4,10.1,0.075,810394.5,810394.5,1652,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269722,834098.00
08/03/2016 20:15,2,0.506,ACTIVE,213.96,340.85,60.002,1470269704,"201051344000988","219011344069620",26.32,33.80,0,330.93,352.27,13.6,11.2,0.097,498647.5,498647.5,1666,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269722,834099.00
08/03/2016 20:15,2,0.514,ACTIVE,213.29,337.84,59.986,1470269704,"201051344001025","219011344069620",26.98,33.00,0,330.93,349.86,14.1,11.7,0.088,512658.5,512658.5,1657,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269723,834100.00
08/03/2016 20:15,2,0.512,ACTIVE,213.96,339.04,60.018,1470269704,"201051344000458","219011344069620",27.02,34.00,0,331.83,349.56,14.0,11.6,0.093,509740.6,509740.6,1660,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269724,834101.00
08/03/2016 20:15,2,0.510,ACTIVE,214.64,340.55,59.986,1470269704,"201051344000853","219011344069620",26.96,33.80,0,333.33,351.37,14.0,11.6,0.088,508824.2,508824.2,1656,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269725,834102.00
08/03/2016 20:15,2,0.475,ACTIVE,213.74,339.65,59.954,1470269704,"201051344000685","219011344069620",26.70,32.60,0,330.63,350.77,12.9,10.5,0.093,512669.6,512669.6,1666,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269726,834103.00
08/03/2016 20:15,2,0.492,ACTIVE,213.51,339.04,59.991,1470269704,"201051344000917","219011344069620",27.39,33.30,0,330.63,348.96,13.7,11.3,0.080,509567.1,509567.1,1669,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269727,834104.00
08/03/2016 20:15,2,0.504,ACTIVE,213.51,339.04,59.981,1470269704,"201051344001145","219011344069620",26.82,32.20,0,332.13,349.56,13.7,11.3,0.084,514803.4,514803.4,1671,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269728,834105.00
08/03/2016 20:15,2,0.490,ACTIVE,213.74,339.65,59.981,1470269704,"201051344000651","219011344069620",26.92,32.60,0,331.83,350.47,13.3,11.0,0.088,507533.6,507533.6,1656,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269729,834106.00
08/03/2016 20:15,2,0.426,ACTIVE,211.93,335.44,59.996,1470269704,"274151322000088","219011344069620",25.74,36.80,0,330.63,343.25,11.1,8.8,0.062,739912.9,739912.9,1656,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269730,834107.00
08/03/2016 20:15,2,0.309,ACTIVE,212.61,383.23,59.975,1470269704,"274151322000068","219011344069620",35.92,40.00,0,333.93,409.98,11.1,8.8,0.057,633616.2,633616.2,1674,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269731,834108.00
08/03/2016 20:15,2,0.537,ACTIVE,213.06,338.14,59.986,1470269704,"201051344001135","219011344069620",27.47,33.00,0,330.33,348.36,15.0,12.6,0.088,503621.9,503621.9,1658,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269732,834109.00
08/03/2016 20:15,2,0.512,ACTIVE,213.74,339.34,60.018,1470269704,"201051344000594","219011344069620",27.19,35.00,0,330.33,349.86,14.1,11.7,0.093,514127.9,514127.9,1662,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269733,834110.00
08/03/2016 20:15,2,0.508,ACTIVE,213.51,338.14,59.986,1470269704,"201051344001203","219011344069620",27.35,33.00,0,331.23,350.17,14.1,11.7,0.084,511439.1,511439.1,1665,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269734,834111.00
08/03/2016 20:15,2,0.441,ACTIVE,212.16,338.74,59.981,1470269704,"274151322000054","219011344069620",26.04,37.00,0,330.33,343.85,11.7,9.4,0.080,755324.0,755324.0,1653,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269735,834112.00
08/03/2016 20:15,2,0.525,ACTIVE,214.19,339.04,59.981,1470269704,"201051344000867","219011344069620",26.84,33.00,0,330.63,349.86,14.3,11.9,0.088,501376.3,501376.3,1660,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269736,834113.00
08/03/2016 20:15,2,0.490,ACTIVE,213.51,338.74,59.970,1470269704,"201051344001093","219011344069620",27.21,32.60,0,330.93,348.36,13.5,11.1,0.088,508952.9,508952.9,1667,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269737,834114.00
08/03/2016 20:15,2,0.510,ACTIVE,213.96,339.65,59.991,1470269704,"201051344000900","219011344069620",26.40,33.30,0,330.93,349.86,13.7,11.3,0.084,517680.2,517680.2,1664,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269737,834115.00
08/03/2016 20:15,2,0.494,ACTIVE,214.41,338.74,59.986,1470269704,"201051344000648","219011344069620",27.59,32.60,0,332.13,351.07,13.8,11.4,0.088,507587.0,507587.0,1658,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269738,834116.00
08/03/2016 20:15,2,0.512,ACTIVE,214.19,339.65,59.981,1470269704,"201051344000569","219011344069620",27.15,34.80,0,331.53,349.56,14.1,11.7,0.088,518108.5,518108.5,1658,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269739,834117.00
08/03/2016 20:15,2,0.543,ACTIVE,213.96,339.34,59.986,1470269704,"201051344000983","219011344069620",27.14,34.00,0,331.53,349.86,14.9,12.5,0.093,510171.1,510171.1,1657,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269740,834118.00
08/03/2016 20:15,2,0.516,ACTIVE,213.96,339.65,59.986,1470269704,"201051344001158","219011344069620",26.36,34.50,0,330.93,349.86,13.8,11.4,0.088,502952.5,502952.5,1663,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269741,834119.00
08/03/2016 20:15,2,0.490,ACTIVE,214.41,340.55,59.965,1470269704,"201051344000576","219011344069620",26.60,32.00,0,331.83,350.77,13.2,10.8,0.093,510261.0,510261.0,1660,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269742,834120.00
08/03/2016 20:15,2,0.432,ACTIVE,212.38,335.44,59.981,1470269704,"274151322000087","219011344069620",26.04,41.30,0,330.93,343.25,11.4,9.1,0.044,728060.9,728060.9,1670,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470269743,834121.00
08/03/2016 20:30,2,0.324,ACTIVE,213.74,337.84,59.944,1470270604,"201051344000645","219011344069620",26.48,33.00,0,332.73,347.16,8.8,6.5,0.049,509830.5,509830.5,1661,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270605,834122.00
08/03/2016 20:30,2,0.273,ACTIVE,211.93,334.84,59.949,1470270604,"274151322000085","219011344069620",25.49,36.00,0,332.13,341.75,7.1,4.9,0.035,755815.6,755815.6,1652,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270606,834123.00
08/03/2016 20:30,2,0.348,ACTIVE,213.74,339.04,59.954,1470270604,"201051344000633","219011344069620",26.54,33.50,0,332.13,349.26,9.4,7.1,0.053,501258.2,501258.2,1659,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270607,834124.00
08/03/2016 20:30,2,0.352,ACTIVE,213.29,337.54,59.991,1470270604,"201051344000469","219011344069620",25.90,33.00,0,330.63,347.46,9.2,7.0,0.053,503373.3,503373.3,1666,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270608,834125.00
08/03/2016 20:30,2,0.363,ACTIVE,212.83,336.94,59.954,1470270604,"201051344000646","219011344069620",26.50,33.80,0,330.63,345.96,9.8,7.5,0.044,504803.6,504803.6,1659,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270608,834126.00
08/03/2016 20:30,2,0.307,ACTIVE,211.70,335.44,59.944,1470270604,"274151322000052","219011344069620",25.64,37.50,0,330.93,342.05,8.0,5.8,0.044,774659.6,774659.6,1650,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270609,834127.00
08/03/2016 20:30,2,0.395,ACTIVE,213.51,337.84,59.954,1470270604,"201051344000585","219011344069620",26.86,33.50,0,331.23,346.86,10.8,8.5,0.053,513582.1,513582.1,1656,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270610,834128.00
08/03/2016 20:30,2,0.330,ACTIVE,213.06,335.74,59.954,1470270604,"201051344001230","219011344069620",27.02,32.20,0,329.73,345.06,9.1,6.8,0.044,508184.9,508184.9,1669,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270611,834129.00
08/03/2016 20:30,2,0.328,ACTIVE,213.51,336.94,59.949,1470270604,"201051344000582","219011344069620",26.26,32.40,0,330.93,346.26,8.8,6.5,0.049,501022.5,501022.5,1658,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270612,834130.00
08/03/2016 20:30,2,0.363,ACTIVE,212.83,336.94,59.954,1470270604,"201051344000955","219011344069620",26.54,33.30,0,330.03,346.26,9.8,7.5,0.053,514498.1,514498.1,1665,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270613,834131.00
