ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 20:30,2,0.166,ACTIVE,211.93,375.11,59.922,1470270604,"274151322000094","219011344069620",35.09,38.40,0,333.33,397.35,5.9,3.8,0.027,633472.8,633472.8,1678,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270614,834132.00
08/03/2016 20:30,2,0.391,ACTIVE,213.29,336.64,59.922,1470270604,"201051344000579","219011344069620",26.06,35.20,0,332.13,346.86,10.3,8.0,0.053,517617.9,517617.9,1665,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270615,834133.00
08/03/2016 20:30,2,0.350,ACTIVE,213.06,336.04,59.949,1470270604,"201051344000890","219011344069620",27.12,33.30,0,330.93,346.26,9.6,7.4,0.049,511731.4,511731.4,1658,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270616,834134.00
08/03/2016 20:30,2,0.342,ACTIVE,213.29,337.24,59.922,1470270604,"201051344000438","219011344069620",26.46,33.00,0,332.13,346.26,9.2,7.0,0.053,513364.3,513364.3,1668,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270617,834135.00
08/03/2016 20:30,2,0.365,ACTIVE,213.29,337.24,59.944,1470270604,"201051344000417","219011344069620",26.20,33.50,0,331.53,346.26,9.7,7.4,0.053,504947.3,504947.3,1660,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270618,834136.00
08/03/2016 20:30,2,0.275,ACTIVE,211.70,335.44,59.954,1470270604,"274151322000083","219011344069620",25.76,37.00,0,331.53,342.05,7.2,5.0,0.040,767686.5,767686.5,1656,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270619,834137.00
08/03/2016 20:30,2,0.297,ACTIVE,212.16,336.64,59.949,1470270604,"274151322000076","219011344069620",26.66,37.30,0,333.03,342.95,8.0,5.8,0.044,818679.2,818679.2,1651,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270619,834138.00
08/03/2016 20:30,2,0.365,ACTIVE,213.29,337.24,59.959,1470270604,"201051344000868","219011344069620",25.96,32.40,0,331.53,346.86,9.6,7.3,0.049,502266.2,502266.2,1662,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270620,834139.00
08/03/2016 20:30,2,0.279,ACTIVE,211.93,336.04,59.949,1470270604,"274151322000095","219011344069620",26.42,36.50,0,331.53,341.75,7.5,5.3,0.044,810396.3,810396.3,1653,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270621,834140.00
08/03/2016 20:30,2,0.328,ACTIVE,213.29,338.44,59.965,1470270604,"201051344000988","219011344069620",26.00,34.00,0,330.93,348.96,8.7,6.4,0.044,498649.6,498649.6,1667,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270622,834141.00
08/03/2016 20:30,2,0.340,ACTIVE,213.29,336.34,59.933,1470270604,"201051344001025","219011344069620",26.76,32.60,0,330.63,346.26,9.2,7.0,0.049,512660.8,512660.8,1658,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270623,834142.00
08/03/2016 20:30,2,0.352,ACTIVE,213.29,336.94,59.944,1470270604,"201051344000458","219011344069620",26.08,34.00,0,332.13,346.56,9.3,7.1,0.049,509742.9,509742.9,1661,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270624,834143.00
08/03/2016 20:30,2,0.346,ACTIVE,213.96,338.44,59.991,1470270604,"201051344000853","219011344069620",25.78,34.30,0,332.73,348.96,9.1,6.8,0.053,508826.4,508826.4,1657,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270625,834144.00
08/03/2016 20:30,2,0.307,ACTIVE,213.74,337.54,59.981,1470270604,"201051344000685","219011344069620",26.22,32.20,0,331.83,347.16,8.2,6.0,0.053,512671.6,512671.6,1667,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270626,834145.00
08/03/2016 20:30,2,0.334,ACTIVE,213.29,336.94,59.954,1470270604,"201051344000917","219011344069620",26.50,32.80,0,330.63,346.26,9.0,6.8,0.044,509569.2,509569.2,1670,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270627,834146.00
08/03/2016 20:30,2,0.338,ACTIVE,213.74,337.54,59.954,1470270604,"201051344001145","219011344069620",26.62,31.80,0,332.73,346.56,9.2,6.9,0.049,514805.6,514805.6,1672,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270628,834147.00
08/03/2016 20:30,2,0.322,ACTIVE,213.51,337.24,59.944,1470270604,"201051344000651","219011344069620",26.52,32.40,0,332.73,346.56,8.7,6.5,0.044,507535.7,507535.7,1657,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270628,834148.00
08/03/2016 20:30,2,0.264,ACTIVE,211.25,335.44,59.954,1470270604,"274151322000088","219011344069620",24.81,36.00,0,330.93,341.15,6.7,4.5,0.035,739914.5,739914.5,1657,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270629,834149.00
08/03/2016 20:30,2,0.191,ACTIVE,212.16,371.21,59.938,1470270604,"274151322000068","219011344069620",34.71,39.50,0,333.93,400.66,6.8,4.6,0.031,633617.8,633617.8,1675,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270630,834150.00
08/03/2016 20:30,2,0.379,ACTIVE,212.83,335.44,59.922,1470270604,"201051344001135","219011344069620",26.86,32.60,0,330.93,345.66,10.3,8.0,0.049,503624.3,503624.3,1659,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270631,834151.00
08/03/2016 20:30,2,0.344,ACTIVE,213.06,336.64,59.944,1470270604,"201051344000594","219011344069620",26.26,34.50,0,330.33,346.56,9.2,7.0,0.053,514130.1,514130.1,1663,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270632,834152.00
08/03/2016 20:30,2,0.342,ACTIVE,213.29,336.04,59.944,1470270604,"201051344001203","219011344069620",27.17,32.60,0,330.93,346.86,9.4,7.2,0.044,511441.3,511441.3,1666,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270633,834153.00
08/03/2016 20:30,2,0.275,ACTIVE,211.70,335.14,59.944,1470270604,"274151322000054","219011344069620",25.43,36.50,0,330.93,341.75,7.1,4.9,0.040,755325.8,755325.8,1654,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270634,834154.00
08/03/2016 20:30,2,0.352,ACTIVE,213.29,336.34,59.949,1470270604,"201051344000867","219011344069620",26.44,33.50,0,331.83,346.26,9.5,7.2,0.049,501378.6,501378.6,1661,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270635,834155.00
08/03/2016 20:30,2,0.340,ACTIVE,213.29,337.24,59.954,1470270604,"201051344001093","219011344069620",26.16,32.40,0,330.93,345.66,9.1,6.8,0.044,508955.1,508955.1,1668,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270637,834156.00
08/03/2016 20:30,2,0.330,ACTIVE,213.06,337.24,59.949,1470270604,"201051344000900","219011344069620",26.12,33.80,0,332.73,347.16,8.8,6.6,0.049,517682.4,517682.4,1665,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270638,834157.00
08/03/2016 20:30,2,0.338,ACTIVE,213.51,337.24,59.954,1470270604,"201051344000648","219011344069620",26.52,32.60,0,332.13,347.16,9.1,6.9,0.049,507589.2,507589.2,1659,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270639,834158.00
08/03/2016 20:30,2,0.350,ACTIVE,213.29,336.94,59.959,1470270604,"201051344000569","219011344069620",26.28,35.20,0,332.73,346.86,9.3,7.1,0.053,518110.8,518110.8,1659,0,0,0,L,1122011218,0,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270640,834159.00
08/03/2016 20:30,2,0.373,ACTIVE,213.51,336.94,59.959,1470270604,"201051344000983","219011344069620",26.64,33.80,0,331.23,347.16,10.1,7.8,0.049,510173.5,510173.5,1658,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270641,834160.00
08/03/2016 20:30,2,0.334,ACTIVE,213.29,336.64,59.986,1470270604,"201051344001158","219011344069620",26.48,34.30,0,331.83,347.46,9.0,6.8,0.053,502954.7,502954.7,1664,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270641,834161.00
08/03/2016 20:30,2,0.320,ACTIVE,213.51,338.14,59.949,1470270604,"201051344000576","219011344069620",26.54,32.40,0,332.73,347.76,8.6,6.4,0.049,510263.1,510263.1,1661,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270642,834162.00
08/03/2016 20:30,2,0.273,ACTIVE,211.93,335.44,59.944,1470270604,"274151322000087","219011344069620",25.33,40.60,0,331.53,341.75,7.0,4.9,0.031,728062.6,728062.6,1671,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470270643,834163.00
08/03/2016 20:45,2,0.213,ACTIVE,214.19,337.84,59.996,1470271503,"201051344000645","219011344069620",26.12,33.00,0,331.83,344.15,5.7,3.6,0.022,509831.7,509831.7,1662,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271504,834164.00
08/03/2016 20:45,2,0.168,ACTIVE,212.38,336.34,60.018,1470271503,"274151322000085","219011344069620",25.01,35.40,0,331.53,339.04,4.2,2.2,0.018,755816.5,755816.5,1653,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271505,834165.00
08/03/2016 20:45,2,0.240,ACTIVE,214.41,339.04,59.986,1470271503,"201051344000633","219011344069620",26.48,33.50,0,330.93,345.36,6.5,4.3,0.022,501259.6,501259.6,1660,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271506,834166.00
08/03/2016 20:45,2,0.230,ACTIVE,213.74,336.94,59.996,1470271503,"201051344000469","219011344069620",26.74,33.50,0,330.03,343.55,6.3,4.1,0.027,503374.7,503374.7,1667,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271507,834167.00
08/03/2016 20:45,2,0.244,ACTIVE,212.83,335.74,59.981,1470271503,"201051344000646","219011344069620",26.94,32.80,0,329.73,342.35,6.7,4.5,0.018,504805.1,504805.1,1660,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271508,834168.00
08/03/2016 20:45,2,0.199,ACTIVE,211.93,336.04,59.981,1470271503,"274151322000052","219011344069620",25.19,36.80,0,330.63,339.95,5.1,3.0,0.022,774660.7,774660.7,1651,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271509,834169.00
08/03/2016 20:45,2,0.279,ACTIVE,213.51,336.94,59.981,1470271503,"201051344000585","219011344069620",27.02,32.60,0,331.23,342.65,7.7,5.5,0.022,513583.8,513583.8,1657,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271510,834170.00
08/03/2016 20:45,2,0.240,ACTIVE,213.29,335.44,59.959,1470271503,"201051344001230","219011344069620",26.04,31.50,0,329.73,342.35,6.3,4.2,0.018,508186.3,508186.3,1670,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271510,834171.00
08/03/2016 20:45,2,0.229,ACTIVE,213.74,336.34,60.018,1470271503,"201051344000582","219011344069620",25.23,32.20,0,330.93,342.35,5.9,3.8,0.022,501023.8,501023.8,1659,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271511,834172.00
08/03/2016 20:45,2,0.252,ACTIVE,213.06,335.74,59.965,1470271503,"201051344000955","219011344069620",26.50,32.60,0,329.73,342.35,6.8,4.6,0.027,514499.6,514499.6,1666,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271512,834173.00
08/03/2016 20:45,2,0.100,ACTIVE,212.38,336.64,59.991,1470271503,"274151322000094","219011344069620",29.98,37.30,0,333.33,378.72,3.0,1.0,0.018,633473.4,633473.4,1679,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271513,834174.00
08/03/2016 20:45,2,0.271,ACTIVE,213.74,336.34,59.986,1470271503,"201051344000579","219011344069620",26.84,34.50,0,331.23,342.65,7.4,5.2,0.022,517619.5,517619.5,1666,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271514,834175.00
08/03/2016 20:45,2,0.246,ACTIVE,213.51,336.04,60.002,1470271503,"201051344000890","219011344069620",26.66,32.40,0,330.03,342.65,6.7,4.5,0.018,511732.8,511732.8,1659,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271515,834176.00
08/03/2016 20:45,2,0.238,ACTIVE,213.51,336.04,59.986,1470271503,"201051344000438","219011344069620",26.30,32.20,0,330.63,343.25,6.4,4.2,0.018,513365.7,513365.7,1669,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271516,834177.00
08/03/2016 20:45,2,0.262,ACTIVE,213.51,336.34,59.986,1470271503,"201051344000417","219011344069620",25.92,32.60,0,330.33,342.95,6.9,4.7,0.022,504948.8,504948.8,1661,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271517,834178.00
08/03/2016 20:45,2,0.170,ACTIVE,212.38,336.04,59.981,1470271503,"274151322000083","219011344069620",25.54,36.00,0,331.53,339.34,4.4,2.3,0.022,767687.4,767687.4,1657,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271518,834179.00
08/03/2016 20:45,2,0.188,ACTIVE,212.61,336.34,59.986,1470271503,"274151322000076","219011344069620",25.66,36.50,0,332.13,339.95,4.8,2.8,0.022,818680.2,818680.2,1652,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271519,834180.00
08/03/2016 20:45,2,0.250,ACTIVE,213.74,336.94,59.986,1470271503,"201051344000868","219011344069620",26.16,32.80,0,330.93,342.65,6.7,4.5,0.022,502267.7,502267.7,1663,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271519,834181.00
08/03/2016 20:45,2,0.174,ACTIVE,212.16,336.04,59.991,1470271503,"274151322000095","219011344069620",25.35,35.80,0,331.23,339.04,4.5,2.4,0.013,810397.3,810397.3,1654,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271520,834182.00
08/03/2016 20:45,2,0.215,ACTIVE,213.74,338.14,59.991,1470271503,"201051344000988","219011344069620",25.94,34.30,0,329.73,344.76,5.7,3.5,0.018,498650.8,498650.8,1668,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271521,834183.00
08/03/2016 20:45,2,0.236,ACTIVE,213.29,335.14,59.986,1470271503,"201051344001025","219011344069620",26.36,32.00,0,330.33,342.65,6.3,4.2,0.022,512662.2,512662.2,1659,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271522,834184.00
08/03/2016 20:45,2,0.238,ACTIVE,213.74,336.04,59.991,1470271503,"201051344000458","219011344069620",26.22,33.80,0,331.23,343.55,6.3,4.2,0.022,509744.3,509744.3,1662,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271523,834185.00
08/03/2016 20:45,2,0.232,ACTIVE,214.19,338.14,59.981,1470271503,"201051344000853","219011344069620",26.30,34.50,0,332.13,344.15,6.2,4.1,0.022,508827.8,508827.8,1658,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271524,834186.00
08/03/2016 20:45,2,0.191,ACTIVE,213.74,337.24,59.981,1470271503,"201051344000685","219011344069620",26.80,31.80,0,330.93,343.85,5.2,3.1,0.018,512672.7,512672.7,1668,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271525,834187.00
08/03/2016 20:45,2,0.234,ACTIVE,213.51,336.64,59.949,1470271503,"201051344000917","219011344069620",26.56,32.40,0,330.03,342.65,6.3,4.2,0.018,509570.6,509570.6,1671,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271526,834188.00
08/03/2016 20:45,2,0.232,ACTIVE,213.74,336.64,59.981,1470271503,"201051344001145","219011344069620",26.34,31.30,0,331.83,343.25,6.2,4.1,0.022,514806.9,514806.9,1673,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271527,834189.00
08/03/2016 20:45,2,0.219,ACTIVE,213.74,336.64,59.991,1470271503,"201051344000651","219011344069620",26.18,31.80,0,331.23,342.95,5.8,3.7,0.018,507536.9,507536.9,1658,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271528,834190.00
08/03/2016 20:45,2,0.156,ACTIVE,211.93,334.84,59.981,1470271503,"274151322000088","219011344069620",24.15,35.40,0,330.93,339.04,3.9,1.8,0.013,739915.2,739915.2,1658,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271529,834191.00
08/03/2016 20:45,2,0.123,ACTIVE,212.61,336.04,59.981,1470271503,"274151322000068","219011344069620",30.24,38.40,0,333.63,382.33,3.8,1.7,0.013,633618.6,633618.6,1676,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271530,834192.00
08/03/2016 20:45,2,0.275,ACTIVE,213.06,334.84,59.986,1470271503,"201051344001135","219011344069620",26.38,32.00,0,330.03,341.75,7.4,5.2,0.027,503625.9,503625.9,1660,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271531,834193.00
08/03/2016 20:45,2,0.230,ACTIVE,213.51,336.64,59.954,1470271503,"201051344000594","219011344069620",26.46,34.00,0,329.73,342.65,6.2,4.1,0.027,514131.5,514131.5,1664,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271531,834194.00
08/03/2016 20:45,2,0.248,ACTIVE,213.51,335.74,59.986,1470271503,"201051344001203","219011344069620",26.36,32.20,0,330.93,343.25,6.7,4.5,0.018,511442.8,511442.8,1667,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271532,834195.00
08/03/2016 20:45,2,0.170,ACTIVE,212.16,333.93,59.970,1470271503,"274151322000054","219011344069620",24.87,35.80,0,331.23,339.34,4.3,2.2,0.009,755326.6,755326.6,1655,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271533,834196.00
08/03/2016 20:45,2,0.244,ACTIVE,213.74,336.04,59.954,1470271503,"201051344000867","219011344069620",26.54,33.80,0,330.93,342.65,6.6,4.5,0.018,501380.0,501380.0,1662,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271534,834197.00
08/03/2016 20:45,2,0.229,ACTIVE,213.29,336.34,59.981,1470271503,"201051344001093","219011344069620",27.00,32.00,0,330.03,342.35,6.3,4.1,0.018,508956.5,508956.5,1669,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271535,834198.00
08/03/2016 20:45,2,0.225,ACTIVE,213.51,336.94,60.002,1470271503,"201051344000900","219011344069620",25.68,33.80,0,329.73,342.65,5.9,3.8,0.018,517683.6,517683.6,1666,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271536,834199.00
08/03/2016 20:45,2,0.234,ACTIVE,213.96,336.94,59.986,1470271503,"201051344000648","219011344069620",26.38,32.60,0,331.23,343.55,6.3,4.1,0.022,507590.6,507590.6,1660,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271537,834200.00
08/03/2016 20:45,2,0.246,ACTIVE,213.74,336.64,59.981,1470271503,"201051344000569","219011344069620",25.54,35.40,0,331.23,343.55,6.4,4.3,0.022,518112.2,518112.2,1660,0,0,0,L,1122011218,0,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271538,834201.00
08/03/2016 20:45,2,0.273,ACTIVE,213.96,336.64,59.944,1470271503,"201051344000983","219011344069620",26.36,34.00,0,330.63,342.35,7.3,5.1,0.022,510175.0,510175.0,1659,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271539,834202.00
08/03/2016 20:45,2,0.236,ACTIVE,213.74,336.64,59.991,1470271503,"201051344001158","219011344069620",25.52,34.00,0,329.73,343.55,6.2,4.0,0.022,502956.0,502956.0,1665,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271540,834203.00
08/03/2016 20:45,2,0.217,ACTIVE,214.19,337.84,59.981,1470271503,"201051344000576","219011344069620",26.10,32.60,0,331.53,343.25,5.8,3.6,0.018,510264.3,510264.3,1662,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271541,834204.00
08/03/2016 20:45,2,0.176,ACTIVE,212.16,336.04,59.986,1470271503,"274151322000087","219011344069620",24.41,39.80,0,331.23,339.95,4.3,2.3,0.009,728063.5,728063.5,1672,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470271542,834205.00
08/03/2016 21:00,2,0.162,ACTIVE,213.96,336.64,59.986,1470272403,"201051344000645","219011344069620",26.10,32.00,0,333.03,342.35,4.3,2.2,0.009,509832.4,509832.4,1663,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272404,834206.00
08/03/2016 21:00,2,0.119,ACTIVE,212.16,335.74,59.970,1470272403,"274151322000085","219011344069620",23.50,34.00,0,332.13,338.44,2.8,0.8,0.009,755816.8,755816.8,1654,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272405,834207.00
08/03/2016 21:00,2,0.195,ACTIVE,213.96,337.84,59.970,1470272403,"201051344000633","219011344069620",25.96,32.00,0,331.83,344.15,5.2,3.1,0.004,501260.5,501260.5,1661,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272406,834208.00
08/03/2016 21:00,2,0.193,ACTIVE,213.51,336.04,60.002,1470272403,"201051344000469","219011344069620",26.38,31.50,0,329.73,341.75,5.2,3.1,0.004,503375.6,503375.6,1668,0,0,0,L,1122011218,0,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272407,834209.00
08/03/2016 21:00,2,0.203,ACTIVE,213.06,335.74,59.975,1470272403,"201051344000646","219011344069620",25.47,31.00,0,329.43,340.85,5.2,3.1,0.009,504806.1,504806.1,1661,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272408,834210.00
08/03/2016 21:00,2,0.143,ACTIVE,211.70,336.64,59.965,1470272403,"274151322000052","219011344069620",25.01,35.20,0,330.33,339.04,3.6,1.5,0.004,774661.2,774661.2,1652,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272409,834211.00
08/03/2016 21:00,2,0.227,ACTIVE,213.51,336.34,59.981,1470272403,"201051344000585","219011344069620",26.48,31.00,0,330.93,340.85,6.1,3.9,0.009,513585.0,513585.0,1658,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272410,834212.00
08/03/2016 21:00,2,0.203,ACTIVE,213.06,335.14,59.986,1470272403,"201051344001230","219011344069620",24.17,29.80,0,329.73,340.25,5.0,2.9,0.009,508187.2,508187.2,1671,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272411,834213.00
08/03/2016 21:00,2,0.178,ACTIVE,213.51,336.04,59.970,1470272403,"201051344000582","219011344069620",25.56,30.80,0,330.63,340.85,4.7,2.6,0.013,501024.6,501024.6,1660,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272412,834214.00
08/03/2016 21:00,2,0.207,ACTIVE,212.83,335.44,59.981,1470272403,"201051344000955","219011344069620",26.16,31.00,0,330.33,340.25,5.5,3.4,0.004,514500.6,514500.6,1667,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272413,834215.00
08/03/2016 21:00,2,0.062,ACTIVE_NO_POWER,212.16,334.84,59.954,1470272403,"274151322000094","219011344069620",28.71,35.40,0,333.03,338.44,1.8,0.0,0.004,633473.5,633473.5,1680,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272414,834216.00
08/03/2016 21:00,2,0.221,ACTIVE,213.29,335.14,60.002,1470272403,"201051344000579","219011344069620",26.74,32.20,0,331.53,341.75,6.0,3.9,0.009,517620.6,517620.6,1667,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272415,834217.00
08/03/2016 21:00,2,0.201,ACTIVE,213.06,335.14,59.970,1470272403,"201051344000890","219011344069620",25.92,31.00,0,330.33,340.85,5.3,3.2,0.009,511733.8,511733.8,1660,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272416,834218.00
08/03/2016 21:00,2,0.186,ACTIVE,213.29,335.74,59.975,1470272403,"201051344000438","219011344069620",26.18,30.80,0,331.53,340.85,5.0,2.9,0.004,513366.5,513366.5,1670,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272417,834219.00
08/03/2016 21:00,2,0.213,ACTIVE,213.06,335.74,59.965,1470272403,"201051344000417","219011344069620",25.56,31.00,0,330.03,340.55,5.5,3.4,0.009,504949.8,504949.8,1662,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272418,834220.00
08/03/2016 21:00,2,0.117,ACTIVE,211.93,334.84,59.954,1470272403,"274151322000083","219011344069620",24.77,34.80,0,332.13,339.04,3.0,1.0,0.004,767687.8,767687.8,1658,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272419,834221.00
08/03/2016 21:00,2,0.127,ACTIVE,212.38,335.44,59.954,1470272403,"274151322000076","219011344069620",25.33,35.00,0,333.03,338.74,3.3,1.3,0.009,818680.7,818680.7,1653,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272419,834222.00
08/03/2016 21:00,2,0.201,ACTIVE,213.51,335.44,59.959,1470272403,"201051344000868","219011344069620",25.92,31.30,0,331.23,341.15,5.3,3.2,0.009,502268.7,502268.7,1664,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272420,834223.00
08/03/2016 21:00,2,0.117,ACTIVE,212.16,334.54,59.965,1470272403,"274151322000095","219011344069620",24.97,34.50,0,332.13,338.14,2.9,0.9,0.004,810397.7,810397.7,1655,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272421,834224.00
08/03/2016 21:00,2,0.158,ACTIVE,213.29,336.94,59.965,1470272403,"201051344000988","219011344069620",25.98,32.20,0,330.03,343.25,4.2,2.1,0.004,498651.5,498651.5,1669,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272422,834225.00
08/03/2016 21:00,2,0.180,ACTIVE,213.06,335.44,59.959,1470272403,"201051344001025","219011344069620",26.20,30.50,0,330.63,340.25,4.8,2.7,0.009,512663.0,512663.0,1660,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272423,834226.00
08/03/2016 21:00,2,0.186,ACTIVE,213.51,335.44,59.965,1470272403,"201051344000458","219011344069620",26.06,32.40,0,331.53,341.15,4.9,2.8,0.009,509745.2,509745.2,1663,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272424,834227.00
08/03/2016 21:00,2,0.188,ACTIVE,213.96,337.24,59.986,1470272403,"201051344000853","219011344069620",24.67,32.40,0,333.33,342.65,4.7,2.6,0.009,508828.6,508828.6,1659,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272425,834228.00
08/03/2016 21:00,2,0.156,ACTIVE,213.51,336.64,60.002,1470272403,"201051344000685","219011344069620",25.37,30.00,0,330.63,342.65,4.0,2.0,0.009,512673.3,512673.3,1669,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272426,834229.00
08/03/2016 21:00,2,0.189,ACTIVE,213.06,335.74,59.970,1470272403,"201051344000917","219011344069620",25.37,31.30,0,329.73,341.15,4.9,2.8,0.000,509571.5,509571.5,1672,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272427,834230.00
08/03/2016 21:00,2,0.188,ACTIVE,213.51,336.04,59.928,1470272403,"201051344001145","219011344069620",25.52,29.50,0,331.83,341.75,4.8,2.7,0.004,514807.8,514807.8,1674,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272428,834231.00
08/03/2016 21:00,2,0.174,ACTIVE,213.29,335.74,59.949,1470272403,"201051344000651","219011344069620",25.64,30.50,0,331.83,341.15,4.5,2.4,0.009,507537.7,507537.7,1659,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272428,834232.00
08/03/2016 21:00,2,0.105,ACTIVE,211.70,334.84,59.970,1470272403,"274151322000088","219011344069620",22.28,34.00,0,330.93,338.14,2.4,0.4,0.013,739915.5,739915.5,1659,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272429,834233.00
08/03/2016 21:00,2,0.082,ACTIVE,212.61,335.44,59.970,1470272403,"274151322000068","219011344069620",28.92,36.50,0,332.73,338.74,2.5,0.4,0.004,633618.9,633618.9,1677,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272430,834234.00
08/03/2016 21:00,2,0.219,ACTIVE,212.83,334.54,59.975,1470272403,"201051344001135","219011344069620",26.12,30.80,0,329.43,339.95,5.8,3.7,0.009,503627.0,503627.0,1661,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272431,834235.00
08/03/2016 21:00,2,0.191,ACTIVE,213.29,335.74,59.996,1470272403,"201051344000594","219011344069620",25.82,32.20,0,330.33,340.85,5.0,2.9,0.004,514132.3,514132.3,1665,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272432,834236.00
08/03/2016 21:00,2,0.203,ACTIVE,213.29,335.44,59.975,1470272403,"201051344001203","219011344069620",25.31,30.50,0,331.23,342.35,5.2,3.1,0.004,511443.7,511443.7,1668,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272433,834237.00
08/03/2016 21:00,2,0.117,ACTIVE,211.93,334.24,59.965,1470272403,"274151322000054","219011344069620",23.58,34.50,0,330.63,338.44,2.8,0.7,0.000,755327.0,755327.0,1656,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272434,834238.00
08/03/2016 21:00,2,0.199,ACTIVE,213.74,335.14,59.970,1470272403,"201051344000867","219011344069620",25.41,32.40,0,330.63,341.45,5.2,3.1,0.009,501381.0,501381.0,1663,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272435,834239.00
08/03/2016 21:00,2,0.197,ACTIVE,213.29,336.04,59.970,1470272403,"201051344001093","219011344069620",25.33,30.30,0,330.33,340.55,5.1,3.0,0.004,508957.4,508957.4,1670,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272436,834240.00
08/03/2016 21:00,2,0.168,ACTIVE,213.29,336.04,59.928,1470272403,"201051344000900","219011344069620",25.47,32.20,0,330.63,341.45,4.4,2.3,0.009,517684.4,517684.4,1667,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272437,834241.00
08/03/2016 21:00,2,0.188,ACTIVE,213.74,336.04,59.975,1470272403,"201051344000648","219011344069620",26.16,31.00,0,332.13,342.05,5.0,2.9,0.004,507591.4,507591.4,1661,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272438,834242.00
08/03/2016 21:00,2,0.191,ACTIVE,213.51,335.74,59.975,1470272403,"201051344000569","219011344069620",25.60,33.30,0,330.93,341.15,5.0,2.9,0.009,518113.1,518113.1,1661,0,0,0,L,1122011218,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272439,834243.00
08/03/2016 21:00,2,0.219,ACTIVE,213.51,334.84,59.965,1470272403,"201051344000983","219011344069620",25.84,32.20,0,330.93,341.15,5.7,3.6,0.009,510176.1,510176.1,1660,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272440,834244.00
08/03/2016 21:00,2,0.184,ACTIVE,213.51,335.74,59.965,1470272403,"201051344001158","219011344069620",25.35,32.00,0,330.63,341.15,4.8,2.7,0.004,502956.8,502956.8,1666,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272441,834245.00
08/03/2016 21:00,2,0.174,ACTIVE,213.96,336.64,59.981,1470272403,"201051344000576","219011344069620",25.45,31.30,0,332.13,342.35,4.5,2.5,0.009,510265.1,510265.1,1663,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272442,834246.00
08/03/2016 21:00,2,0.119,ALERT,212.16,324.32,59.981,1470272403,"274151322000087","219011344069620",23.54,38.00,0,294.56,338.44,2.9,0.8,0.000,728063.8,728063.8,1673,0,0,0,L,1151911521,0,122.01,122.23,0002,33,0,0,0,0,0,0,9,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470272443,834247.00
08/03/2016 21:15,2,0.098,ALERT,214.19,299.07,59.981,1470273303,"201051344000645","219011344069620",21.49,30.00,0,296.96,339.65,2.1,0.1,0.000,509832.8,509832.8,1664,0,0,0,L,1122011218,0,122.23,123.14,0002,26,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273305,834248.00
08/03/2016 21:15,2,0.055,ALERT,212.61,297.57,59.970,1470273303,"274151322000085","219011344069620",20.81,32.20,0,295.76,345.96,1.2,0.0,0.000,755816.9,755816.9,1655,0,0,0,L,1151911521,0,122.68,122.46,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273307,834249.00
08/03/2016 21:15,2,0.123,ALERT,214.19,298.77,59.986,1470273303,"201051344000633","219011344069620",21.09,29.80,0,294.86,341.15,2.6,0.6,0.000,501261.0,501261.0,1662,0,0,0,L,1122011218,0,122.23,123.14,0002,29,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273309,834250.00
08/03/2016 21:15,2,0.137,ALERT,213.74,298.77,60.012,1470273303,"201051344000469","219011344069620",20.00,29.00,0,295.46,339.95,2.8,0.7,0.000,503376.1,503376.1,1669,0,0,0,L,1122011218,0,121.33,123.36,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273311,834251.00
08/03/2016 21:15,2,0.133,ALERT,213.06,298.47,59.938,1470273303,"201051344000646","219011344069620",20.06,29.00,0,296.36,339.04,2.7,0.7,0.000,504806.6,504806.6,1662,0,0,0,L,1122011218,0,122.68,121.78,0002,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273313,834252.00
08/03/2016 21:15,2,0.082,ALERT,212.38,298.17,60.023,1470273303,"274151322000052","219011344069620",20.63,32.60,0,295.16,337.54,1.7,0.0,0.000,774661.4,774661.4,1653,0,0,0,L,1151911521,0,121.55,122.91,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273314,834253.00
08/03/2016 21:15,2,0.160,ALERT,213.74,298.77,59.981,1470273303,"201051344000585","219011344069620",20.79,29.00,0,296.36,340.25,3.4,1.3,0.000,513585.7,513585.7,1659,0,0,0,L,1122011218,0,122.23,122.46,0002,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273316,834254.00
08/03/2016 21:15,2,0.131,ALERT,213.51,299.07,59.981,1470273303,"201051344001230","219011344069620",18.41,27.80,0,296.06,339.34,2.5,0.5,0.000,508187.6,508187.6,1672,0,0,0,L,1122011218,0,122.68,121.78,0002,24,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273318,834255.00
08/03/2016 21:15,2,0.107,ALERT,213.96,299.37,59.975,1470273303,"201051344000582","219011344069620",21.05,28.80,0,297.26,338.74,2.3,0.3,0.000,501025.0,501025.0,1661,0,0,0,L,1122011218,0,122.68,122.46,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273320,834256.00
08/03/2016 21:15,2,0.135,ALERT,213.29,298.47,59.981,1470273303,"201051344000955","219011344069620",20.28,29.30,0,296.36,338.44,2.8,0.8,0.000,514501.2,514501.2,1668,0,0,0,L,1122011218,0,122.01,122.23,0002,26,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273321,834257.00
08/03/2016 21:15,2,0.000,ALERT,212.83,341.75,59.981,1470273303,"274151322000094","219011344069620",37.57,33.00,0,294.86,379.62,0.0,0.0,0.000,633473.5,633473.5,1681,0,0,0,L,1151911521,0,122.01,123.14,0100,28,0,0,0,0,0,0,195,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470273323,834258.00
08/03/2016 21:15,2,0.154,ALERT,213.74,299.97,59.975,1470273303,"201051344000579","219011344069620",20.85,29.50,0,297.26,339.65,3.3,1.2,0.000,517621.3,517621.3,1668,0,0,0,L,1122011218,0,121.55,122.68,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273325,834259.00
08/03/2016 21:15,2,0.135,ALERT,213.51,299.37,59.981,1470273303,"201051344000890","219011344069620",20.79,29.00,0,297.26,338.74,2.9,0.8,0.000,511734.3,511734.3,1661,0,0,0,L,1122011218,0,122.91,121.55,0002,28,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273327,834260.00
08/03/2016 21:15,2,0.117,ALERT,213.74,298.77,59.975,1470273303,"201051344000438","219011344069620",20.63,28.80,0,297.26,339.34,2.5,0.5,0.000,513367.0,513367.0,1671,0,0,0,L,1122011218,0,122.91,122.23,0002,27,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273329,834261.00
08/03/2016 21:15,2,0.145,ALERT,213.74,297.87,59.970,1470273303,"201051344000417","219011344069620",20.24,29.00,0,295.76,339.04,3.0,0.9,0.000,504950.4,504950.4,1663,0,0,0,L,1122011218,0,122.46,122.01,0002,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273330,834262.00
08/03/2016 21:15,2,0.059,ALERT,212.61,297.57,59.981,1470273303,"274151322000083","219011344069620",20.34,32.20,0,296.06,348.66,1.2,0.0,0.000,767687.9,767687.9,1659,0,0,0,L,1151911521,0,122.01,122.91,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273332,834263.00
08/03/2016 21:15,2,0.059,ALERT,213.06,297.26,59.965,1470273303,"274151322000076","219011344069620",21.41,32.60,0,295.46,338.14,1.3,0.0,0.000,818680.8,818680.8,1654,0,0,0,L,1151911521,0,122.23,122.91,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273334,834264.00
08/03/2016 21:15,2,0.135,ALERT,213.74,299.67,60.012,1470273303,"201051344000868","219011344069620",20.12,29.30,0,296.96,338.74,2.8,0.7,0.000,502269.2,502269.2,1665,0,0,0,L,1122011218,0,121.55,123.14,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273336,834265.00
08/03/2016 21:15,2,0.049,ALERT,212.61,298.47,59.975,1470273303,"274151322000095","219011344069620",20.81,32.20,0,296.66,343.25,1.0,0.0,0.000,810397.7,810397.7,1656,0,0,0,L,1151911521,0,122.46,122.46,0002,27,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273338,834266.00
08/03/2016 21:15,2,0.096,ALERT,213.74,299.07,59.981,1470273303,"201051344000988","219011344069620",20.81,29.80,0,294.56,339.95,2.0,0.0,0.000,498651.8,498651.8,1670,0,0,0,L,1122011218,0,121.55,122.91,0002,26,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273340,834267.00
08/03/2016 21:15,2,0.113,ALERT,213.51,298.17,59.938,1470273303,"201051344001025","219011344069620",20.91,28.50,0,296.96,338.74,2.4,0.4,0.000,512663.4,512663.4,1661,0,0,0,L,1122011218,0,122.46,122.23,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273342,834268.00
08/03/2016 21:15,2,0.115,ALERT,213.74,299.37,59.975,1470273303,"201051344000458","219011344069620",20.61,30.00,0,297.26,339.65,2.4,0.4,0.000,509745.6,509745.6,1664,0,0,0,L,1122011218,0,121.78,122.91,0002,27,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273344,834269.00
08/03/2016 21:15,2,0.105,ALERT,214.41,299.37,59.975,1470273303,"201051344000853","219011344069620",19.64,29.80,0,296.66,340.55,2.1,0.1,0.000,508829.0,508829.0,1660,0,0,0,L,1122011218,0,122.23,123.14,0002,29,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273346,834270.00
08/03/2016 21:15,2,0.082,ALERT,213.74,298.77,59.965,1470273303,"201051344000685","219011344069620",19.84,28.30,0,296.66,339.04,1.6,0.0,0.000,512673.6,512673.6,1670,0,0,0,L,1122011218,0,123.36,122.01,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273348,834271.00
08/03/2016 21:15,2,0.121,ALERT,213.51,298.17,59.970,1470273303,"201051344000917","219011344069620",18.79,29.30,0,295.46,339.34,2.3,0.3,0.000,509571.9,509571.9,1673,0,0,0,L,1122011218,0,122.46,122.46,0002,25,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273349,834272.00
08/03/2016 21:15,2,0.121,ALERT,213.74,299.07,59.965,1470273303,"201051344001145","219011344069620",19.58,27.50,0,296.66,339.95,2.4,0.4,0.000,514808.2,514808.2,1675,0,0,0,L,1122011218,0,122.68,122.01,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273351,834273.00
08/03/2016 21:15,2,0.111,ALERT,213.51,297.87,60.012,1470273303,"201051344000651","219011344069620",18.05,28.80,0,296.06,339.04,2.0,0.1,0.000,507538.0,507538.0,1660,0,0,0,L,1122011218,0,122.91,121.78,0002,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273353,834274.00
08/03/2016 21:15,2,0.039,ALERT,212.16,297.26,59.959,1470273303,"274151322000088","219011344069620",19.00,32.20,0,295.76,344.15,0.8,0.0,0.000,739915.5,739915.5,1660,0,0,0,L,1151911521,0,122.68,122.23,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273355,834275.00
