ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 21:15,2,0.008,ALERT,213.06,296.96,59.959,1470273303,"274151322000068","219011344069620",37.71,33.80,0,294.86,373.91,0.0,0.0,0.000,633618.9,633618.9,1678,0,0,0,L,1151911521,0,122.46,122.91,0100,31,0,0,0,0,0,0,187,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470273357,834276.00
08/03/2016 21:15,2,0.150,ALERT,213.29,298.77,59.970,1470273303,"201051344001135","219011344069620",20.57,28.80,0,297.26,339.34,3.2,1.1,0.000,503627.7,503627.7,1662,0,0,0,L,1122011218,0,122.46,122.01,0002,27,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273358,834277.00
08/03/2016 21:15,2,0.111,ALERT,213.51,299.97,59.970,1470273303,"201051344000594","219011344069620",20.54,29.80,0,296.06,338.74,2.4,0.3,0.000,514132.8,514132.8,1666,0,0,0,L,1122011218,0,121.78,122.68,0002,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273360,834278.00
08/03/2016 21:15,2,0.133,ALERT,213.51,298.47,59.965,1470273303,"201051344001203","219011344069620",19.28,28.50,0,296.96,340.85,2.6,0.6,0.000,511444.2,511444.2,1669,0,0,0,L,1122011218,0,123.14,121.78,0002,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273362,834279.00
08/03/2016 21:15,2,0.049,ALERT,212.38,297.26,59.959,1470273303,"274151322000054","219011344069620",20.00,32.40,0,295.76,340.25,1.0,0.0,0.000,755327.0,755327.0,1657,0,0,0,L,1151911521,0,122.46,122.46,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273364,834280.00
08/03/2016 21:15,2,0.123,ALERT,213.29,298.17,59.965,1470273303,"201051344000867","219011344069620",19.92,30.30,0,296.36,338.74,2.5,0.5,0.000,501381.4,501381.4,1664,0,0,0,L,1122011218,0,121.78,122.46,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273366,834281.00
08/03/2016 21:15,2,0.135,ALERT,213.06,297.87,59.965,1470273303,"201051344001093","219011344069620",18.51,28.50,0,296.96,338.74,2.5,0.5,0.000,508957.9,508957.9,1671,0,0,0,L,1122011218,0,122.23,121.78,0002,27,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273367,834282.00
08/03/2016 21:15,2,0.096,ALERT,213.29,298.47,59.922,1470273303,"201051344000900","219011344069620",19.32,29.80,0,296.36,339.04,1.9,0.0,0.000,517684.7,517684.7,1668,0,0,0,L,1122011218,0,121.55,122.46,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273369,834283.00
08/03/2016 21:15,2,0.117,ALERT,213.51,297.87,59.917,1470273303,"201051344000648","219011344069620",20.24,29.00,0,296.36,340.85,2.4,0.4,0.000,507591.9,507591.9,1662,0,0,0,L,1122011218,0,121.10,122.91,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273371,834284.00
08/03/2016 21:15,2,0.121,ALERT,213.29,298.77,59.991,1470273303,"201051344000569","219011344069620",20.26,30.50,0,298.17,339.95,2.5,0.5,0.000,518113.5,518113.5,1662,0,0,0,L,1122011218,0,121.10,122.91,0002,27,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273373,834285.00
08/03/2016 21:15,2,0.146,ALERT,213.29,298.47,59.928,1470273303,"201051344000983","219011344069620",19.96,29.80,0,297.26,339.04,3.0,0.9,0.000,510176.7,510176.7,1661,0,0,0,L,1122011218,0,121.55,122.46,0002,28,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273375,834286.00
08/03/2016 21:15,2,0.111,ALERT,213.06,297.87,59.965,1470273303,"201051344001158","219011344069620",19.88,29.50,0,296.06,338.44,2.2,0.2,0.000,502957.2,502957.2,1667,0,0,0,L,1122011218,0,121.10,122.23,0002,28,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273376,834287.00
08/03/2016 21:15,2,0.098,ALERT,213.74,298.77,59.970,1470273303,"201051344000576","219011344069620",19.08,29.00,0,296.66,339.95,1.9,0.0,0.000,510265.4,510265.4,1664,0,0,0,L,1122011218,0,121.55,122.46,0002,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273378,834288.00
08/03/2016 21:15,2,0.064,ALERT,212.38,296.06,59.970,1470273303,"274151322000087","219011344069620",18.09,34.80,0,294.56,336.04,1.2,0.0,0.000,728063.9,728063.9,1675,0,0,0,L,1151911521,0,122.01,122.46,0002,30,0,0,0,0,0,0,60,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470273380,834289.00
08/03/2016 21:30,2,0.000,ALERT,213.74,298.17,60.018,1470274203,"201051344000645","219011344069620",0.00,28.00,0,296.66,300.27,0.0,0.0,0.000,509832.8,509832.8,1666,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1470274205,834290.00
08/03/2016 21:30,2,0.000,ALERT,211.93,296.36,60.007,1470274203,"274151322000085","219011344069620",0.00,30.30,0,295.16,299.07,0.0,0.0,0.000,755816.9,755816.9,1657,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1470274207,834291.00
08/03/2016 21:30,2,0.000,ALERT,213.74,298.17,60.028,1470274203,"201051344000633","219011344069620",0.00,27.50,0,295.16,299.97,0.0,0.0,0.000,501261.0,501261.0,1664,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1470274209,834292.00
08/03/2016 21:30,2,0.000,ALERT,213.29,298.17,60.007,1470274203,"201051344000469","219011344069620",0.00,26.80,0,295.76,299.97,0.0,0.0,0.000,503376.1,503376.1,1671,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1470274210,834293.00
08/03/2016 21:30,2,0.000,ALERT,212.61,297.87,60.002,1470274203,"201051344000646","219011344069620",0.00,27.00,0,296.06,303.58,0.0,0.0,0.000,504806.6,504806.6,1664,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1470274212,834294.00
08/03/2016 21:30,2,0.000,ALERT,211.48,296.66,59.996,1470274203,"274151322000052","219011344069620",0.00,30.50,0,294.56,299.67,0.0,0.0,0.000,774661.4,774661.4,1655,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1470274214,834295.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.17,60.012,1470274203,"201051344000585","219011344069620",0.00,27.30,0,296.36,303.58,0.0,0.0,0.000,513585.8,513585.8,1661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1470274216,834296.00
08/03/2016 21:30,2,0.000,ALERT,212.83,298.17,60.018,1470274203,"201051344001230","219011344069620",0.00,26.00,0,296.96,304.78,0.0,0.0,0.000,508187.6,508187.6,1674,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1470274218,834297.00
08/03/2016 21:30,2,0.000,ALERT,213.29,298.47,59.986,1470274203,"201051344000582","219011344069620",0.00,27.00,0,297.26,304.48,0.0,0.0,0.000,501025.0,501025.0,1663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470274219,834298.00
08/03/2016 21:30,2,0.000,ALERT,212.61,297.87,59.959,1470274203,"201051344000955","219011344069620",0.00,27.30,0,296.66,303.58,0.0,0.0,0.000,514501.2,514501.2,1670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470274221,834299.00
08/03/2016 21:30,2,0.000,ALERT,211.70,295.76,60.007,1470274203,"274151322000094","219011344069620",0.00,30.80,0,294.86,357.38,0.0,0.0,0.000,633473.5,633473.5,1683,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1470274223,834300.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.77,60.034,1470274203,"201051344000579","219011344069620",0.00,27.30,0,297.26,301.47,0.0,0.0,0.000,517621.4,517621.4,1670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1470274225,834301.00
08/03/2016 21:30,2,0.000,ALERT,212.83,298.47,60.007,1470274203,"201051344000890","219011344069620",0.00,27.30,0,297.26,304.78,0.0,0.0,0.000,511734.4,511734.4,1663,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1470274227,834302.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.17,60.007,1470274203,"201051344000438","219011344069620",0.00,27.00,0,296.96,303.88,0.0,0.0,0.000,513367.0,513367.0,1673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1470274228,834303.00
08/03/2016 21:30,2,0.000,ALERT,213.06,297.26,60.012,1470274203,"201051344000417","219011344069620",0.00,27.30,0,296.06,303.58,0.0,0.0,0.000,504950.5,504950.5,1665,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1470274230,834304.00
08/03/2016 21:30,2,0.000,ALERT,211.70,296.36,60.012,1470274203,"274151322000083","219011344069620",0.00,30.00,0,295.16,299.37,0.0,0.0,0.000,767687.9,767687.9,1661,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1470274232,834305.00
08/03/2016 21:30,2,0.000,ALERT,212.16,296.36,60.012,1470274203,"274151322000076","219011344069620",0.00,30.50,0,294.86,299.07,0.0,0.0,0.000,818680.8,818680.8,1656,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1470274234,834306.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.77,60.002,1470274203,"201051344000868","219011344069620",0.00,27.00,0,297.57,301.77,0.0,0.0,0.000,502269.2,502269.2,1667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1470274236,834307.00
08/03/2016 21:30,2,0.000,ALERT,211.48,297.26,60.002,1470274203,"274151322000095","219011344069620",0.00,30.00,0,296.06,299.97,0.0,0.0,0.000,810397.7,810397.7,1658,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1470274238,834308.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.47,60.002,1470274203,"201051344000988","219011344069620",0.00,27.50,0,294.56,300.57,0.0,0.0,0.000,498651.8,498651.8,1672,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1470274239,834309.00
08/03/2016 21:30,2,0.000,ALERT,212.83,297.26,60.002,1470274203,"201051344001025","219011344069620",0.00,26.80,0,296.36,303.58,0.0,0.0,0.000,512663.4,512663.4,1663,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470274241,834310.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.47,60.002,1470274203,"201051344000458","219011344069620",0.00,28.00,0,296.96,301.47,0.0,0.0,0.000,509745.6,509745.6,1666,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1470274243,834311.00
08/03/2016 21:30,2,0.000,ALERT,213.74,298.17,60.002,1470274203,"201051344000853","219011344069620",0.00,27.50,0,296.96,300.87,0.0,0.0,0.000,508829.0,508829.0,1662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1470274245,834312.00
08/03/2016 21:30,2,0.000,ALERT,213.29,298.17,60.002,1470274203,"201051344000685","219011344069620",0.00,26.50,0,296.66,304.78,0.0,0.0,0.000,512673.6,512673.6,1672,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1470274247,834313.00
08/03/2016 21:30,2,0.000,ALERT,213.06,297.57,60.007,1470274203,"201051344000917","219011344069620",0.00,27.50,0,295.46,303.28,0.0,0.0,0.000,509571.9,509571.9,1675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1470274248,834314.00
08/03/2016 21:30,2,0.000,ALERT,213.29,298.47,59.996,1470274203,"201051344001145","219011344069620",0.00,26.00,0,297.26,304.78,0.0,0.0,0.000,514808.2,514808.2,1677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1470274250,834315.00
08/03/2016 21:30,2,0.000,ALERT,213.06,297.26,60.012,1470274203,"201051344000651","219011344069620",0.00,27.00,0,296.06,302.68,0.0,0.0,0.000,507538.0,507538.0,1662,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1470274252,834316.00
08/03/2016 21:30,2,0.000,ALERT,211.25,296.36,59.996,1470274203,"274151322000088","219011344069620",0.00,30.00,0,294.86,299.37,0.0,0.0,0.000,739915.5,739915.5,1662,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1470274254,834317.00
08/03/2016 21:30,2,0.000,ALERT,212.38,295.46,60.002,1470274203,"274151322000068","219011344069620",0.00,31.50,0,294.56,357.98,0.0,0.0,0.000,633618.9,633618.9,1680,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1470274255,834318.00
08/03/2016 21:30,2,0.000,ALERT,212.61,297.57,59.965,1470274203,"201051344001135","219011344069620",0.00,27.00,0,296.66,303.58,0.0,0.0,0.000,503627.8,503627.8,1664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1470274258,834319.00
08/03/2016 21:30,2,0.000,ALERT,212.83,298.77,59.965,1470274203,"201051344000594","219011344069620",0.00,27.80,0,296.66,301.17,0.0,0.0,0.000,514132.8,514132.8,1668,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1470274260,834320.00
08/03/2016 21:30,2,0.000,ALERT,213.06,297.57,60.007,1470274203,"201051344001203","219011344069620",0.00,27.00,0,296.36,304.48,0.0,0.0,0.000,511444.2,511444.2,1671,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1470274261,834321.00
08/03/2016 21:30,2,0.000,ALERT,211.70,297.26,59.991,1470274203,"274151322000054","219011344069620",0.00,30.50,0,295.16,299.37,0.0,0.0,0.000,755327.0,755327.0,1659,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1470274263,834322.00
08/03/2016 21:30,2,0.000,ALERT,213.29,298.17,59.986,1470274203,"201051344000867","219011344069620",0.00,28.00,0,296.06,300.57,0.0,0.0,0.000,501381.5,501381.5,1666,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1470274265,834323.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.17,60.012,1470274203,"201051344001093","219011344069620",0.00,26.80,0,295.76,303.58,0.0,0.0,0.000,508957.9,508957.9,1673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1470274267,834324.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.17,60.007,1470274203,"201051344000900","219011344069620",0.00,27.50,0,296.36,299.67,0.0,0.0,0.000,517684.7,517684.7,1670,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1470274269,834325.00
08/03/2016 21:30,2,0.000,ALERT,213.29,297.87,59.986,1470274203,"201051344000648","219011344069620",0.00,27.00,0,296.06,299.97,0.0,0.0,0.000,507591.9,507591.9,1664,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1470274270,834326.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.77,60.007,1470274203,"201051344000569","219011344069620",0.00,28.00,0,297.26,300.57,0.0,0.0,0.000,518113.5,518113.5,1664,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1470274272,834327.00
08/03/2016 21:30,2,0.000,ALERT,213.06,298.47,60.002,1470274203,"201051344000983","219011344069620",0.00,27.50,0,296.96,300.27,0.0,0.0,0.000,510176.8,510176.8,1663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1470274274,834328.00
08/03/2016 21:30,2,0.000,ALERT,212.83,297.57,60.002,1470274203,"201051344001158","219011344069620",0.00,27.30,0,295.46,299.37,0.0,0.0,0.000,502957.2,502957.2,1669,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470274276,834329.00
08/03/2016 21:30,2,0.000,ALERT,213.29,298.47,60.002,1470274203,"201051344000576","219011344069620",0.00,27.00,0,296.66,299.97,0.0,0.0,0.000,510265.4,510265.4,1666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1470274278,834330.00
08/03/2016 21:30,2,0.000,ALERT,211.93,296.66,60.002,1470274203,"274151322000087","219011344069620",0.00,32.40,0,294.56,298.47,0.0,0.0,0.000,728063.9,728063.9,1677,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1470274279,834331.00
08/03/2016 21:45,2,0.000,ALERT,212.61,296.36,60.007,1470275103,"201051344000645","219011344069620",0.00,26.50,0,295.76,299.67,0.0,0.0,0.000,509832.8,509832.8,1668,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275105,834332.00
08/03/2016 21:45,2,0.000,ALERT,210.80,294.86,60.023,1470275103,"274151322000085","219011344069620",0.00,28.80,0,293.96,298.17,0.0,0.0,0.000,755816.9,755816.9,1659,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275107,834333.00
08/03/2016 21:45,2,0.000,ALERT,212.61,296.36,60.012,1470275103,"201051344000633","219011344069620",0.00,26.00,0,293.96,299.37,0.0,0.0,0.000,501261.0,501261.0,1666,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275109,834334.00
08/03/2016 21:45,2,0.000,ALERT,212.16,296.66,60.039,1470275103,"201051344000469","219011344069620",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,503376.1,503376.1,1673,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275110,834335.00
08/03/2016 21:45,2,0.000,ALERT,211.48,296.06,60.007,1470275103,"201051344000646","219011344069620",0.00,25.50,0,293.96,299.07,0.0,0.0,0.000,504806.6,504806.6,1666,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275112,834336.00
08/03/2016 21:45,2,0.000,ALERT,210.35,295.76,60.007,1470275103,"274151322000052","219011344069620",0.00,28.50,0,293.36,298.77,0.0,0.0,0.000,774661.4,774661.4,1657,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275114,834337.00
08/03/2016 21:45,2,0.000,ALERT,211.93,296.36,60.007,1470275103,"201051344000585","219011344069620",0.00,25.80,0,294.26,299.37,0.0,0.0,0.000,513585.8,513585.8,1663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275116,834338.00
08/03/2016 21:45,2,0.000,ALERT,211.70,296.66,59.970,1470275103,"201051344001230","219011344069620",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,508187.6,508187.6,1676,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275118,834339.00
08/03/2016 21:45,2,0.000,ALERT,212.16,296.66,60.012,1470275103,"201051344000582","219011344069620",0.00,25.80,0,295.46,299.97,0.0,0.0,0.000,501025.0,501025.0,1665,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275119,834340.00
08/03/2016 21:45,2,0.000,ALERT,211.48,296.06,60.002,1470275103,"201051344000955","219011344069620",0.00,25.80,0,294.56,299.37,0.0,0.0,0.000,514501.2,514501.2,1672,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275121,834341.00
08/03/2016 21:45,2,0.000,ALERT,210.57,294.56,60.002,1470275103,"274151322000094","219011344069620",0.00,29.00,0,293.66,298.17,0.0,0.0,0.000,633473.5,633473.5,1685,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275123,834342.00
08/03/2016 21:45,2,0.000,ALERT,211.93,297.57,59.970,1470275103,"201051344000579","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,517621.4,517621.4,1672,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275125,834343.00
08/03/2016 21:45,2,0.000,ALERT,211.48,296.66,60.012,1470275103,"201051344000890","219011344069620",0.00,26.00,0,295.46,300.57,0.0,0.0,0.000,511734.4,511734.4,1665,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275127,834344.00
08/03/2016 21:45,2,0.000,ALERT,211.70,296.36,59.970,1470275103,"201051344000438","219011344069620",0.00,25.50,0,295.16,299.97,0.0,0.0,0.000,513367.0,513367.0,1675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275128,834345.00
08/03/2016 21:45,2,0.000,ALERT,211.70,295.46,60.007,1470275103,"201051344000417","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,504950.5,504950.5,1667,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275130,834346.00
08/03/2016 21:45,2,0.000,ALERT,210.57,295.16,59.970,1470275103,"274151322000083","219011344069620",0.00,28.30,0,293.96,299.07,0.0,0.0,0.000,767687.9,767687.9,1663,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275132,834347.00
08/03/2016 21:45,2,0.000,ALERT,211.03,294.86,60.007,1470275103,"274151322000076","219011344069620",0.00,28.50,0,293.66,298.17,0.0,0.0,0.000,818680.8,818680.8,1658,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275134,834348.00
08/03/2016 21:45,2,0.000,ALERT,211.93,297.26,60.002,1470275103,"201051344000868","219011344069620",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,502269.2,502269.2,1669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275136,834349.00
08/03/2016 21:45,2,0.000,ALERT,210.57,296.06,60.007,1470275103,"274151322000095","219011344069620",0.00,28.30,0,295.16,299.37,0.0,0.0,0.000,810397.7,810397.7,1660,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275138,834350.00
08/03/2016 21:45,2,0.000,ALERT,211.93,296.66,60.007,1470275103,"201051344000988","219011344069620",0.00,26.00,0,293.36,299.67,0.0,0.0,0.000,498651.8,498651.8,1674,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275139,834351.00
08/03/2016 21:45,2,0.000,ALERT,211.48,295.46,60.012,1470275103,"201051344001025","219011344069620",0.00,25.30,0,294.26,299.97,0.0,0.0,0.000,512663.4,512663.4,1665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275141,834352.00
08/03/2016 21:45,2,0.000,ALERT,211.93,296.96,60.002,1470275103,"201051344000458","219011344069620",0.00,26.50,0,295.76,300.57,0.0,0.0,0.000,509745.6,509745.6,1668,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275143,834353.00
08/03/2016 21:45,2,0.000,ALERT,212.61,296.66,60.012,1470275103,"201051344000853","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,508829.0,508829.0,1664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275145,834354.00
08/03/2016 21:45,2,0.000,ALERT,211.70,295.76,60.007,1470275103,"201051344000685","219011344069620",0.00,25.30,0,294.86,299.67,0.0,0.0,0.000,512673.6,512673.6,1674,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275146,834355.00
08/03/2016 21:45,2,0.000,ALERT,211.70,295.76,60.007,1470275103,"201051344000917","219011344069620",0.00,26.30,0,293.66,298.77,0.0,0.0,0.000,509571.9,509571.9,1677,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275148,834356.00
08/03/2016 21:45,2,0.000,ALERT,211.93,296.66,60.044,1470275103,"201051344001145","219011344069620",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,514808.2,514808.2,1679,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275150,834357.00
08/03/2016 21:45,2,0.000,ALERT,211.93,295.46,60.007,1470275103,"201051344000651","219011344069620",0.00,25.50,0,294.26,299.07,0.0,0.0,0.000,507538.0,507538.0,1664,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275152,834358.00
08/03/2016 21:45,2,0.000,ALERT,210.35,295.16,60.007,1470275103,"274151322000088","219011344069620",0.00,28.30,0,293.96,298.47,0.0,0.0,0.000,739915.5,739915.5,1664,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275154,834359.00
08/03/2016 21:45,2,0.000,ALERT,211.25,294.26,60.007,1470275103,"274151322000068","219011344069620",0.00,29.50,0,293.36,297.57,0.0,0.0,0.000,633618.9,633618.9,1682,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275156,834360.00
08/03/2016 21:45,2,0.000,ALERT,211.25,296.06,60.002,1470275103,"201051344001135","219011344069620",0.00,25.50,0,294.56,299.67,0.0,0.0,0.000,503627.8,503627.8,1666,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275158,834361.00
08/03/2016 21:45,2,0.000,ALERT,211.93,297.57,60.002,1470275103,"201051344000594","219011344069620",0.00,26.30,0,295.46,299.97,0.0,0.0,0.000,514132.8,514132.8,1670,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275160,834362.00
08/03/2016 21:45,2,0.000,ALERT,211.70,295.76,60.018,1470275103,"201051344001203","219011344069620",0.00,25.80,0,294.56,300.87,0.0,0.0,0.000,511444.2,511444.2,1673,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275161,834363.00
08/03/2016 21:45,2,0.000,ALERT,210.57,295.46,59.986,1470275103,"274151322000054","219011344069620",0.00,28.80,0,293.96,298.77,0.0,0.0,0.000,755327.0,755327.0,1661,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275163,834364.00
08/03/2016 21:45,2,0.000,ALERT,212.38,296.66,60.002,1470275103,"201051344000867","219011344069620",0.00,26.80,0,295.76,300.27,0.0,0.0,0.000,501381.5,501381.5,1668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275165,834365.00
08/03/2016 21:45,2,0.000,ALERT,211.70,296.06,59.991,1470275103,"201051344001093","219011344069620",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,508957.9,508957.9,1675,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470275167,834366.00
08/03/2016 21:45,2,0.000,ALERT,211.93,296.96,60.002,1470275103,"201051344000900","219011344069620",0.00,26.00,0,295.46,299.67,0.0,0.0,0.000,517684.7,517684.7,1672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275168,834367.00
08/03/2016 21:45,2,0.000,ALERT,212.38,296.36,59.996,1470275103,"201051344000648","219011344069620",0.00,25.50,0,295.46,299.97,0.0,0.0,0.000,507591.9,507591.9,1666,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275170,834368.00
08/03/2016 21:45,2,0.000,ALERT,212.16,297.26,59.959,1470275103,"201051344000569","219011344069620",0.00,26.30,0,296.36,300.27,0.0,0.0,0.000,518113.5,518113.5,1666,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275172,834369.00
08/03/2016 21:45,2,0.000,ALERT,212.16,297.26,59.991,1470275103,"201051344000983","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,510176.8,510176.8,1665,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275174,834370.00
08/03/2016 21:45,2,0.000,ALERT,212.16,296.66,59.996,1470275103,"201051344001158","219011344069620",0.00,25.50,0,295.16,299.07,0.0,0.0,0.000,502957.2,502957.2,1671,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275176,834371.00
08/03/2016 21:45,2,0.000,ALERT,212.61,297.26,60.034,1470275103,"201051344000576","219011344069620",0.00,25.80,0,295.76,299.67,0.0,0.0,0.000,510265.4,510265.4,1668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275178,834372.00
08/03/2016 21:45,2,0.000,ALERT,210.80,295.16,59.954,1470275103,"274151322000087","219011344069620",0.00,30.50,0,293.06,298.47,0.0,0.0,0.000,728063.9,728063.9,1679,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470275180,834373.00
08/03/2016 22:00,2,0.000,ALERT,212.83,296.66,59.970,1470276004,"201051344000645","219011344069620",0.00,25.30,0,294.26,298.17,0.0,0.0,0.000,509832.8,509832.8,1670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276006,834374.00
08/03/2016 22:00,2,0.000,ALERT,211.48,295.76,59.986,1470276004,"274151322000085","219011344069620",0.00,27.30,0,293.66,297.57,0.0,0.0,0.000,755816.9,755816.9,1661,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276008,834375.00
08/03/2016 22:00,2,0.000,ALERT,212.83,296.36,59.996,1470276004,"201051344000633","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,501261.0,501261.0,1668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276010,834376.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.66,60.002,1470276004,"201051344000469","219011344069620",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,503376.1,503376.1,1675,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276012,834377.00
08/03/2016 22:00,2,0.000,ALERT,211.70,296.36,60.002,1470276004,"201051344000646","219011344069620",0.00,24.50,0,293.66,297.57,0.0,0.0,0.000,504806.6,504806.6,1668,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276014,834378.00
08/03/2016 22:00,2,0.000,ALERT,211.25,295.76,59.996,1470276004,"274151322000052","219011344069620",0.00,27.00,0,293.36,297.87,0.0,0.0,0.000,774661.4,774661.4,1659,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276015,834379.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.66,59.996,1470276004,"201051344000585","219011344069620",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,513585.8,513585.8,1665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276017,834380.00
08/03/2016 22:00,2,0.000,ALERT,212.16,296.96,59.986,1470276004,"201051344001230","219011344069620",0.00,24.00,0,294.56,298.17,0.0,0.0,0.000,508187.6,508187.6,1678,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276019,834381.00
08/03/2016 22:00,2,0.000,ALERT,212.61,297.26,59.996,1470276004,"201051344000582","219011344069620",0.00,24.50,0,294.86,298.47,0.0,0.0,0.000,501025.0,501025.0,1667,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276021,834382.00
08/03/2016 22:00,2,0.000,ALERT,211.93,296.66,59.981,1470276004,"201051344000955","219011344069620",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,514501.2,514501.2,1674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276023,834383.00
08/03/2016 22:00,2,0.000,ALERT,211.25,295.46,59.991,1470276004,"274151322000094","219011344069620",0.00,27.50,0,293.36,296.66,0.0,0.0,0.000,633473.5,633473.5,1687,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276024,834384.00
08/03/2016 22:00,2,0.000,ALERT,212.16,297.26,59.991,1470276004,"201051344000579","219011344069620",0.00,24.80,0,295.46,298.77,0.0,0.0,0.000,517621.4,517621.4,1674,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276026,834385.00
08/03/2016 22:00,2,0.000,ALERT,212.16,297.26,60.018,1470276004,"201051344000890","219011344069620",0.00,24.80,0,294.86,299.07,0.0,0.0,0.000,511734.4,511734.4,1667,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276028,834386.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.96,59.986,1470276004,"201051344000438","219011344069620",0.00,24.50,0,294.56,298.17,0.0,0.0,0.000,513367.0,513367.0,1677,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276030,834387.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.06,60.023,1470276004,"201051344000417","219011344069620",0.00,24.80,0,293.66,296.96,0.0,0.0,0.000,504950.5,504950.5,1669,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276032,834388.00
08/03/2016 22:00,2,0.000,ALERT,211.25,296.66,59.996,1470276004,"274151322000083","219011344069620",0.00,27.00,0,293.66,297.87,0.0,0.0,0.000,767687.9,767687.9,1665,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276033,834389.00
08/03/2016 22:00,2,0.000,ALERT,211.70,295.46,59.986,1470276004,"274151322000076","219011344069620",0.00,27.00,0,293.66,297.57,0.0,0.0,0.000,818680.8,818680.8,1660,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276035,834390.00
08/03/2016 22:00,2,0.000,ALERT,212.38,297.87,59.996,1470276004,"201051344000868","219011344069620",0.00,24.80,0,295.46,299.07,0.0,0.0,0.000,502269.2,502269.2,1671,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276037,834391.00
08/03/2016 22:00,2,0.000,ALERT,211.25,296.96,59.959,1470276004,"274151322000095","219011344069620",0.00,26.80,0,294.56,298.17,0.0,0.0,0.000,810397.7,810397.7,1662,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276039,834392.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.96,60.002,1470276004,"201051344000988","219011344069620",0.00,24.80,0,292.46,298.17,0.0,0.0,0.000,498651.8,498651.8,1676,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276041,834393.00
08/03/2016 22:00,2,0.000,ALERT,212.16,296.06,59.986,1470276004,"201051344001025","219011344069620",0.00,24.30,0,293.66,298.47,0.0,0.0,0.000,512663.4,512663.4,1667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276043,834394.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.96,59.965,1470276004,"201051344000458","219011344069620",0.00,25.30,0,295.16,299.37,0.0,0.0,0.000,509745.6,509745.6,1670,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276044,834395.00
08/03/2016 22:00,2,0.000,ALERT,213.06,296.96,59.991,1470276004,"201051344000853","219011344069620",0.00,24.50,0,295.16,298.47,0.0,0.0,0.000,508829.0,508829.0,1666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276046,834396.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.66,59.949,1470276004,"201051344000685","219011344069620",0.00,24.30,0,293.96,297.87,0.0,0.0,0.000,512673.6,512673.6,1676,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276048,834397.00
08/03/2016 22:00,2,0.000,ALERT,212.16,296.36,60.028,1470276004,"201051344000917","219011344069620",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,509571.9,509571.9,1679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276050,834398.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.96,59.996,1470276004,"201051344001145","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,514808.2,514808.2,1681,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276052,834399.00
08/03/2016 22:00,2,0.000,ALERT,212.38,295.76,59.996,1470276004,"201051344000651","219011344069620",0.00,24.50,0,293.66,297.57,0.0,0.0,0.000,507538.0,507538.0,1666,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276054,834400.00
08/03/2016 22:00,2,0.000,ALERT,210.80,295.76,59.991,1470276004,"274151322000088","219011344069620",0.00,27.00,0,293.66,297.57,0.0,0.0,0.000,739915.5,739915.5,1666,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276055,834401.00
08/03/2016 22:00,2,0.000,ALERT,211.93,295.16,59.981,1470276004,"274151322000068","219011344069620",0.00,28.00,0,293.36,296.36,0.0,0.0,0.000,633618.9,633618.9,1684,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276057,834402.00
08/03/2016 22:00,2,0.000,ALERT,211.93,296.66,59.986,1470276004,"201051344001135","219011344069620",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,503627.8,503627.8,1668,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276059,834403.00
08/03/2016 22:00,2,0.000,ALERT,212.16,297.57,59.970,1470276004,"201051344000594","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,514132.8,514132.8,1672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276061,834404.00
08/03/2016 22:00,2,0.000,ALERT,212.16,296.36,59.986,1470276004,"201051344001203","219011344069620",0.00,24.50,0,293.96,299.37,0.0,0.0,0.000,511444.2,511444.2,1675,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276063,834405.00
08/03/2016 22:00,2,0.000,ALERT,211.25,295.76,59.970,1470276004,"274151322000054","219011344069620",0.00,27.50,0,293.96,297.87,0.0,0.0,0.000,755327.0,755327.0,1663,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276064,834406.00
08/03/2016 22:00,2,0.000,ALERT,212.61,296.96,59.975,1470276004,"201051344000867","219011344069620",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,501381.5,501381.5,1670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276066,834407.00
08/03/2016 22:00,2,0.000,ALERT,212.16,296.66,59.975,1470276004,"201051344001093","219011344069620",0.00,24.80,0,294.26,297.87,0.0,0.0,0.000,508957.9,508957.9,1677,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276068,834408.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.96,59.975,1470276004,"201051344000900","219011344069620",0.00,24.80,0,294.86,298.17,0.0,0.0,0.000,517684.7,517684.7,1674,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276070,834409.00
08/03/2016 22:00,2,0.000,ALERT,212.61,296.66,59.975,1470276004,"201051344000648","219011344069620",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,507591.9,507591.9,1668,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276072,834410.00
08/03/2016 22:00,2,0.000,ALERT,212.38,297.57,59.981,1470276004,"201051344000569","219011344069620",0.00,25.00,0,295.46,299.37,0.0,0.0,0.000,518113.5,518113.5,1668,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276074,834411.00
08/03/2016 22:00,2,0.000,ALERT,212.38,297.26,59.975,1470276004,"201051344000983","219011344069620",0.00,24.80,0,295.46,299.07,0.0,0.0,0.000,510176.8,510176.8,1667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276075,834412.00
08/03/2016 22:00,2,0.000,ALERT,212.38,296.66,59.965,1470276004,"201051344001158","219011344069620",0.00,24.30,0,294.56,298.17,0.0,0.0,0.000,502957.2,502957.2,1673,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276077,834413.00
08/03/2016 22:00,2,0.000,ALERT,212.83,297.57,59.949,1470276004,"201051344000576","219011344069620",0.00,24.50,0,295.46,299.07,0.0,0.0,0.000,510265.4,510265.4,1670,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276079,834414.00
08/03/2016 22:00,2,0.000,ALERT,211.70,296.06,59.975,1470276004,"274151322000087","219011344069620",0.00,29.00,0,293.36,297.26,0.0,0.0,0.000,728063.9,728063.9,1681,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276081,834415.00
08/03/2016 22:15,2,0.000,ALERT,213.74,297.87,60.007,1470276903,"201051344000645","219011344069620",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,509832.8,509832.8,1672,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276905,834416.00
08/03/2016 22:15,2,0.000,ALERT,211.93,296.66,59.975,1470276903,"274151322000085","219011344069620",0.00,26.30,0,294.26,297.87,0.0,0.0,0.000,755816.9,755816.9,1663,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276907,834417.00
08/03/2016 22:15,2,0.000,ALERT,213.74,297.87,59.981,1470276903,"201051344000633","219011344069620",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,501261.0,501261.0,1670,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276909,834418.00
08/03/2016 22:15,2,0.000,ALERT,213.06,297.87,59.991,1470276903,"201051344000469","219011344069620",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,503376.1,503376.1,1677,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276910,834419.00
08/03/2016 22:15,2,0.000,ALERT,212.83,297.87,59.981,1470276903,"201051344000646","219011344069620",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,504806.6,504806.6,1670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276912,834420.00
