ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 22:15,2,0.000,ALERT,211.70,296.66,59.991,1470276903,"274151322000052","219011344069620",0.00,26.00,0,294.26,298.17,0.0,0.0,0.000,774661.4,774661.4,1661,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276914,834421.00
08/03/2016 22:15,2,0.000,ALERT,213.29,298.17,59.981,1470276903,"201051344000585","219011344069620",0.00,23.80,0,294.26,299.07,0.0,0.0,0.000,513585.8,513585.8,1667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276916,834422.00
08/03/2016 22:15,2,0.000,ALERT,213.06,298.47,59.986,1470276903,"201051344001230","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,508187.6,508187.6,1680,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276918,834423.00
08/03/2016 22:15,2,0.000,ALERT,213.51,298.77,59.991,1470276903,"201051344000582","219011344069620",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,501025.0,501025.0,1669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276920,834424.00
08/03/2016 22:15,2,0.000,ALERT,212.83,297.87,59.991,1470276903,"201051344000955","219011344069620",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,514501.2,514501.2,1676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276922,834425.00
08/03/2016 22:15,2,0.000,ALERT,211.93,296.36,59.986,1470276903,"274151322000094","219011344069620",0.00,26.30,0,294.26,297.26,0.0,0.0,0.000,633473.5,633473.5,1689,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276924,834426.00
08/03/2016 22:15,2,0.000,ALERT,213.29,299.07,60.012,1470276903,"201051344000579","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,517621.4,517621.4,1676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276925,834427.00
08/03/2016 22:15,2,0.000,ALERT,213.29,298.77,59.975,1470276903,"201051344000890","219011344069620",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,511734.4,511734.4,1669,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276927,834428.00
08/03/2016 22:15,2,0.000,ALERT,213.51,298.17,59.996,1470276903,"201051344000438","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,513367.0,513367.0,1679,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276929,834429.00
08/03/2016 22:15,2,0.000,ALERT,213.51,297.57,59.965,1470276903,"201051344000417","219011344069620",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,504950.5,504950.5,1671,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276931,834430.00
08/03/2016 22:15,2,0.000,ALERT,212.16,297.26,59.986,1470276903,"274151322000083","219011344069620",0.00,25.80,0,294.86,298.47,0.0,0.0,0.000,767687.9,767687.9,1667,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276933,834431.00
08/03/2016 22:15,2,0.000,ALERT,212.61,296.66,59.949,1470276903,"274151322000076","219011344069620",0.00,26.00,0,294.26,298.17,0.0,0.0,0.000,818680.8,818680.8,1662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276934,834432.00
08/03/2016 22:15,2,0.000,ALERT,213.29,299.07,60.002,1470276903,"201051344000868","219011344069620",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,502269.2,502269.2,1673,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276936,834433.00
08/03/2016 22:15,2,0.000,ALERT,212.16,297.87,59.991,1470276903,"274151322000095","219011344069620",0.00,25.80,0,295.46,298.77,0.0,0.0,0.000,810397.7,810397.7,1664,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276938,834434.00
08/03/2016 22:15,2,0.000,ALERT,213.29,298.47,59.986,1470276903,"201051344000988","219011344069620",0.00,23.80,0,292.76,299.67,0.0,0.0,0.000,498651.8,498651.8,1678,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276940,834435.00
08/03/2016 22:15,2,0.000,ALERT,213.29,297.87,60.002,1470276903,"201051344001025","219011344069620",0.00,23.50,0,294.26,299.97,0.0,0.0,0.000,512663.4,512663.4,1669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276942,834436.00
08/03/2016 22:15,2,0.000,ALERT,213.29,298.77,59.965,1470276903,"201051344000458","219011344069620",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,509745.6,509745.6,1672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276943,834437.00
08/03/2016 22:15,2,0.000,ALERT,213.96,298.47,60.002,1470276903,"201051344000853","219011344069620",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,508829.0,508829.0,1668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276945,834438.00
08/03/2016 22:15,2,0.000,ALERT,213.51,298.17,60.002,1470276903,"201051344000685","219011344069620",0.00,23.50,0,294.26,299.37,0.0,0.0,0.000,512673.6,512673.6,1678,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276947,834439.00
08/03/2016 22:15,2,0.000,ALERT,213.51,297.87,60.018,1470276903,"201051344000917","219011344069620",0.00,24.30,0,293.66,298.77,0.0,0.0,0.000,509571.9,509571.9,1681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276949,834440.00
08/03/2016 22:15,2,0.000,ALERT,213.74,298.77,60.002,1470276903,"201051344001145","219011344069620",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,514808.2,514808.2,1683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276950,834441.00
08/03/2016 22:15,2,0.000,ALERT,213.51,297.57,60.007,1470276903,"201051344000651","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,507538.0,507538.0,1668,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276952,834442.00
08/03/2016 22:15,2,0.000,ALERT,211.70,296.66,59.996,1470276903,"274151322000088","219011344069620",0.00,26.00,0,294.56,297.87,0.0,0.0,0.000,739915.5,739915.5,1668,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276954,834443.00
08/03/2016 22:15,2,0.000,ALERT,212.61,296.66,59.981,1470276903,"274151322000068","219011344069620",0.00,26.80,0,293.96,297.57,0.0,0.0,0.000,633618.9,633618.9,1686,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276956,834444.00
08/03/2016 22:15,2,0.000,ALERT,212.83,297.87,60.007,1470276903,"201051344001135","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,503627.8,503627.8,1670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276958,834445.00
08/03/2016 22:15,2,0.000,ALERT,213.06,299.07,60.002,1470276903,"201051344000594","219011344069620",0.00,24.00,0,294.56,300.27,0.0,0.0,0.000,514132.8,514132.8,1674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276960,834446.00
08/03/2016 22:15,2,0.000,ALERT,213.29,297.87,60.028,1470276903,"201051344001203","219011344069620",0.00,23.80,0,294.56,301.17,0.0,0.0,0.000,511444.2,511444.2,1677,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276961,834447.00
08/03/2016 22:15,2,0.000,ALERT,211.70,296.96,60.002,1470276903,"274151322000054","219011344069620",0.00,26.30,0,294.86,298.77,0.0,0.0,0.000,755327.0,755327.0,1665,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276963,834448.00
08/03/2016 22:15,2,0.000,ALERT,213.51,297.87,60.002,1470276903,"201051344000867","219011344069620",0.00,24.50,0,294.86,300.27,0.0,0.0,0.000,501381.5,501381.5,1672,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276965,834449.00
08/03/2016 22:15,2,0.000,ALERT,213.06,298.17,60.002,1470276903,"201051344001093","219011344069620",0.00,24.00,0,294.86,299.37,0.0,0.0,0.000,508957.9,508957.9,1679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276967,834450.00
08/03/2016 22:15,2,0.000,ALERT,213.06,298.47,60.002,1470276903,"201051344000900","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,517684.7,517684.7,1676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470276969,834451.00
08/03/2016 22:15,2,0.000,ALERT,213.74,298.17,60.002,1470276903,"201051344000648","219011344069620",0.00,23.50,0,294.56,299.97,0.0,0.0,0.000,507591.9,507591.9,1670,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276971,834452.00
08/03/2016 22:15,2,0.000,ALERT,213.29,298.77,59.996,1470276903,"201051344000569","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,518113.5,518113.5,1670,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276973,834453.00
08/03/2016 22:15,2,0.000,ALERT,213.29,298.77,59.981,1470276903,"201051344000983","219011344069620",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,510176.8,510176.8,1669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276974,834454.00
08/03/2016 22:15,2,0.000,ALERT,213.06,297.87,60.012,1470276903,"201051344001158","219011344069620",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,502957.2,502957.2,1675,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276976,834455.00
08/03/2016 22:15,2,0.000,ALERT,213.74,298.77,60.012,1470276903,"201051344000576","219011344069620",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,510265.4,510265.4,1672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276978,834456.00
08/03/2016 22:15,2,0.000,ALERT,211.93,296.66,60.002,1470276903,"274151322000087","219011344069620",0.00,27.50,0,293.96,298.17,0.0,0.0,0.000,728063.9,728063.9,1683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470276980,834457.00
08/03/2016 22:30,2,0.000,ALERT,213.29,297.26,59.991,1470277804,"201051344000645","219011344069620",0.00,23.50,0,296.06,299.67,0.0,0.0,0.000,509832.8,509832.8,1674,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277806,834458.00
08/03/2016 22:30,2,0.000,ALERT,211.70,296.06,59.986,1470277804,"274151322000085","219011344069620",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,755816.9,755816.9,1665,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277807,834459.00
08/03/2016 22:30,2,0.000,ALERT,213.06,296.96,59.954,1470277804,"201051344000633","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,501261.0,501261.0,1672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277809,834460.00
08/03/2016 22:30,2,0.000,ALERT,212.83,297.26,60.012,1470277804,"201051344000469","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,503376.1,503376.1,1679,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277811,834461.00
08/03/2016 22:30,2,0.000,ALERT,212.16,296.96,59.986,1470277804,"201051344000646","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,504806.6,504806.6,1672,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277813,834462.00
08/03/2016 22:30,2,0.000,ALERT,211.48,295.46,59.981,1470277804,"274151322000052","219011344069620",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,774661.4,774661.4,1663,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277815,834463.00
08/03/2016 22:30,2,0.000,ALERT,212.83,297.57,59.986,1470277804,"201051344000585","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,513585.8,513585.8,1669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277817,834464.00
08/03/2016 22:30,2,0.000,ALERT,212.61,297.57,60.039,1470277804,"201051344001230","219011344069620",0.00,22.80,0,296.66,299.67,0.0,0.0,0.000,508187.6,508187.6,1682,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277818,834465.00
08/03/2016 22:30,2,0.000,ALERT,213.06,297.87,59.996,1470277804,"201051344000582","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,501025.0,501025.0,1671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277820,834466.00
08/03/2016 22:30,2,0.000,ALERT,212.16,296.96,59.965,1470277804,"201051344000955","219011344069620",0.00,23.30,0,296.06,299.37,0.0,0.0,0.000,514501.2,514501.2,1678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277822,834467.00
08/03/2016 22:30,2,0.000,ALERT,211.70,295.46,59.996,1470277804,"274151322000094","219011344069620",0.00,25.30,0,294.26,297.87,0.0,0.0,0.000,633473.5,633473.5,1691,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277824,834468.00
08/03/2016 22:30,2,0.000,ALERT,212.61,298.17,59.986,1470277804,"201051344000579","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,517621.4,517621.4,1678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277826,834469.00
08/03/2016 22:30,2,0.000,ALERT,212.38,297.26,59.986,1470277804,"201051344000890","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,511734.4,511734.4,1671,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277827,834470.00
08/03/2016 22:30,2,0.000,ALERT,212.61,296.96,59.991,1470277804,"201051344000438","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,513367.0,513367.0,1681,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277829,834471.00
08/03/2016 22:30,2,0.000,ALERT,212.83,296.36,59.996,1470277804,"201051344000417","219011344069620",0.00,23.30,0,295.76,299.07,0.0,0.0,0.000,504950.5,504950.5,1673,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277831,834472.00
08/03/2016 22:30,2,0.000,ALERT,211.70,296.06,59.981,1470277804,"274151322000083","219011344069620",0.00,24.80,0,294.56,298.77,0.0,0.0,0.000,767687.9,767687.9,1669,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277833,834473.00
08/03/2016 22:30,2,0.000,ALERT,212.16,295.76,59.981,1470277804,"274151322000076","219011344069620",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,818680.8,818680.8,1664,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277835,834474.00
08/03/2016 22:30,2,0.000,ALERT,212.61,298.17,60.023,1470277804,"201051344000868","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,502269.2,502269.2,1675,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277837,834475.00
08/03/2016 22:30,2,0.000,ALERT,211.48,296.96,59.959,1470277804,"274151322000095","219011344069620",0.00,24.80,0,295.76,299.07,0.0,0.0,0.000,810397.7,810397.7,1666,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277838,834476.00
08/03/2016 22:30,2,0.000,ALERT,212.61,297.26,59.991,1470277804,"201051344000988","219011344069620",0.00,23.30,0,293.96,299.97,0.0,0.0,0.000,498651.8,498651.8,1680,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277840,834477.00
08/03/2016 22:30,2,0.000,ALERT,212.38,296.36,59.996,1470277804,"201051344001025","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,512663.4,512663.4,1671,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277842,834478.00
08/03/2016 22:30,2,0.000,ALERT,212.61,297.26,60.002,1470277804,"201051344000458","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,509745.6,509745.6,1674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277844,834479.00
08/03/2016 22:30,2,0.000,ALERT,213.29,297.26,59.996,1470277804,"201051344000853","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,508829.0,508829.0,1670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277845,834480.00
08/03/2016 22:30,2,0.000,ALERT,212.83,296.96,60.002,1470277804,"201051344000685","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,512673.6,512673.6,1680,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277847,834481.00
08/03/2016 22:30,2,0.000,ALERT,212.61,296.66,59.986,1470277804,"201051344000917","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,509571.9,509571.9,1683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277849,834482.00
08/03/2016 22:30,2,0.000,ALERT,212.83,297.26,59.991,1470277804,"201051344001145","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,514808.2,514808.2,1685,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277851,834483.00
08/03/2016 22:30,2,0.000,ALERT,212.83,296.36,59.991,1470277804,"201051344000651","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,507538.0,507538.0,1670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277853,834484.00
08/03/2016 22:30,2,0.000,ALERT,211.25,296.06,60.028,1470277804,"274151322000088","219011344069620",0.00,25.30,0,294.26,298.17,0.0,0.0,0.000,739915.5,739915.5,1670,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277854,834485.00
08/03/2016 22:30,2,0.000,ALERT,212.16,295.46,60.018,1470277804,"274151322000068","219011344069620",0.00,26.00,0,293.96,297.57,0.0,0.0,0.000,633618.9,633618.9,1688,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277856,834486.00
08/03/2016 22:30,2,0.000,ALERT,212.16,296.96,60.002,1470277804,"201051344001135","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,503627.8,503627.8,1672,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277858,834487.00
08/03/2016 22:30,2,0.000,ALERT,212.38,297.87,60.018,1470277804,"201051344000594","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,514132.8,514132.8,1676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277860,834488.00
08/03/2016 22:30,2,0.000,ALERT,212.61,296.66,59.965,1470277804,"201051344001203","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,511444.2,511444.2,1679,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277861,834489.00
08/03/2016 22:30,2,0.000,ALERT,211.48,296.66,59.986,1470277804,"274151322000054","219011344069620",0.00,25.50,0,294.56,299.07,0.0,0.0,0.000,755327.0,755327.0,1667,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277863,834490.00
08/03/2016 22:30,2,0.000,ALERT,212.83,296.96,59.986,1470277804,"201051344000867","219011344069620",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,501381.5,501381.5,1674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277865,834491.00
08/03/2016 22:30,2,0.000,ALERT,212.61,297.26,60.002,1470277804,"201051344001093","219011344069620",0.00,23.30,0,296.06,299.37,0.0,0.0,0.000,508957.9,508957.9,1681,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277867,834492.00
08/03/2016 22:30,2,0.000,ALERT,212.38,296.96,59.970,1470277804,"201051344000900","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,517684.7,517684.7,1678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277869,834493.00
08/03/2016 22:30,2,0.000,ALERT,212.83,296.96,60.002,1470277804,"201051344000648","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,507591.9,507591.9,1672,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277870,834494.00
08/03/2016 22:30,2,0.000,ALERT,212.61,297.57,59.959,1470277804,"201051344000569","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,518113.5,518113.5,1672,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277872,834495.00
08/03/2016 22:30,2,0.000,ALERT,212.61,297.57,59.996,1470277804,"201051344000983","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,510176.8,510176.8,1671,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470277874,834496.00
08/03/2016 22:30,2,0.000,ALERT,212.38,296.96,60.002,1470277804,"201051344001158","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,502957.2,502957.2,1677,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277876,834497.00
08/03/2016 22:30,2,0.000,ALERT,212.83,297.57,60.039,1470277804,"201051344000576","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,510265.4,510265.4,1674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277878,834498.00
08/03/2016 22:30,2,0.000,ALERT,211.70,296.36,60.007,1470277804,"274151322000087","219011344069620",0.00,26.50,0,293.96,298.17,0.0,0.0,0.000,728063.9,728063.9,1685,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470277880,834499.00
08/03/2016 22:45,2,0.000,ALERT,212.83,296.66,59.996,1470278703,"201051344000645","219011344069620",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,509832.8,509832.8,1676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278705,834500.00
08/03/2016 22:45,2,0.000,ALERT,212.83,296.36,59.996,1470278703,"201051344000633","219011344069620",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,501261.0,501261.0,1674,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278708,834501.00
08/03/2016 22:45,2,0.000,ALERT,212.38,296.66,59.970,1470278703,"201051344000469","219011344069620",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,503376.1,503376.1,1681,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278710,834502.00
08/03/2016 22:45,2,0.000,ALERT,212.16,297.57,59.986,1470278703,"201051344000646","219011344069620",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,504806.6,504806.6,1674,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278712,834503.00
08/03/2016 22:45,2,0.000,ALERT,210.80,296.66,59.986,1470278703,"274151322000052","219011344069620",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,774661.4,774661.4,1665,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278714,834504.00
08/03/2016 22:45,2,0.000,ALERT,212.61,297.87,60.018,1470278703,"201051344000585","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,513585.8,513585.8,1671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278715,834505.00
08/03/2016 22:45,2,0.000,ALERT,212.38,298.17,59.981,1470278703,"201051344001230","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,508187.6,508187.6,1684,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278717,834506.00
08/03/2016 22:45,2,0.000,ALERT,213.06,298.47,59.996,1470278703,"201051344000582","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,501025.0,501025.0,1673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278719,834507.00
08/03/2016 22:45,2,0.000,ALERT,211.25,295.46,59.986,1470278703,"274151322000094","219011344069620",0.00,24.50,0,293.66,297.57,0.0,0.0,0.000,633473.5,633473.5,1693,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278722,834508.00
08/03/2016 22:45,2,0.000,ALERT,212.16,297.57,59.996,1470278703,"201051344000579","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,517621.4,517621.4,1680,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278724,834509.00
08/03/2016 22:45,2,0.000,ALERT,212.38,298.17,59.991,1470278703,"201051344000890","219011344069620",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,511734.4,511734.4,1673,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278726,834510.00
08/03/2016 22:45,2,0.000,ALERT,212.61,297.57,59.975,1470278703,"201051344000438","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,513367.0,513367.0,1683,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278727,834511.00
08/03/2016 22:45,2,0.000,ALERT,212.38,296.96,59.986,1470278703,"201051344000417","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,504950.5,504950.5,1675,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278729,834512.00
08/03/2016 22:45,2,0.000,ALERT,211.03,296.36,59.996,1470278703,"274151322000083","219011344069620",0.00,24.30,0,294.26,298.47,0.0,0.0,0.000,767687.9,767687.9,1671,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278731,834513.00
08/03/2016 22:45,2,0.000,ALERT,211.70,295.46,59.986,1470278703,"274151322000076","219011344069620",0.00,24.30,0,293.96,298.17,0.0,0.0,0.000,818680.8,818680.8,1666,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278733,834514.00
08/03/2016 22:45,2,0.000,ALERT,212.38,297.57,59.986,1470278703,"201051344000868","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,502269.2,502269.2,1677,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278734,834515.00
08/03/2016 22:45,2,0.000,ALERT,211.25,297.26,59.954,1470278703,"274151322000095","219011344069620",0.00,24.00,0,295.16,298.77,0.0,0.0,0.000,810397.7,810397.7,1668,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278736,834516.00
08/03/2016 22:45,2,0.000,ALERT,212.16,296.66,59.991,1470278703,"201051344000988","219011344069620",0.00,22.50,0,292.76,298.77,0.0,0.0,0.000,498651.8,498651.8,1682,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278738,834517.00
08/03/2016 22:45,2,0.000,ALERT,212.38,296.96,59.996,1470278703,"201051344001025","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,512663.4,512663.4,1673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278740,834518.00
08/03/2016 22:45,2,0.000,ALERT,212.38,296.96,59.991,1470278703,"201051344000458","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,509745.6,509745.6,1676,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278742,834519.00
08/03/2016 22:45,2,0.000,ALERT,212.83,296.96,59.986,1470278703,"201051344000853","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,508829.0,508829.0,1672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278744,834520.00
08/03/2016 22:45,2,0.000,ALERT,212.83,297.57,59.986,1470278703,"201051344000685","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,512673.6,512673.6,1682,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278746,834521.00
08/03/2016 22:45,2,0.000,ALERT,212.38,296.66,59.986,1470278703,"201051344000917","219011344069620",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,509571.9,509571.9,1685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278748,834522.00
08/03/2016 22:45,2,0.000,ALERT,212.61,297.87,59.986,1470278703,"201051344001145","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,514808.2,514808.2,1687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278749,834523.00
08/03/2016 22:45,2,0.000,ALERT,212.61,296.96,59.970,1470278703,"201051344000651","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,507538.0,507538.0,1672,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278751,834524.00
08/03/2016 22:45,2,0.000,ALERT,210.57,296.36,59.996,1470278703,"274151322000088","219011344069620",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,739915.5,739915.5,1672,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278753,834525.00
08/03/2016 22:45,2,0.000,ALERT,211.48,295.16,59.991,1470278703,"274151322000068","219011344069620",0.00,25.30,0,293.66,297.26,0.0,0.0,0.000,633618.9,633618.9,1690,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278755,834526.00
08/03/2016 22:45,2,0.000,ALERT,212.16,297.57,60.002,1470278703,"201051344001135","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,503627.8,503627.8,1674,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278756,834527.00
08/03/2016 22:45,2,0.000,ALERT,212.16,297.26,60.007,1470278703,"201051344000594","219011344069620",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,514132.8,514132.8,1678,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278758,834528.00
08/03/2016 22:45,2,0.000,ALERT,212.61,297.26,60.002,1470278703,"201051344001203","219011344069620",0.00,22.80,0,294.86,301.17,0.0,0.0,0.000,511444.2,511444.2,1681,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278760,834529.00
08/03/2016 22:45,2,0.000,ALERT,211.03,296.36,60.023,1470278703,"274151322000054","219011344069620",0.00,24.80,0,293.96,298.77,0.0,0.0,0.000,755327.0,755327.0,1669,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278762,834530.00
08/03/2016 22:45,2,0.000,ALERT,212.38,296.36,59.959,1470278703,"201051344000867","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,501381.5,501381.5,1676,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278764,834531.00
08/03/2016 22:45,2,0.000,ALERT,212.38,297.57,60.002,1470278703,"201051344001093","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,508957.9,508957.9,1683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278765,834532.00
08/03/2016 22:45,2,0.000,ALERT,212.16,296.66,59.996,1470278703,"201051344000900","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,517684.7,517684.7,1680,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278767,834533.00
08/03/2016 22:45,2,0.000,ALERT,212.61,296.36,60.007,1470278703,"201051344000648","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,507591.9,507591.9,1674,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278769,834534.00
08/03/2016 22:45,2,0.000,ALERT,212.16,297.26,60.007,1470278703,"201051344000569","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,518113.5,518113.5,1674,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278771,834535.00
08/03/2016 22:45,2,0.000,ALERT,212.38,297.26,60.007,1470278703,"201051344000983","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,510176.8,510176.8,1673,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278773,834536.00
08/03/2016 22:45,2,0.000,ALERT,212.16,296.36,60.007,1470278703,"201051344001158","219011344069620",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,502957.2,502957.2,1679,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278774,834537.00
08/03/2016 22:45,2,0.000,ALERT,212.61,297.26,60.002,1470278703,"201051344000576","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,510265.4,510265.4,1676,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278776,834538.00
08/03/2016 22:45,2,0.000,ALERT,211.03,296.36,59.970,1470278703,"274151322000087","219011344069620",0.00,25.50,0,293.36,297.87,0.0,0.0,0.000,728063.9,728063.9,1687,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470278778,834539.00
08/03/2016 22:45,2,0.000,ALERT,211.25,296.06,60.028,1470278703,"274151322000085","219011344069620",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,755816.9,755816.9,1667,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278780,834540.00
08/03/2016 22:45,2,0.000,ALERT,212.16,297.57,60.007,1470278703,"201051344000955","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,514501.2,514501.2,1680,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470278782,834541.00
08/03/2016 23:00,2,0.000,ALERT,213.51,298.17,60.002,1470279603,"201051344000645","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,509832.8,509832.8,1678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279605,834542.00
08/03/2016 23:00,2,0.000,ALERT,212.16,297.57,59.986,1470279603,"274151322000085","219011344069620",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,755816.9,755816.9,1669,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279607,834543.00
08/03/2016 23:00,2,0.000,ALERT,213.74,297.87,59.996,1470279603,"201051344000633","219011344069620",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,501261.0,501261.0,1676,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279609,834544.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.17,60.002,1470279603,"201051344000469","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,503376.1,503376.1,1683,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279611,834545.00
08/03/2016 23:00,2,0.000,ALERT,212.38,298.47,60.002,1470279603,"201051344000646","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,504806.6,504806.6,1676,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279612,834546.00
08/03/2016 23:00,2,0.000,ALERT,211.70,297.26,60.002,1470279603,"274151322000052","219011344069620",0.00,23.80,0,294.26,299.37,0.0,0.0,0.000,774661.4,774661.4,1667,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279614,834547.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.77,60.007,1470279603,"201051344000585","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,513585.8,513585.8,1673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279616,834548.00
08/03/2016 23:00,2,0.000,ALERT,212.83,299.07,59.996,1470279603,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,508187.6,508187.6,1686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279618,834549.00
08/03/2016 23:00,2,0.000,ALERT,213.29,299.37,59.981,1470279603,"201051344000582","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,501025.0,501025.0,1675,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279620,834550.00
08/03/2016 23:00,2,0.000,ALERT,212.61,298.47,60.007,1470279603,"201051344000955","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,514501.2,514501.2,1682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279622,834551.00
08/03/2016 23:00,2,0.000,ALERT,212.38,297.57,60.002,1470279603,"274151322000094","219011344069620",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,633473.5,633473.5,1695,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279623,834552.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.47,60.028,1470279603,"201051344000579","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,517621.4,517621.4,1682,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279625,834553.00
08/03/2016 23:00,2,0.000,ALERT,212.83,299.07,60.023,1470279603,"201051344000890","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,511734.4,511734.4,1675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279627,834554.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.47,60.002,1470279603,"201051344000438","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,513367.0,513367.0,1685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279629,834555.00
08/03/2016 23:00,2,0.000,ALERT,213.06,297.87,60.044,1470279603,"201051344000417","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,504950.5,504950.5,1677,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279630,834556.00
08/03/2016 23:00,2,0.000,ALERT,212.16,298.17,60.002,1470279603,"274151322000083","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,767687.9,767687.9,1673,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279632,834557.00
08/03/2016 23:00,2,0.000,ALERT,212.61,297.87,60.028,1470279603,"274151322000076","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,818680.8,818680.8,1668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279634,834558.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.77,60.007,1470279603,"201051344000868","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,502269.2,502269.2,1679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279636,834559.00
08/03/2016 23:00,2,0.000,ALERT,211.93,298.77,60.002,1470279603,"274151322000095","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,810397.7,810397.7,1670,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279638,834560.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.17,59.991,1470279603,"201051344000988","219011344069620",0.00,22.50,0,292.76,299.07,0.0,0.0,0.000,498651.8,498651.8,1684,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279639,834561.00
08/03/2016 23:00,2,0.000,ALERT,212.61,297.87,60.007,1470279603,"201051344001025","219011344069620",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,512663.4,512663.4,1675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279641,834562.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.17,60.007,1470279603,"201051344000458","219011344069620",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,509745.6,509745.6,1678,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279643,834563.00
08/03/2016 23:00,2,0.000,ALERT,213.51,298.17,60.012,1470279603,"201051344000853","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,508829.0,508829.0,1674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279645,834564.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.47,60.039,1470279603,"201051344000685","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,512673.6,512673.6,1684,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279647,834565.00
