ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2016 23:00,2,0.000,ALERT,212.83,297.87,60.028,1470279603,"201051344000917","219011344069620",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,509571.9,509571.9,1687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279649,834566.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.77,59.975,1470279603,"201051344001145","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,514808.2,514808.2,1689,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279650,834567.00
08/03/2016 23:00,2,0.000,ALERT,213.06,297.57,60.012,1470279603,"201051344000651","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,507538.0,507538.0,1674,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279652,834568.00
08/03/2016 23:00,2,0.000,ALERT,211.70,297.87,59.986,1470279603,"274151322000088","219011344069620",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,739915.5,739915.5,1674,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279654,834569.00
08/03/2016 23:00,2,0.000,ALERT,212.61,296.66,60.018,1470279603,"274151322000068","219011344069620",0.00,24.50,0,294.26,297.87,0.0,0.0,0.000,633618.9,633618.9,1692,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279656,834570.00
08/03/2016 23:00,2,0.000,ALERT,212.61,298.47,60.012,1470279603,"201051344001135","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,503627.8,503627.8,1676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279658,834571.00
08/03/2016 23:00,2,0.000,ALERT,212.83,299.07,60.049,1470279603,"201051344000594","219011344069620",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,514132.8,514132.8,1680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279660,834572.00
08/03/2016 23:00,2,0.000,ALERT,212.83,298.17,60.018,1470279603,"201051344001203","219011344069620",0.00,22.30,0,295.16,301.47,0.0,0.0,0.000,511444.2,511444.2,1683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279661,834573.00
08/03/2016 23:00,2,0.000,ALERT,212.16,297.57,60.012,1470279603,"274151322000054","219011344069620",0.00,24.00,0,294.86,299.37,0.0,0.0,0.000,755327.0,755327.0,1671,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279664,834574.00
08/03/2016 23:00,2,0.000,ALERT,213.29,297.87,60.007,1470279603,"201051344000867","219011344069620",0.00,22.80,0,294.56,299.97,0.0,0.0,0.000,501381.5,501381.5,1678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470279665,834575.00
08/03/2016 23:00,2,0.000,ALERT,212.61,298.17,60.007,1470279603,"201051344001093","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,508957.9,508957.9,1685,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279667,834576.00
08/03/2016 23:00,2,0.000,ALERT,212.83,298.17,60.007,1470279603,"201051344000900","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,517684.7,517684.7,1682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279669,834577.00
08/03/2016 23:00,2,0.000,ALERT,213.29,297.57,60.012,1470279603,"201051344000648","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,507591.9,507591.9,1676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279671,834578.00
08/03/2016 23:00,2,0.000,ALERT,213.29,298.77,60.012,1470279603,"201051344000569","219011344069620",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,518113.5,518113.5,1676,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279673,834579.00
08/03/2016 23:00,2,0.000,ALERT,213.06,298.47,60.002,1470279603,"201051344000983","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,510176.8,510176.8,1675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279674,834580.00
08/03/2016 23:00,2,0.000,ALERT,213.06,297.87,60.007,1470279603,"201051344001158","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,502957.2,502957.2,1681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279676,834581.00
08/03/2016 23:00,2,0.000,ALERT,213.51,298.77,59.970,1470279603,"201051344000576","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,510265.4,510265.4,1678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279678,834582.00
08/03/2016 23:00,2,0.000,ALERT,212.16,297.57,59.996,1470279603,"274151322000087","219011344069620",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,728063.9,728063.9,1689,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470279680,834583.00
08/03/2016 23:15,2,0.000,ALERT,214.19,299.07,60.007,1470280503,"201051344000645","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,509832.8,509832.8,1680,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280505,834584.00
08/03/2016 23:15,2,0.000,ALERT,212.83,298.47,59.975,1470280503,"274151322000085","219011344069620",0.00,23.50,0,296.36,299.67,0.0,0.0,0.000,755816.9,755816.9,1671,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280507,834585.00
08/03/2016 23:15,2,0.000,ALERT,214.19,298.77,59.981,1470280503,"201051344000633","219011344069620",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,501261.0,501261.0,1678,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280508,834586.00
08/03/2016 23:15,2,0.000,ALERT,213.74,299.07,59.986,1470280503,"201051344000469","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,503376.1,503376.1,1685,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280510,834587.00
08/03/2016 23:15,2,0.000,ALERT,213.29,299.07,60.018,1470280503,"201051344000646","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,504806.6,504806.6,1678,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280512,834588.00
08/03/2016 23:15,2,0.000,ALERT,212.38,298.77,59.986,1470280503,"274151322000052","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,774661.4,774661.4,1669,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280514,834589.00
08/03/2016 23:15,2,0.000,ALERT,213.74,299.37,59.954,1470280503,"201051344000585","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,513585.8,513585.8,1675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280516,834590.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.67,59.954,1470280503,"201051344001230","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,508187.6,508187.6,1688,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280517,834591.00
08/03/2016 23:15,2,0.000,ALERT,213.96,299.97,59.996,1470280503,"201051344000582","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,501025.0,501025.0,1677,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280519,834592.00
08/03/2016 23:15,2,0.000,ALERT,213.29,299.07,60.002,1470280503,"201051344000955","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,514501.2,514501.2,1684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280521,834593.00
08/03/2016 23:15,2,0.000,ALERT,212.61,297.87,59.991,1470280503,"274151322000094","219011344069620",0.00,23.30,0,296.06,299.07,0.0,0.0,0.000,633473.5,633473.5,1697,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280523,834594.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.67,60.012,1470280503,"201051344000579","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,517621.4,517621.4,1684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280525,834595.00
08/03/2016 23:15,2,0.000,ALERT,213.29,299.37,60.007,1470280503,"201051344000890","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,511734.4,511734.4,1677,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280527,834596.00
08/03/2016 23:15,2,0.000,ALERT,213.74,299.07,59.996,1470280503,"201051344000438","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,513367.0,513367.0,1687,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280529,834597.00
08/03/2016 23:15,2,0.000,ALERT,213.74,298.47,60.034,1470280503,"201051344000417","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,504950.5,504950.5,1679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280531,834598.00
08/03/2016 23:15,2,0.000,ALERT,212.61,299.37,60.002,1470280503,"274151322000083","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,767687.9,767687.9,1675,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280533,834599.00
08/03/2016 23:15,2,0.000,ALERT,213.06,298.47,59.991,1470280503,"274151322000076","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,818680.8,818680.8,1670,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280534,834600.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.97,60.002,1470280503,"201051344000868","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,502269.2,502269.2,1681,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280536,834601.00
08/03/2016 23:15,2,0.000,ALERT,212.61,299.67,59.996,1470280503,"274151322000095","219011344069620",0.00,23.00,0,297.26,300.27,0.0,0.0,0.000,810397.7,810397.7,1672,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280538,834602.00
08/03/2016 23:15,2,0.000,ALERT,213.29,299.07,59.986,1470280503,"201051344000988","219011344069620",0.00,22.00,0,293.66,300.57,0.0,0.0,0.000,498651.8,498651.8,1686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280540,834603.00
08/03/2016 23:15,2,0.000,ALERT,213.29,298.47,59.991,1470280503,"201051344001025","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,512663.4,512663.4,1677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280542,834604.00
08/03/2016 23:15,2,0.000,ALERT,213.29,299.37,59.996,1470280503,"201051344000458","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,509745.6,509745.6,1680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280544,834605.00
08/03/2016 23:15,2,0.000,ALERT,214.19,299.07,60.044,1470280503,"201051344000853","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,508829.0,508829.0,1676,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280545,834606.00
08/03/2016 23:15,2,0.000,ALERT,213.74,299.07,59.991,1470280503,"201051344000685","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,512673.6,512673.6,1686,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280547,834607.00
08/03/2016 23:15,2,0.000,ALERT,213.74,298.77,59.954,1470280503,"201051344000917","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,509571.9,509571.9,1689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280549,834608.00
08/03/2016 23:15,2,0.000,ALERT,213.74,299.37,59.996,1470280503,"201051344001145","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,514808.2,514808.2,1691,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280551,834609.00
08/03/2016 23:15,2,0.000,ALERT,213.74,298.17,59.996,1470280503,"201051344000651","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,507538.0,507538.0,1676,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280552,834610.00
08/03/2016 23:15,2,0.000,ALERT,212.16,298.17,59.981,1470280503,"274151322000088","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,739915.5,739915.5,1676,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280554,834611.00
08/03/2016 23:15,2,0.000,ALERT,213.06,297.87,60.012,1470280503,"274151322000068","219011344069620",0.00,24.00,0,295.76,298.77,0.0,0.0,0.000,633618.9,633618.9,1694,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280556,834612.00
08/03/2016 23:15,2,0.000,ALERT,213.29,298.77,59.954,1470280503,"201051344001135","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,503627.8,503627.8,1678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280558,834613.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.97,60.012,1470280503,"201051344000594","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,514132.8,514132.8,1682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280560,834614.00
08/03/2016 23:15,2,0.000,ALERT,213.51,298.77,60.012,1470280503,"201051344001203","219011344069620",0.00,22.00,0,296.36,302.07,0.0,0.0,0.000,511444.2,511444.2,1685,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280561,834615.00
08/03/2016 23:15,2,0.000,ALERT,212.61,298.77,59.996,1470280503,"274151322000054","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,755327.0,755327.0,1673,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280563,834616.00
08/03/2016 23:15,2,0.000,ALERT,213.74,298.77,59.996,1470280503,"201051344000867","219011344069620",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,501381.5,501381.5,1680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280565,834617.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.07,59.996,1470280503,"201051344001093","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,508957.9,508957.9,1687,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470280567,834618.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.07,59.991,1470280503,"201051344000900","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,517684.7,517684.7,1684,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280569,834619.00
08/03/2016 23:15,2,0.000,ALERT,213.96,298.77,60.002,1470280503,"201051344000648","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,507591.9,507591.9,1678,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280571,834620.00
08/03/2016 23:15,2,0.000,ALERT,213.74,299.67,60.002,1470280503,"201051344000569","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,518113.5,518113.5,1678,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280572,834621.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.67,59.996,1470280503,"201051344000983","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,510176.8,510176.8,1677,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280574,834622.00
08/03/2016 23:15,2,0.000,ALERT,213.51,299.07,60.002,1470280503,"201051344001158","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,502957.2,502957.2,1683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280576,834623.00
08/03/2016 23:15,2,0.000,ALERT,213.96,299.67,60.012,1470280503,"201051344000576","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,510265.4,510265.4,1680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280578,834624.00
08/03/2016 23:15,2,0.000,ALERT,212.83,298.47,59.996,1470280503,"274151322000087","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,728063.9,728063.9,1691,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470280580,834625.00
08/03/2016 23:30,2,0.000,ALERT,214.19,299.37,59.986,1470281403,"201051344000645","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,509832.8,509832.8,1682,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281405,834626.00
08/03/2016 23:30,2,0.000,ALERT,213.06,298.77,59.981,1470281403,"274151322000085","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,755816.9,755816.9,1673,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281407,834627.00
08/03/2016 23:30,2,0.000,ALERT,214.41,299.37,59.986,1470281403,"201051344000633","219011344069620",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,501261.0,501261.0,1680,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281409,834628.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.67,60.034,1470281403,"201051344000469","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,503376.1,503376.1,1687,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281411,834629.00
08/03/2016 23:30,2,0.000,ALERT,213.51,299.97,59.981,1470281403,"201051344000646","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,504806.6,504806.6,1680,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281413,834630.00
08/03/2016 23:30,2,0.000,ALERT,212.61,299.07,60.018,1470281403,"274151322000052","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,774661.4,774661.4,1671,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281414,834631.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.67,59.986,1470281403,"201051344000585","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,513585.8,513585.8,1677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281416,834632.00
08/03/2016 23:30,2,0.000,ALERT,213.74,300.27,59.975,1470281403,"201051344001230","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,508187.6,508187.6,1690,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281418,834633.00
08/03/2016 23:30,2,0.000,ALERT,214.19,300.57,59.970,1470281403,"201051344000582","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,501025.0,501025.0,1679,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281420,834634.00
08/03/2016 23:30,2,0.000,ALERT,213.51,299.67,59.981,1470281403,"201051344000955","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,514501.2,514501.2,1686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281422,834635.00
08/03/2016 23:30,2,0.000,ALERT,213.06,298.47,59.965,1470281403,"274151322000094","219011344069620",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,633473.5,633473.5,1699,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281423,834636.00
08/03/2016 23:30,2,0.000,ALERT,213.96,300.27,59.991,1470281403,"201051344000579","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,517621.4,517621.4,1686,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281425,834637.00
08/03/2016 23:30,2,0.000,ALERT,213.74,300.57,59.981,1470281403,"201051344000890","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,511734.4,511734.4,1679,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281427,834638.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.97,59.975,1470281403,"201051344000438","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,513367.0,513367.0,1689,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281429,834639.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.07,59.986,1470281403,"201051344000417","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,504950.5,504950.5,1681,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281431,834640.00
08/03/2016 23:30,2,0.000,ALERT,213.06,298.77,59.981,1470281403,"274151322000083","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,767687.9,767687.9,1677,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281432,834641.00
08/03/2016 23:30,2,0.000,ALERT,213.51,299.07,59.970,1470281403,"274151322000076","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,818680.8,818680.8,1672,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281434,834642.00
08/03/2016 23:30,2,0.000,ALERT,213.96,300.27,60.002,1470281403,"201051344000868","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,502269.2,502269.2,1683,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281436,834643.00
08/03/2016 23:30,2,0.000,ALERT,213.06,299.67,59.975,1470281403,"274151322000095","219011344069620",0.00,22.50,0,298.17,300.87,0.0,0.0,0.000,810397.7,810397.7,1674,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281438,834644.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.97,59.991,1470281403,"201051344000988","219011344069620",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,498651.8,498651.8,1688,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281440,834645.00
08/03/2016 23:30,2,0.000,ALERT,213.74,299.37,59.986,1470281403,"201051344001025","219011344069620",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,512663.4,512663.4,1679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281442,834646.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.97,59.986,1470281403,"201051344000458","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,509745.6,509745.6,1682,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281444,834647.00
08/03/2016 23:30,2,0.000,ALERT,214.64,299.67,59.986,1470281403,"201051344000853","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,508829.0,508829.0,1678,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281445,834648.00
08/03/2016 23:30,2,0.000,ALERT,214.19,299.67,59.986,1470281403,"201051344000685","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,512673.6,512673.6,1688,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281447,834649.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.37,59.986,1470281403,"201051344000917","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,509571.9,509571.9,1691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281449,834650.00
08/03/2016 23:30,2,0.000,ALERT,213.96,300.27,59.981,1470281403,"201051344001145","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,514808.2,514808.2,1693,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281451,834651.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.07,59.975,1470281403,"201051344000651","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,507538.0,507538.0,1678,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281453,834652.00
08/03/2016 23:30,2,0.000,ALERT,212.83,298.77,59.970,1470281403,"274151322000088","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,739915.5,739915.5,1678,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281455,834653.00
08/03/2016 23:30,2,0.000,ALERT,213.51,298.17,59.970,1470281403,"274151322000068","219011344069620",0.00,23.50,0,296.36,299.37,0.0,0.0,0.000,633618.9,633618.9,1696,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281456,834654.00
08/03/2016 23:30,2,0.000,ALERT,213.51,299.67,59.970,1470281403,"201051344001135","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,503627.8,503627.8,1680,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281458,834655.00
08/03/2016 23:30,2,0.000,ALERT,213.51,299.97,59.970,1470281403,"201051344000594","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,514132.8,514132.8,1684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281460,834656.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.67,59.975,1470281403,"201051344001203","219011344069620",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,511444.2,511444.2,1687,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281462,834657.00
08/03/2016 23:30,2,0.000,ALERT,213.06,299.67,59.970,1470281403,"274151322000054","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,755327.0,755327.0,1675,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281463,834658.00
08/03/2016 23:30,2,0.000,ALERT,214.19,299.37,60.002,1470281403,"201051344000867","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,501381.5,501381.5,1682,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281465,834659.00
08/03/2016 23:30,2,0.000,ALERT,213.74,299.67,59.970,1470281403,"201051344001093","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,508957.9,508957.9,1689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281467,834660.00
08/03/2016 23:30,2,0.000,ALERT,213.74,299.67,59.970,1470281403,"201051344000900","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,517684.7,517684.7,1686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281469,834661.00
08/03/2016 23:30,2,0.000,ALERT,214.19,299.37,59.970,1470281403,"201051344000648","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,507591.9,507591.9,1680,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281471,834662.00
08/03/2016 23:30,2,0.000,ALERT,213.96,300.27,59.975,1470281403,"201051344000569","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,518113.5,518113.5,1680,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281472,834663.00
08/03/2016 23:30,2,0.000,ALERT,213.74,299.97,59.970,1470281403,"201051344000983","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,510176.8,510176.8,1679,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470281474,834664.00
08/03/2016 23:30,2,0.000,ALERT,213.96,299.37,59.970,1470281403,"201051344001158","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,502957.2,502957.2,1685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281476,834665.00
08/03/2016 23:30,2,0.000,ALERT,214.41,300.27,59.975,1470281403,"201051344000576","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,510265.4,510265.4,1682,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281478,834666.00
08/03/2016 23:30,2,0.000,ALERT,213.29,298.17,59.970,1470281403,"274151322000087","219011344069620",0.00,24.00,0,296.66,299.67,0.0,0.0,0.000,728063.9,728063.9,1693,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470281480,834667.00
08/03/2016 23:45,2,0.000,ALERT,213.06,297.87,60.034,1470282303,"201051344000645","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,509832.8,509832.8,1684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282305,834668.00
08/03/2016 23:45,2,0.000,ALERT,211.93,296.96,60.002,1470282303,"274151322000085","219011344069620",0.00,22.80,0,295.76,300.87,0.0,0.0,0.000,755816.9,755816.9,1675,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282307,834669.00
08/03/2016 23:45,2,0.000,ALERT,213.06,297.57,59.996,1470282303,"201051344000633","219011344069620",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,501261.0,501261.0,1682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282309,834670.00
08/03/2016 23:45,2,0.000,ALERT,212.61,297.57,59.996,1470282303,"201051344000469","219011344069620",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,503376.1,503376.1,1689,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282310,834671.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.17,60.002,1470282303,"201051344000646","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,504806.6,504806.6,1682,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282312,834672.00
08/03/2016 23:45,2,0.000,ALERT,211.48,297.57,59.991,1470282303,"274151322000052","219011344069620",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,774661.4,774661.4,1673,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282314,834673.00
08/03/2016 23:45,2,0.000,ALERT,213.06,298.77,60.007,1470282303,"201051344000585","219011344069620",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,513585.8,513585.8,1679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282316,834674.00
08/03/2016 23:45,2,0.000,ALERT,212.83,298.77,59.991,1470282303,"201051344001230","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,508187.6,508187.6,1692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282318,834675.00
08/03/2016 23:45,2,0.000,ALERT,213.29,299.07,59.991,1470282303,"201051344000582","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,501025.0,501025.0,1681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282319,834676.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.47,59.996,1470282303,"201051344000955","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,514501.2,514501.2,1688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282321,834677.00
08/03/2016 23:45,2,0.000,ALERT,211.93,296.96,59.986,1470282303,"274151322000094","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,633473.5,633473.5,1701,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282323,834678.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.47,60.007,1470282303,"201051344000579","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,517621.4,517621.4,1688,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282325,834679.00
08/03/2016 23:45,2,0.000,ALERT,212.83,299.07,60.002,1470282303,"201051344000890","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,511734.4,511734.4,1681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282327,834680.00
08/03/2016 23:45,2,0.000,ALERT,213.06,298.47,59.996,1470282303,"201051344000438","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,513367.0,513367.0,1691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282328,834681.00
08/03/2016 23:45,2,0.000,ALERT,213.06,297.87,60.012,1470282303,"201051344000417","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,504950.5,504950.5,1683,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282330,834682.00
08/03/2016 23:45,2,0.000,ALERT,211.70,297.26,59.996,1470282303,"274151322000083","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,767687.9,767687.9,1679,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282332,834683.00
08/03/2016 23:45,2,0.000,ALERT,212.16,296.96,59.991,1470282303,"274151322000076","219011344069620",0.00,22.80,0,295.76,300.87,0.0,0.0,0.000,818680.8,818680.8,1674,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282334,834684.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.47,59.959,1470282303,"201051344000868","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,502269.2,502269.2,1685,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282336,834685.00
08/03/2016 23:45,2,0.000,ALERT,211.48,298.17,59.996,1470282303,"274151322000095","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,810397.7,810397.7,1676,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282338,834686.00
08/03/2016 23:45,2,0.000,ALERT,212.38,298.17,60.002,1470282303,"201051344000988","219011344069620",0.00,21.80,0,294.56,301.47,0.0,0.0,0.000,498651.8,498651.8,1690,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282339,834687.00
08/03/2016 23:45,2,0.000,ALERT,212.61,297.57,60.034,1470282303,"201051344001025","219011344069620",0.00,21.50,0,296.66,302.07,0.0,0.0,0.000,512663.4,512663.4,1681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282341,834688.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.17,60.028,1470282303,"201051344000458","219011344069620",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,509745.6,509745.6,1684,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282343,834689.00
08/03/2016 23:45,2,0.000,ALERT,213.06,297.87,59.991,1470282303,"201051344000853","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,508829.0,508829.0,1680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282345,834690.00
08/03/2016 23:45,2,0.000,ALERT,213.06,298.47,59.996,1470282303,"201051344000685","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,512673.6,512673.6,1690,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282346,834691.00
08/03/2016 23:45,2,0.000,ALERT,212.83,297.57,59.996,1470282303,"201051344000917","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,509571.9,509571.9,1693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282348,834692.00
08/03/2016 23:45,2,0.000,ALERT,213.06,298.47,59.991,1470282303,"201051344001145","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,514808.2,514808.2,1695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282350,834693.00
08/03/2016 23:45,2,0.000,ALERT,213.06,297.57,59.996,1470282303,"201051344000651","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,507538.0,507538.0,1680,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282352,834694.00
08/03/2016 23:45,2,0.000,ALERT,211.25,297.26,59.991,1470282303,"274151322000088","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,739915.5,739915.5,1680,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282354,834695.00
08/03/2016 23:45,2,0.000,ALERT,212.16,296.66,59.996,1470282303,"274151322000068","219011344069620",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,633618.9,633618.9,1698,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282356,834696.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.17,60.002,1470282303,"201051344001135","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,503627.8,503627.8,1682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282357,834697.00
08/03/2016 23:45,2,0.000,ALERT,212.38,298.77,60.018,1470282303,"201051344000594","219011344069620",0.00,22.00,0,296.66,302.37,0.0,0.0,0.000,514132.8,514132.8,1686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282359,834698.00
08/03/2016 23:45,2,0.000,ALERT,212.83,298.17,59.986,1470282303,"201051344001203","219011344069620",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,511444.2,511444.2,1689,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282361,834699.00
08/03/2016 23:45,2,0.000,ALERT,211.70,297.87,60.028,1470282303,"274151322000054","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,755327.0,755327.0,1677,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282363,834700.00
08/03/2016 23:45,2,0.000,ALERT,212.83,297.87,59.949,1470282303,"201051344000867","219011344069620",0.00,22.30,0,296.66,302.37,0.0,0.0,0.000,501381.5,501381.5,1684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282364,834701.00
08/03/2016 23:45,2,0.000,ALERT,212.61,297.87,59.986,1470282303,"201051344001093","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,508957.9,508957.9,1691,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282366,834702.00
08/03/2016 23:45,2,0.000,ALERT,212.38,297.87,60.018,1470282303,"201051344000900","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,517684.7,517684.7,1688,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282368,834703.00
08/03/2016 23:45,2,0.000,ALERT,212.83,297.57,59.986,1470282303,"201051344000648","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,507591.9,507591.9,1682,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470282370,834704.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.47,59.986,1470282303,"201051344000569","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,518113.5,518113.5,1682,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282372,834705.00
08/03/2016 23:45,2,0.000,ALERT,212.61,298.47,60.028,1470282303,"201051344000983","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,510176.8,510176.8,1681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282374,834706.00
08/03/2016 23:45,2,0.000,ALERT,212.61,297.57,59.986,1470282303,"201051344001158","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,502957.2,502957.2,1687,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282376,834707.00
08/03/2016 23:45,2,0.000,ALERT,213.06,298.47,59.986,1470282303,"201051344000576","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,510265.4,510265.4,1684,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282378,834708.00
08/03/2016 23:45,2,0.000,ALERT,211.70,296.96,59.986,1470282303,"274151322000087","219011344069620",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,728063.9,728063.9,1695,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470282380,834709.00
